Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,45,143.0,277.5,7.45,22.5,362.5,411.19,325.0
2017,1,11,12,0,95.0,282.0,7.5,23.0,340.0,371.28,291.91
2017,1,11,12,15,483.5,189.0,7.45,23.0,487.0,605.15,483.14
2017,1,11,12,30,872.0,96.0,7.4,23.0,634.0,816.98,645.78
2017,1,11,12,45,871.0,96.0,7.35,23.5,632.5,816.52,643.25
2017,1,11,13,0,870.0,96.0,7.3,24.0,631.0,812.69,639.13
2017,1,11,13,15,866.0,95.0,7.2,24.0,620.5,802.0,631.21
2017,1,11,13,30,862.0,94.0,7.1,24.0,610.0,788.06,621.04
2017,1,11,13,45,855.0,93.0,7.05,24.0,592.0,768.67,607.11
2017,1,11,14,0,848.0,92.0,7.0,24.0,574.0,746.34,591.07
2017,1,11,14,15,837.0,90.5,6.85,24.0,548.5,717.74,570.1
2017,1,11,14,30,826.0,89.0,6.7,24.0,523.0,686.69,547.3
2017,1,11,14,45,811.0,86.5,6.6,24.0,490.5,649.6,519.42
2017,1,11,15,0,796.0,84.0,6.5,24.0,458.0,610.75,489.05
2017,1,11,15,15,773.5,81.0,6.2,23.5,420.0,565.31,453.56
2017,1,11,15,30,751.0,78.0,5.9,23.0,382.0,519.18,416.77
2017,1,11,15,45,720.5,73.5,5.65,23.0,339.0,466.87,373.62
2017,1,11,16,0,690.0,69.0,5.4,23.0,296.0,416.81,331.29
2017,1,11,16,15,642.5,64.0,5.1,22.5,250.0,358.35,281.97
2017,1,11,16,30,595.0,59.0,4.8,22.0,204.0,302.95,233.98
2017,1,11,16,45,519.5,51.5,4.55,21.5,157.5,238.97,178.82
2017,1,11,17,0,444.0,44.0,4.3,21.0,111.0,181.84,129.04
2017,1,11,17,15,314.0,32.5,4.3,20.5,71.0,115.62,73.55
2017,1,11,17,30,184.0,21.0,4.3,20.0,31.0,58.69,3.32
2017,1,11,17,45,92.0,10.5,4.35,19.5,15.5,21.43,0.0
2017,1,11,18,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,12,7,45,145.0,16.0,3.3,17.5,29.5,43.98,0.0
2017,1,12,8,0,290.0,32.0,3.4,18.0,59.0,106.06,65.24
2017,1,12,8,15,394.0,42.5,3.45,18.5,103.0,161.62,114.22
2017,1,12,8,30,498.0,53.0,3.5,19.0,147.0,227.9,170.71
2017,1,12,8,45,564.5,59.0,3.6,19.5,194.0,285.34,220.99
2017,1,12,9,0,631.0,65.0,3.7,20.0,241.0,348.27,274.88
2017,1,12,9,15,672.0,69.5,3.95,20.5,286.5,402.54,321.04
2017,1,12,9,30,713.0,74.0,4.2,21.0,332.0,458.94,367.64
2017,1,12,9,45,748.5,75.5,4.45,21.5,374.5,509.08,408.45
2017,1,12,10,0,784.0,77.0,4.7,22.0,417.0,561.54,450.12
2017,1,12,10,15,428.0,146.5,4.85,22.0,334.5,440.58,353.33
2017,1,12,10,30,72.0,216.0,5.0,22.0,252.0,273.7,216.18
2017,1,12,10,45,44.5,209.5,5.15,22.5,232.5,248.56,195.4
2017,1,12,11,0,17.0,203.0,5.3,23.0,213.0,215.31,167.85
2017,1,12,11,15,8.5,159.0,5.25,23.0,164.0,163.13,126.15
2017,1,12,11,30,0.0,115.0,5.2,23.0,115.0,111.99,84.97
2017,1,12,11,45,17.0,182.5,5.2,23.5,193.0,193.99,150.39
2017,1,12,12,0,34.0,250.0,5.2,24.0,271.0,287.19,222.93
2017,1,12,12,15,19.5,222.5,5.15,24.0,235.0,237.83,183.93
2017,1,12,12,30,5.0,195.0,5.1,24.0,199.0,197.46,151.92
2017,1,12,12,45,77.0,245.0,5.05,24.5,293.5,316.39,246.32
2017,1,12,13,0,149.0,295.0,5.0,25.0,388.0,438.49,340.05
2017,1,12,13,15,263.5,274.0,4.95,25.0,434.0,513.52,399.24
2017,1,12,13,30,378.0,253.0,4.9,25.0,480.0,576.77,448.98
2017,1,12,13,45,243.0,259.0,4.9,25.0,403.0,474.22,369.29
2017,1,12,14,0,108.0,265.0,4.9,25.0,326.0,359.19,279.19
2017,1,12,14,15,54.0,177.0,4.8,25.0,207.5,220.65,171.59
2017,1,12,14,30,0.0,89.0,4.7,25.0,89.0,86.13,63.91
2017,1,12,14,45,395.0,88.0,4.65,25.0,275.0,374.88,301.01
2017,1,12,15,0,790.0,87.0,4.6,25.0,461.0,612.1,484.19
2017,1,12,15,15,767.0,84.0,4.35,24.5,423.0,566.53,448.09
2017,1,12,15,30,744.0,81.0,4.1,24.0,385.0,520.31,412.23
2017,1,12,15,45,707.0,78.0,3.85,24.0,341.0,468.16,370.1
2017,1,12,16,0,670.0,75.0,3.6,24.0,297.0,415.58,326.75
2017,1,12,16,15,621.0,69.5,3.4,23.0,251.0,356.65,278.71
2017,1,12,16,30,572.0,64.0,3.2,22.0,205.0,300.95,231.81
2017,1,12,16,45,492.0,56.0,3.0,21.5,158.5,235.79,176.47
2017,1,12,17,0,412.0,48.0,2.8,21.0,112.0,177.94,126.8
2017,1,12,17,15,284.0,35.5,2.95,20.5,72.0,112.44,72.56
2017,1,12,17,30,156.0,23.0,3.1,20.0,32.0,56.43,8.76
2017,1,12,17,45,78.0,11.5,3.3,20.0,16.0,20.88,0.0
2017,1,12,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,13,7,45,54.0,16.0,3.65,18.5,21.0,26.92,0.0
2017,1,13,8,0,108.0,32.0,3.9,19.0,42.0,62.44,38.28
2017,1,13,8,15,140.5,51.0,4.0,19.0,72.5,97.72,69.93
2017,1,13,8,30,173.0,70.0,4.1,19.0,103.0,136.16,103.23
2017,1,13,8,45,188.5,89.5,4.2,19.5,134.5,171.92,134.34
2017,1,13,9,0,204.0,109.0,4.3,20.0,166.0,208.91,165.87
2017,1,13,9,15,212.5,128.5,4.4,20.5,197.0,243.72,194.95
2017,1,13,9,30,221.0,148.0,4.5,21.0,228.0,278.87,223.6
2017,1,13,9,45,224.0,167.0,4.6,21.5,256.0,310.64,248.86
2017,1,13,10,0,227.0,186.0,4.7,22.0,284.0,335.75,268.41
2017,1,13,10,15,189.0,205.5,4.7,22.0,292.0,341.09,271.79
2017,1,13,10,30,151.0,225.0,4.7,22.0,300.0,343.31,272.43
2017,1,13,10,45,152.5,238.5,4.75,22.5,318.0,363.44,287.28
2017,1,13,11,0,154.0,252.0,4.8,23.0,336.0,383.24,301.66
2017,1,13,11,15,518.0,165.0,4.8,23.0,465.0,577.94,458.55
2017,1,13,11,30,882.0,78.0,4.8,23.0,594.0,766.91,600.55
2017,1,13,11,45,876.0,83.5,4.8,23.5,607.5,782.39,608.92
2017,1,13,12,0,870.0,89.0,4.8,24.0,621.0,794.41,615.8
2017,1,13,12,15,873.0,89.5,4.75,24.0,628.0,804.56,622.42
2017,1,13,12,30,876.0,90.0,4.7,24.0,635.0,811.41,626.8
2017,1,13,12,45,463.5,180.0,4.7,24.5,468.5,582.95,455.81
2017,1,13,13,0,51.0,270.0,4.7,25.0,302.0,323.13,248.73
2017,1,13,13,15,55.5,268.5,4.65,25.0,302.5,324.86,250.88
2017,1,13,13,30,60.0,267.0,4.6,25.0,303.0,326.4,252.31
2017,1,13,13,45,287.5,233.5,4.55,25.0,399.0,480.43,375.68
2017,1,13,14,0,515.0,200.0,4.5,25.0,495.0,617.56,481.87
2017,1,13,14,15,508.0,193.0,4.35,24.5,473.5,593.08,463.82
2017,1,13,14,30,501.0,186.0,4.2,24.0,452.0,567.09,445.31
2017,1,13,14,45,275.5,192.5,4.1,24.0,337.5,399.48,315.06
2017,1,13,15,0,50.0,199.0,4.0,24.0,223.0,239.47,186.98
2017,1,13,15,15,167.0,182.5,3.65,23.5,253.0,297.64,235.68
2017,1,13,15,30,284.0,166.0,3.3,23.0,283.0,346.24,275.06
2017,1,13,15,45,272.5,149.5,3.0,23.0,251.5,310.43,246.09
2017,1,13,16,0,261.0,133.0,2.7,23.0,220.0,274.96,217.17
2017,1,13,16,15,244.5,114.5,2.55,22.0,186.5,235.53,185.39
2017,1,13,16,30,228.0,96.0,2.4,21.0,153.0,197.2,153.59
2017,1,13,16,45,341.0,70.0,2.3,20.5,134.0,199.76,151.3
2017,1,13,17,0,454.0,44.0,2.2,20.0,115.0,186.87,133.55
2017,1,13,17,15,333.5,33.0,2.35,19.5,74.5,122.16,79.24
2017,1,13,17,30,213.0,22.0,2.5,19.0,34.0,66.48,16.23
2017,1,13,17,45,106.5,11.0,2.65,19.0,17.0,24.11,0.0
2017,1,13,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,4.5,2.65,14.5,4.5,4.33,0.0
2017,1,14,8,0,0.0,9.0,2.8,15.0,9.0,8.67,1.09
2017,1,14,8,15,0.0,16.5,2.8,15.5,16.5,15.91,7.57
2017,1,14,8,30,0.0,24.0,2.8,16.0,24.0,23.15,13.87
2017,1,14,8,45,0.0,31.5,2.85,16.5,31.5,30.4,20.12
2017,1,14,9,0,0.0,39.0,2.9,17.0,39.0,37.65,26.27
2017,1,14,9,15,0.0,46.0,2.95,17.5,46.0,44.43,31.92
2017,1,14,9,30,0.0,53.0,3.0,18.0,53.0,51.2,37.48
2017,1,14,9,45,0.0,98.0,3.15,18.5,98.0,95.79,74.33
2017,1,14,10,0,0.0,143.0,3.3,19.0,143.0,141.97,111.75
2017,1,14,10,15,1.0,154.0,3.35,19.0,154.5,153.54,120.83
2017,1,14,10,30,2.0,165.0,3.4,19.0,166.0,165.24,130.02
2017,1,14,10,45,9.0,183.5,3.5,19.5,188.5,189.1,148.84
2017,1,14,11,0,16.0,202.0,3.6,20.0,211.0,213.43,167.83
2017,1,14,11,15,18.0,212.5,3.6,20.0,222.5,225.96,177.5
2017,1,14,11,30,20.0,223.0,3.6,20.0,234.0,238.58,187.26
2017,1,14,11,45,39.5,247.0,3.65,20.5,271.0,287.88,225.85
2017,1,14,12,0,59.0,271.0,3.7,21.0,308.0,330.3,258.51
2017,1,14,12,15,45.5,262.5,3.7,21.0,291.5,310.25,242.4
2017,1,14,12,30,32.0,254.0,3.7,21.0,275.0,290.03,226.3
2017,1,14,12,45,22.0,236.0,3.7,21.5,250.5,254.01,197.69
2017,1,14,13,0,12.0,218.0,3.7,22.0,226.0,227.01,176.05
2017,1,14,13,15,19.5,229.0,3.65,22.0,241.5,244.58,190.14
2017,1,14,13,30,27.0,240.0,3.6,22.0,257.0,262.11,204.07
2017,1,14,13,45,24.5,231.0,3.55,22.0,246.0,250.53,195.1
2017,1,14,14,0,22.0,222.0,3.5,22.0,235.0,239.01,186.27
2017,1,14,14,15,31.0,221.5,3.4,21.5,239.0,252.56,197.74
2017,1,14,14,30,40.0,221.0,3.3,21.0,243.0,258.22,203.03
2017,1,14,14,45,32.5,204.0,3.25,21.0,221.0,233.83,183.95
2017,1,14,15,0,25.0,187.0,3.2,21.0,199.0,203.72,160.28
2017,1,14,15,15,14.5,165.5,2.95,20.5,172.5,174.33,137.16
2017,1,14,15,30,4.0,144.0,2.7,20.0,146.0,145.77,114.44
2017,1,14,15,45,2.0,128.5,2.45,20.0,129.5,128.98,101.01
2017,1,14,16,0,0.0,113.0,2.2,20.0,113.0,112.4,87.61
2017,1,14,16,15,0.0,96.0,2.05,19.5,96.0,95.34,73.81
2017,1,14,16,30,0.0,79.0,1.9,19.0,79.0,78.3,59.77
2017,1,14,16,45,0.0,61.5,1.75,18.5,61.5,60.73,45.02
2017,1,14,17,0,0.0,44.0,1.6,18.0,44.0,43.13,30.03
2017,1,14,17,15,0.0,28.5,1.7,17.5,28.5,27.58,16.47
2017,1,14,17,30,0.0,13.0,1.8,17.0,13.0,12.54,0.28
2017,1,14,17,45,0.0,6.5,1.95,17.0,6.5,6.39,0.0
2017,1,14,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,15,7,45,0.0,4.0,2.8,14.5,4.0,3.85,0.0
2017,1,15,8,0,0.0,8.0,3.1,15.0,8.0,7.71,0.35
2017,1,15,8,15,0.0,14.0,3.2,15.5,14.0,13.5,5.56
2017,1,15,8,30,0.0,20.0,3.3,16.0,20.0,19.29,10.62
2017,1,15,8,45,0.0,26.5,3.4,16.5,26.5,25.57,16.03
2017,1,15,9,0,0.0,33.0,3.5,17.0,33.0,31.85,21.37
2017,1,15,9,15,0.0,39.0,3.8,17.5,39.0,37.65,26.21
2017,1,15,9,30,0.0,45.0,4.1,18.0,45.0,43.46,30.98
2017,1,15,9,45,0.0,66.5,4.4,18.5,66.5,64.28,48.21
2017,1,15,10,0,0.0,88.0,4.7,19.0,88.0,85.4,65.46
2017,1,15,10,15,0.0,104.5,4.85,19.5,104.5,101.88,78.69
2017,1,15,10,30,0.0,121.0,5.0,20.0,121.0,118.43,91.84
2017,1,15,10,45,0.0,135.5,5.2,20.5,135.5,133.02,103.27
2017,1,15,11,0,0.0,150.0,5.4,21.0,150.0,147.67,114.67
2017,1,15,11,15,0.0,97.0,5.55,21.5,97.0,94.02,71.07
2017,1,15,11,30,0.0,44.0,5.7,22.0,44.0,42.53,29.12
2017,1,15,11,45,2.5,118.5,5.9,22.5,120.5,117.39,89.56
2017,1,15,12,0,5.0,193.0,6.1,23.0,197.0,195.34,151.25
2017,1,15,12,15,23.5,230.0,6.25,23.0,245.0,248.83,193.81
2017,1,15,12,30,42.0,267.0,6.4,23.0,293.0,312.47,243.89
2017,1,15,12,45,23.0,229.0,6.6,23.0,243.5,247.41,192.58
2017,1,15,13,0,4.0,191.0,6.8,23.0,194.0,192.41,148.78
2017,1,15,13,15,18.5,220.0,6.8,23.0,231.5,234.28,182.43
2017,1,15,13,30,33.0,249.0,6.8,23.0,269.0,284.99,222.68
2017,1,15,13,45,42.0,249.5,6.85,23.0,274.5,292.37,228.89
2017,1,15,14,0,51.0,250.0,6.9,23.0,280.0,299.44,234.94
2017,1,15,14,15,25.5,197.0,6.8,22.5,212.0,221.55,173.57
2017,1,15,14,30,0.0,144.0,6.7,22.0,144.0,141.63,109.55
2017,1,15,14,45,0.0,121.5,6.6,22.0,121.5,118.86,91.44
2017,1,15,15,0,0.0,99.0,6.5,22.0,99.0,96.26,73.3
2017,1,15,15,15,88.5,140.0,6.35,22.0,176.5,202.9,161.78
2017,1,15,15,30,177.0,181.0,6.2,22.0,254.0,296.73,237.89
2017,1,15,15,45,158.5,164.0,6.1,22.0,224.5,261.47,209.13
2017,1,15,16,0,140.0,147.0,6.0,22.0,195.0,227.5,181.29
2017,1,15,16,15,124.5,126.5,5.95,21.5,164.5,192.28,152.45
2017,1,15,16,30,109.0,106.0,5.9,21.0,134.0,158.35,124.17
2017,1,15,16,45,194.5,84.0,5.85,20.5,121.0,162.55,124.92
2017,1,15,17,0,280.0,62.0,5.8,20.0,108.0,157.02,115.34
2017,1,15,17,15,182.0,44.0,5.8,19.5,70.0,99.19,67.25
2017,1,15,17,30,84.0,26.0,5.8,19.0,32.0,46.27,16.69
2017,1,15,17,45,42.0,13.0,5.85,19.0,16.0,18.2,0.0
2017,1,15,18,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,1,16,7,45,135.0,17.0,0.45,15.0,30.0,42.73,0.0
2017,1,16,8,0,270.0,34.0,0.4,15.0,60.0,103.23,65.02
2017,1,16,8,15,372.0,45.0,0.4,15.0,104.0,157.88,112.66
2017,1,16,8,30,474.0,56.0,0.4,15.0,148.0,223.1,167.85
2017,1,16,8,45,532.5,64.5,0.45,15.5,194.0,279.33,216.26
2017,1,16,9,0,591.0,73.0,0.5,16.0,240.0,340.41,267.4
2017,1,16,9,15,295.5,57.0,0.65,16.5,140.5,207.84,166.55
2017,1,16,9,30,0.0,41.0,0.8,17.0,41.0,39.59,27.74
2017,1,16,9,45,0.0,46.5,0.95,17.5,46.5,44.92,32.24
2017,1,16,10,0,0.0,52.0,1.1,18.0,52.0,50.24,36.52
2017,1,16,10,15,0.0,30.0,1.25,18.5,30.0,28.97,18.62
2017,1,16,10,30,0.0,8.0,1.4,19.0,8.0,7.72,0.8
2017,1,16,10,45,0.0,9.0,1.55,19.5,9.0,8.69,1.58
2017,1,16,11,0,0.0,10.0,1.7,20.0,10.0,9.66,2.36
2017,1,16,11,15,0.0,89.0,1.8,20.0,89.0,86.12,65.09
2017,1,16,11,30,0.0,168.0,1.9,20.0,168.0,165.77,128.79
2017,1,16,11,45,0.5,170.5,2.0,20.5,171.0,168.6,130.49
2017,1,16,12,0,1.0,173.0,2.1,21.0,174.0,171.48,132.44
2017,1,16,12,15,84.5,238.0,1.95,21.0,291.5,314.53,246.22
2017,1,16,12,30,168.0,303.0,1.8,21.0,409.0,463.69,359.06
2017,1,16,12,45,236.5,294.0,1.65,21.0,442.5,509.31,393.02
2017,1,16,13,0,305.0,285.0,1.5,21.0,476.0,562.83,432.46
2017,1,16,13,15,261.5,287.0,1.35,21.0,449.5,528.07,405.17
2017,1,16,13,30,218.0,289.0,1.2,21.0,423.0,484.5,372.24
2017,1,16,13,45,155.0,278.5,1.05,21.0,372.5,420.83,323.95
2017,1,16,14,0,92.0,268.0,0.9,21.0,322.0,350.66,270.41
2017,1,16,14,15,46.0,207.0,0.75,21.0,234.0,247.53,191.72
2017,1,16,14,30,0.0,146.0,0.6,21.0,146.0,143.65,110.16
2017,1,16,14,45,0.0,150.5,0.45,21.0,150.5,148.55,114.52
2017,1,16,15,0,0.0,155.0,0.3,21.0,155.0,153.62,118.59
2017,1,16,15,15,0.5,148.5,0.35,20.5,148.5,147.67,114.44
2017,1,16,15,30,1.0,142.0,0.4,20.0,142.0,141.77,110.33
2017,1,16,15,45,0.5,125.5,0.5,20.0,125.5,124.84,97.08
2017,1,16,16,0,0.0,109.0,0.6,20.0,109.0,107.99,83.7
2017,1,16,16,15,0.0,92.0,0.6,19.5,92.0,90.92,70.03
2017,1,16,16,30,0.0,75.0,0.6,19.0,75.0,73.88,56.09
2017,1,16,16,45,0.0,58.0,0.65,18.5,58.0,56.85,41.86
2017,1,16,17,0,0.0,41.0,0.7,18.0,41.0,39.81,27.39
2017,1,16,17,15,0.0,26.5,0.7,17.5,26.5,25.59,15.07
2017,1,16,17,30,0.0,12.0,0.7,17.0,12.0,11.57,1.15
2017,1,16,17,45,0.0,6.0,0.75,17.0,6.0,5.9,0.0
2017,1,16,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,3.5,5.1,11.0,3.5,3.37,0.0
2017,1,17,8,0,0.0,7.0,5.2,11.0,7.0,6.74,0.0
2017,1,17,8,15,0.0,12.5,5.25,11.0,12.5,12.05,4.52
2017,1,17,8,30,0.0,18.0,5.3,11.0,18.0,17.36,9.24
2017,1,17,8,45,0.0,24.0,5.4,11.0,24.0,23.15,14.36
2017,1,17,9,0,0.0,30.0,5.5,11.0,30.0,28.95,19.43
2017,1,17,9,15,0.0,36.0,5.5,11.0,36.0,34.75,24.44
2017,1,17,9,30,0.0,42.0,5.5,11.0,42.0,40.56,29.41
2017,1,17,9,45,0.0,68.0,5.5,11.0,68.0,65.73,50.93
2017,1,17,10,0,0.0,94.0,5.5,11.0,94.0,91.42,72.67
2017,1,17,10,15,10.0,143.0,5.4,11.0,148.0,147.66,120.17
2017,1,17,10,30,20.0,192.0,5.3,11.0,202.0,205.59,168.38
2017,1,17,10,45,10.0,159.5,5.2,11.0,164.5,164.65,133.73
2017,1,17,11,0,0.0,127.0,5.1,11.0,127.0,124.17,99.44
2017,1,17,11,15,0.0,107.5,5.0,11.0,107.5,104.48,82.82
2017,1,17,11,30,0.0,88.0,4.9,11.0,88.0,85.15,66.5
2017,1,17,11,45,0.0,110.0,4.85,11.5,110.0,106.92,84.52
2017,1,17,12,0,0.0,132.0,4.8,12.0,132.0,128.95,102.57
2017,1,17,12,15,1.0,157.0,4.7,12.0,158.0,155.04,124.07
2017,1,17,12,30,2.0,182.0,4.6,12.0,184.0,181.42,145.68
2017,1,17,12,45,1.0,176.0,4.6,12.0,177.5,174.43,139.87
2017,1,17,13,0,0.0,170.0,4.6,12.0,171.0,167.49,134.17
2017,1,17,13,15,3.5,185.0,4.6,12.0,187.5,185.77,149.38
2017,1,17,13,30,7.0,200.0,4.6,12.0,204.0,204.15,164.62
2017,1,17,13,45,4.5,189.0,4.6,12.0,191.5,190.84,153.76
2017,1,17,14,0,2.0,178.0,4.6,12.0,179.0,177.65,143.04
2017,1,17,14,15,1.0,128.0,4.6,11.5,128.5,125.87,100.57
2017,1,17,14,30,0.0,78.0,4.6,11.0,78.0,75.44,58.55
2017,1,17,14,45,9.5,131.0,4.65,11.0,136.0,134.99,109.16
2017,1,17,15,0,19.0,184.0,4.7,11.0,194.0,196.46,160.82
2017,1,17,15,15,9.5,148.0,4.7,11.0,153.0,152.63,124.26
2017,1,17,15,30,0.0,112.0,4.7,11.0,112.0,109.89,88.35
2017,1,17,15,45,0.0,99.0,4.75,11.0,99.0,96.93,77.58
2017,1,17,16,0,0.0,86.0,4.8,11.0,86.0,84.01,66.71
2017,1,17,16,15,0.0,73.0,4.75,10.5,73.0,71.11,55.83
2017,1,17,16,30,0.0,60.0,4.7,10.0,60.0,58.23,44.8
2017,1,17,16,45,0.0,47.0,4.7,10.0,47.0,45.41,33.55
2017,1,17,17,0,0.0,34.0,4.7,10.0,34.0,32.83,22.41
2017,1,17,17,15,0.0,22.0,4.6,9.5,22.0,21.23,12.05
2017,1,17,17,30,0.0,10.0,4.5,9.0,10.0,9.64,0.58
2017,1,17,17,45,0.0,5.0,4.45,9.0,5.0,4.91,0.0
2017,1,17,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,12.0,3.7,8.0,12.0,11.58,0.0
2017,1,18,8,0,0.0,24.0,3.8,8.0,24.0,23.17,13.01
2017,1,18,8,15,0.0,42.5,3.8,8.0,42.5,41.84,30.02
2017,1,18,8,30,0.0,61.0,3.8,8.0,61.0,60.5,46.67
2017,1,18,8,45,0.5,81.0,3.8,8.5,81.5,80.91,64.54
2017,1,18,9,0,1.0,101.0,3.8,9.0,102.0,101.35,82.15
2017,1,18,9,15,7.0,118.5,3.7,9.0,121.5,121.76,99.62
2017,1,18,9,30,13.0,136.0,3.6,9.0,141.0,142.77,117.41
2017,1,18,9,45,6.5,80.5,3.5,9.5,83.0,81.64,64.91
2017,1,18,10,0,0.0,25.0,3.4,10.0,25.0,24.13,15.22
2017,1,18,10,15,4.0,101.0,3.3,10.0,103.0,100.85,80.87
2017,1,18,10,30,8.0,177.0,3.2,10.0,181.0,181.64,148.34
2017,1,18,10,45,37.5,211.5,3.15,10.0,232.5,245.48,201.28
2017,1,18,11,0,67.0,246.0,3.1,10.0,284.0,305.67,250.44
2017,1,18,11,15,109.0,264.5,3.1,10.0,328.5,358.89,293.85
2017,1,18,11,30,151.0,283.0,3.1,10.0,373.0,421.9,344.37
2017,1,18,11,45,75.5,216.5,3.1,10.5,261.5,282.57,230.69
2017,1,18,12,0,0.0,150.0,3.1,11.0,150.0,147.14,117.55
2017,1,18,12,15,0.0,143.5,3.1,11.0,143.5,140.51,112.24
2017,1,18,12,30,0.0,137.0,3.1,11.0,137.0,133.93,106.78
2017,1,18,12,45,0.0,136.5,3.15,11.5,136.5,133.43,106.17
2017,1,18,13,0,0.0,136.0,3.2,12.0,136.0,132.93,105.58
2017,1,18,13,15,22.5,200.0,3.15,12.0,214.0,216.56,174.91
2017,1,18,13,30,45.0,264.0,3.1,12.0,292.0,310.95,251.24
2017,1,18,13,45,64.0,266.5,3.1,12.5,305.0,328.3,265.07
2017,1,18,14,0,83.0,269.0,3.1,13.0,318.0,344.96,278.54
2017,1,18,14,15,50.5,237.0,3.05,13.0,266.5,283.9,229.31
2017,1,18,14,30,18.0,205.0,3.0,13.0,215.0,217.85,175.6
2017,1,18,14,45,13.0,188.5,2.95,13.0,195.5,197.01,158.94
2017,1,18,15,0,8.0,172.0,2.9,13.0,176.0,176.52,142.36
2017,1,18,15,15,25.0,172.5,2.8,13.0,183.5,188.01,152.55
2017,1,18,15,30,42.0,173.0,2.7,13.0,191.0,204.1,166.31
2017,1,18,15,45,37.5,155.5,2.65,13.0,170.5,181.67,147.91
2017,1,18,16,0,33.0,138.0,2.6,13.0,150.0,159.64,129.72
2017,1,18,16,15,26.5,119.0,2.25,12.5,128.0,135.43,109.61
2017,1,18,16,30,20.0,100.0,1.9,12.0,106.0,108.57,86.97
2017,1,18,16,45,11.0,80.0,1.6,12.0,83.0,84.24,66.06
2017,1,18,17,0,2.0,60.0,1.3,12.0,60.0,60.78,45.78
2017,1,18,17,15,1.0,40.0,1.2,11.5,40.0,40.1,27.61
2017,1,18,17,30,0.0,20.0,1.1,11.0,20.0,19.31,7.44
2017,1,18,17,45,0.0,10.0,1.05,11.0,10.0,9.83,0.0
2017,1,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,19,7,45,117.5,18.5,1.6,10.5,30.0,41.68,0.0
2017,1,19,8,0,235.0,37.0,1.9,11.0,60.0,98.81,64.58
2017,1,19,8,15,331.0,50.5,2.05,11.5,104.0,152.02,111.45
2017,1,19,8,30,427.0,64.0,2.2,12.0,148.0,216.2,167.0
2017,1,19,8,45,505.5,71.0,2.4,12.5,197.0,276.45,219.9
2017,1,19,9,0,584.0,78.0,2.6,13.0,246.0,343.49,277.75
2017,1,19,9,15,292.0,76.5,2.8,13.5,160.5,228.95,187.7
2017,1,19,9,30,0.0,75.0,3.0,14.0,75.0,72.64,56.12
2017,1,19,9,45,0.0,85.0,3.2,14.5,85.0,82.51,64.32
2017,1,19,10,0,0.0,95.0,3.4,15.0,95.0,92.41,72.3
2017,1,19,10,15,136.0,161.0,3.55,15.5,230.0,258.04,210.95
2017,1,19,10,30,272.0,227.0,3.7,16.0,365.0,434.07,351.87
2017,1,19,10,45,283.0,237.0,3.9,16.5,388.5,461.16,371.79
2017,1,19,11,0,294.0,247.0,4.1,17.0,412.0,487.97,391.88
2017,1,19,11,15,573.5,177.0,4.1,17.0,515.0,637.0,511.89
2017,1,19,11,30,853.0,107.0,4.1,17.0,618.0,789.42,626.96
2017,1,19,11,45,864.5,106.0,4.2,17.5,635.0,811.6,640.71
2017,1,19,12,0,876.0,105.0,4.3,18.0,652.0,830.8,653.15
2017,1,19,12,15,879.0,105.5,4.35,18.0,660.0,841.64,660.83
2017,1,19,12,30,882.0,106.0,4.4,18.0,668.0,849.09,666.26
2017,1,19,12,45,885.5,104.5,4.45,18.5,668.0,851.26,666.78
2017,1,19,13,0,889.0,103.0,4.5,19.0,668.0,849.95,664.98
2017,1,19,13,15,886.0,102.5,4.55,19.0,659.0,840.99,659.14
2017,1,19,13,30,883.0,102.0,4.6,19.0,650.0,828.65,651.02
2017,1,19,13,45,879.0,100.0,4.65,19.5,633.0,810.52,637.56
2017,1,19,14,0,875.0,98.0,4.7,20.0,616.0,789.21,621.91
2017,1,19,14,15,865.5,96.0,4.65,20.0,590.5,760.73,601.73
2017,1,19,14,30,856.0,94.0,4.6,20.0,565.0,729.58,579.59
2017,1,19,14,45,848.5,90.0,4.6,20.0,533.5,695.11,555.13
2017,1,19,15,0,841.0,86.0,4.6,20.0,502.0,658.24,527.67
2017,1,19,15,15,821.0,83.0,4.35,19.5,463.0,612.49,492.4
2017,1,19,15,30,801.0,80.0,4.1,19.0,424.0,565.68,455.8
2017,1,19,15,45,776.0,75.5,3.9,19.0,380.0,513.75,413.68
2017,1,19,16,0,751.0,71.0,3.7,19.0,336.0,461.83,370.51
2017,1,19,16,15,710.0,66.0,3.25,18.0,288.0,402.44,321.22
2017,1,19,16,30,669.0,61.0,2.8,17.0,240.0,346.83,273.43
2017,1,19,16,45,610.0,53.5,2.4,16.5,191.5,283.32,217.85
2017,1,19,17,0,551.0,46.0,2.0,16.0,143.0,224.82,165.57
2017,1,19,17,15,440.5,36.0,2.05,15.5,97.5,156.45,106.96
2017,1,19,17,30,330.0,26.0,2.1,15.0,52.0,98.68,51.48
2017,1,19,17,45,165.0,13.0,2.15,14.5,26.0,35.47,0.0
2017,1,19,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,7,45,114.0,16.5,1.55,11.0,28.0,38.86,0.0
2017,1,20,8,0,228.0,33.0,1.6,12.0,56.0,92.53,59.87
2017,1,20,8,15,274.0,50.0,1.75,12.5,93.0,136.0,99.61
2017,1,20,8,30,320.0,67.0,1.9,13.0,130.0,184.22,142.34
2017,1,20,8,45,349.5,82.0,2.05,13.5,168.0,228.44,181.75
2017,1,20,9,0,379.0,97.0,2.2,14.0,206.0,275.08,222.33
2017,1,20,9,15,320.5,123.5,2.05,14.5,226.5,289.3,235.33
2017,1,20,9,30,262.0,150.0,1.9,15.0,247.0,302.58,246.12
2017,1,20,9,45,236.5,172.0,1.8,15.5,268.0,323.58,262.36
2017,1,20,10,0,211.0,194.0,1.7,16.0,289.0,335.57,270.8
2017,1,20,10,15,242.0,208.0,1.65,16.5,325.5,384.86,308.85
2017,1,20,10,30,273.0,222.0,1.6,17.0,362.0,429.39,342.31
2017,1,20,10,45,596.0,149.0,1.55,17.5,477.0,596.27,472.48
2017,1,20,11,0,919.0,76.0,1.5,18.0,592.0,762.29,591.53
2017,1,20,11,15,926.0,77.0,1.65,18.5,615.5,790.59,608.96
2017,1,20,11,30,933.0,78.0,1.8,19.0,639.0,815.85,625.73
2017,1,20,11,45,752.0,141.5,1.95,20.0,601.0,766.17,589.18
2017,1,20,12,0,571.0,205.0,2.1,21.0,563.0,695.88,535.77
2017,1,20,12,15,748.5,146.5,1.95,21.0,622.0,785.59,600.82
2017,1,20,12,30,926.0,88.0,1.8,21.0,681.0,861.76,650.67
2017,1,20,12,45,914.0,92.5,1.7,21.5,677.5,858.08,645.01
2017,1,20,13,0,902.0,97.0,1.6,22.0,674.0,850.84,637.94
2017,1,20,13,15,897.5,96.5,1.35,22.0,663.5,840.71,628.5
2017,1,20,13,30,893.0,96.0,1.1,22.0,653.0,827.19,616.69
2017,1,20,13,45,533.0,189.0,0.85,22.5,519.5,637.37,480.95
2017,1,20,14,0,173.0,282.0,0.6,23.0,386.0,436.81,329.67
2017,1,20,14,15,322.5,243.0,0.55,23.0,425.5,509.5,387.23
2017,1,20,14,30,472.0,204.0,0.5,23.0,465.0,573.88,434.71
2017,1,20,14,45,407.5,204.0,0.45,23.0,420.5,515.01,391.12
2017,1,20,15,0,343.0,204.0,0.4,23.0,376.0,452.14,345.5
2017,1,20,15,15,524.5,153.5,0.45,22.5,392.0,505.03,388.18
2017,1,20,15,30,706.0,103.0,0.5,22.0,408.0,539.09,414.81
2017,1,20,15,45,670.0,98.5,0.6,21.5,364.0,484.79,375.15
2017,1,20,16,0,634.0,94.0,0.7,21.0,320.0,431.68,335.63
2017,1,20,16,15,587.5,86.5,0.75,20.0,273.0,372.17,289.88
2017,1,20,16,30,541.0,79.0,0.8,19.0,226.0,315.67,244.6
2017,1,20,16,45,473.0,69.0,0.85,18.5,179.0,252.36,192.19
2017,1,20,17,0,405.0,59.0,0.9,18.0,132.0,195.14,143.65
2017,1,20,17,15,300.0,45.0,0.9,17.5,89.0,131.25,90.64
2017,1,20,17,30,195.0,31.0,0.9,17.0,46.0,78.74,43.46
2017,1,20,17,45,97.5,15.5,0.95,16.5,23.0,28.85,0.0
2017,1,20,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,21,7,45,26.0,18.0,1.75,11.5,20.5,23.36,0.0
2017,1,21,8,0,52.0,36.0,2.0,12.0,41.0,51.58,33.8
2017,1,21,8,15,77.0,57.0,2.0,12.5,70.0,83.7,62.23
2017,1,21,8,30,102.0,78.0,2.0,13.0,99.0,118.22,92.2
2017,1,21,8,45,119.5,99.5,2.05,13.5,130.0,152.93,122.29
2017,1,21,9,0,137.0,121.0,2.1,14.0,161.0,189.24,153.18
2017,1,21,9,15,149.5,140.0,2.45,15.0,190.5,221.81,180.23
2017,1,21,9,30,162.0,159.0,2.8,16.0,220.0,255.3,207.43
2017,1,21,9,45,154.0,179.0,3.15,17.0,242.5,279.16,226.03
2017,1,21,10,0,146.0,199.0,3.5,18.0,265.0,302.04,243.35
2017,1,21,10,15,252.5,204.0,3.55,18.5,329.0,387.3,311.79
2017,1,21,10,30,359.0,209.0,3.6,19.0,393.0,473.22,379.25
2017,1,21,10,45,629.5,144.0,3.7,19.5,490.0,615.44,491.57
2017,1,21,11,0,900.0,79.0,3.8,20.0,587.0,753.2,593.99
2017,1,21,11,15,908.0,80.0,3.75,20.5,611.0,781.9,611.63
2017,1,21,11,30,916.0,81.0,3.7,21.0,635.0,807.68,627.74
2017,1,21,11,45,921.0,82.0,3.7,21.5,651.0,827.99,640.14
2017,1,21,12,0,926.0,83.0,3.7,22.0,667.0,844.97,650.24
2017,1,21,12,15,927.0,83.0,3.8,22.0,673.5,854.13,656.7
2017,1,21,12,30,928.0,83.0,3.9,22.0,680.0,859.72,660.85
2017,1,21,12,45,925.5,83.5,4.0,22.5,678.5,859.4,659.75
2017,1,21,13,0,923.0,84.0,4.1,23.0,677.0,855.48,656.3
2017,1,21,13,15,919.5,83.5,4.15,23.0,667.5,846.07,650.18
2017,1,21,13,30,916.0,83.0,4.2,23.0,658.0,833.17,641.76
2017,1,21,13,45,910.5,82.0,4.3,23.0,640.0,814.73,629.71
2017,1,21,14,0,905.0,81.0,4.4,23.0,622.0,793.05,615.42
2017,1,21,14,15,896.0,79.5,4.25,23.0,597.0,765.09,595.7
2017,1,21,14,30,887.0,78.0,4.1,23.0,572.0,734.34,574.0
2017,1,21,14,45,825.0,87.0,4.0,23.0,526.0,679.74,534.91
2017,1,21,15,0,763.0,96.0,3.9,23.0,480.0,621.82,491.56
2017,1,21,15,15,783.5,82.5,3.65,22.5,450.0,592.62,470.17
2017,1,21,15,30,804.0,69.0,3.4,22.0,420.0,559.32,444.81
2017,1,21,15,45,768.5,69.0,3.15,21.5,376.5,506.48,403.11
2017,1,21,16,0,733.0,69.0,2.9,21.0,333.0,454.44,361.02
2017,1,21,16,15,694.0,64.0,2.65,20.0,286.0,396.6,313.93
2017,1,21,16,30,655.0,59.0,2.4,19.0,239.0,342.17,267.96
2017,1,21,16,45,589.0,53.0,2.15,18.5,191.0,278.2,212.94
2017,1,21,17,0,523.0,47.0,1.9,18.0,143.0,219.96,161.8
2017,1,21,17,15,419.0,37.0,1.8,17.5,98.0,154.12,105.73
2017,1,21,17,30,315.0,27.0,1.7,17.0,53.0,99.3,55.49
2017,1,21,17,45,157.5,13.5,1.65,16.5,26.5,35.6,0.0
2017,1,21,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
