Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,1,7,45,203.5,19.5,3.4,12.0,44.0,60.28,25.39
2017,2,1,8,0,407.0,39.0,3.8,13.0,88.0,140.73,95.02
2017,2,1,8,15,499.0,48.5,3.95,13.5,138.5,200.35,147.62
2017,2,1,8,30,591.0,58.0,4.1,14.0,189.0,269.52,208.62
2017,2,1,8,45,295.5,69.0,4.3,15.0,134.5,196.04,156.44
2017,2,1,9,0,0.0,80.0,4.5,16.0,80.0,78.1,60.43
2017,2,1,9,15,0.0,107.5,4.7,16.5,108.0,105.87,83.53
2017,2,1,9,30,0.0,135.0,4.9,17.0,136.0,133.81,106.3
2017,2,1,9,45,20.5,165.0,5.1,18.0,175.5,176.41,140.86
2017,2,1,10,0,41.0,195.0,5.3,19.0,215.0,226.8,181.12
2017,2,1,10,15,228.5,203.0,5.3,19.5,326.0,373.23,300.97
2017,2,1,10,30,416.0,211.0,5.3,20.0,437.0,527.42,423.05
2017,2,1,10,45,660.5,151.0,5.35,20.5,534.5,657.78,526.0
2017,2,1,11,0,905.0,91.0,5.4,21.0,632.0,789.43,623.72
2017,2,1,11,15,913.5,92.5,5.35,21.5,657.5,820.24,643.13
2017,2,1,11,30,922.0,94.0,5.3,22.0,683.0,848.09,660.74
2017,2,1,11,45,931.0,93.0,5.3,22.5,701.0,870.44,674.6
2017,2,1,12,0,940.0,92.0,5.3,23.0,719.0,889.51,686.15
2017,2,1,12,15,942.5,92.5,5.2,23.0,727.5,901.33,693.41
2017,2,1,12,30,945.0,93.0,5.1,23.0,736.0,909.5,698.22
2017,2,1,12,45,944.5,93.5,5.1,23.5,736.0,911.39,698.04
2017,2,1,13,0,944.0,94.0,5.1,24.0,736.0,909.56,695.43
2017,2,1,13,15,941.5,93.5,5.0,24.0,727.0,901.19,689.18
2017,2,1,13,30,939.0,93.0,4.9,24.0,718.0,889.18,680.56
2017,2,1,13,45,932.5,92.5,4.85,24.0,700.0,870.3,667.6
2017,2,1,14,0,926.0,92.0,4.8,24.0,682.0,848.07,652.4
2017,2,1,14,15,917.0,90.5,4.65,24.0,656.0,819.56,632.23
2017,2,1,14,30,908.0,89.0,4.5,24.0,630.0,788.12,610.05
2017,2,1,14,45,897.0,86.5,4.4,24.0,597.0,751.37,584.41
2017,2,1,15,0,886.0,84.0,4.3,24.0,564.0,715.79,559.64
2017,2,1,15,15,868.5,81.5,3.85,23.5,523.5,669.9,526.35
2017,2,1,15,30,851.0,79.0,3.4,23.0,483.0,622.56,490.32
2017,2,1,15,45,825.0,76.0,3.0,23.0,437.0,568.6,447.75
2017,2,1,16,0,799.0,73.0,2.6,23.0,391.0,514.53,404.21
2017,2,1,16,15,762.5,68.5,2.3,22.0,341.0,453.96,356.37
2017,2,1,16,30,726.0,64.0,2.0,21.0,291.0,395.03,308.17
2017,2,1,16,45,671.0,58.5,1.75,20.0,239.0,331.14,254.75
2017,2,1,17,0,616.0,53.0,1.5,19.0,187.0,270.58,202.52
2017,2,1,17,15,525.0,44.0,1.5,18.5,137.0,201.15,143.27
2017,2,1,17,30,434.0,35.0,1.5,18.0,87.0,141.24,91.73
2017,2,1,17,45,217.0,17.5,1.55,17.5,43.5,59.25,21.85
2017,2,1,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,2,7,15,28.5,5.0,4.75,7.0,5.5,0.0,0.0
2017,2,2,7,30,57.0,10.0,5.0,7.0,11.0,16.28,0.0
2017,2,2,7,45,201.0,26.5,5.3,7.5,48.5,67.23,32.05
2017,2,2,8,0,345.0,43.0,5.6,8.0,86.0,131.04,91.45
2017,2,2,8,15,436.5,54.0,5.6,8.5,135.0,188.92,143.14
2017,2,2,8,30,528.0,65.0,5.6,9.0,184.0,256.35,203.63
2017,2,2,8,45,587.0,72.5,5.65,9.5,235.0,316.46,258.39
2017,2,2,9,0,646.0,80.0,5.7,10.0,286.0,381.54,316.27
2017,2,2,9,15,685.0,85.5,5.6,10.5,335.0,439.12,366.53
2017,2,2,9,30,724.0,91.0,5.5,11.0,384.0,498.78,416.96
2017,2,2,9,45,362.0,111.0,5.45,11.5,257.5,338.87,284.34
2017,2,2,10,0,0.0,131.0,5.4,12.0,131.0,128.59,103.22
2017,2,2,10,15,0.0,147.0,5.3,12.5,147.0,144.64,116.29
2017,2,2,10,30,0.0,163.0,5.2,13.0,163.0,160.74,129.08
2017,2,2,10,45,3.5,180.5,5.15,13.5,182.5,180.99,145.28
2017,2,2,11,0,7.0,198.0,5.1,14.0,202.0,201.52,161.55
2017,2,2,11,15,4.5,189.0,5.0,14.0,191.5,190.22,151.98
2017,2,2,11,30,2.0,180.0,4.9,14.0,181.0,178.94,142.49
2017,2,2,11,45,23.0,234.0,4.85,14.5,249.5,251.73,201.59
2017,2,2,12,0,44.0,288.0,4.8,15.0,318.0,335.51,268.0
2017,2,2,12,15,57.0,301.5,4.7,15.0,340.5,361.6,288.49
2017,2,2,12,30,70.0,315.0,4.6,15.0,363.0,387.79,309.1
2017,2,2,12,45,78.5,318.5,4.6,15.5,372.5,399.01,317.42
2017,2,2,13,0,87.0,322.0,4.6,16.0,382.0,410.0,325.62
2017,2,2,13,15,128.5,323.5,4.5,16.0,410.5,455.18,361.74
2017,2,2,13,30,170.0,325.0,4.4,16.0,439.0,490.3,389.78
2017,2,2,13,45,114.5,305.5,4.35,16.0,381.5,412.35,328.31
2017,2,2,14,0,59.0,286.0,4.3,16.0,324.0,344.56,274.18
2017,2,2,14,15,108.5,284.5,4.2,16.0,351.0,380.82,304.57
2017,2,2,14,30,158.0,283.0,4.1,16.0,378.0,422.18,338.21
2017,2,2,14,45,93.5,249.5,4.1,16.0,305.0,326.66,262.14
2017,2,2,15,0,29.0,216.0,4.1,16.0,232.0,242.69,194.16
2017,2,2,15,15,20.5,195.0,4.05,15.5,206.0,208.0,166.86
2017,2,2,15,30,12.0,174.0,4.0,15.0,180.0,180.57,145.02
2017,2,2,15,45,6.0,139.5,3.95,15.0,142.5,141.26,112.93
2017,2,2,16,0,0.0,105.0,3.9,15.0,105.0,102.76,81.13
2017,2,2,16,15,302.5,97.5,3.6,14.5,193.0,260.68,214.28
2017,2,2,16,30,605.0,90.0,3.3,14.0,281.0,372.62,301.94
2017,2,2,16,45,544.5,81.0,3.05,13.5,230.0,307.4,245.16
2017,2,2,17,0,484.0,72.0,2.8,13.0,179.0,247.37,192.28
2017,2,2,17,15,394.0,59.0,2.8,12.0,131.0,180.47,134.46
2017,2,2,17,30,304.0,46.0,2.8,11.0,83.0,124.16,85.69
2017,2,2,17,45,152.0,23.0,2.85,10.5,41.5,54.31,23.85
2017,2,2,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,3,7,15,6.0,4.0,4.15,4.5,4.0,0.0,0.0
2017,2,3,7,30,12.0,8.0,4.3,5.0,8.0,9.23,0.0
2017,2,3,7,45,84.5,32.0,4.45,5.5,42.0,51.89,27.31
2017,2,3,8,0,157.0,56.0,4.6,6.0,76.0,100.39,73.43
2017,2,3,8,15,233.0,76.5,4.7,6.5,122.0,152.41,118.89
2017,2,3,8,30,309.0,97.0,4.8,7.0,168.0,212.75,172.1
2017,2,3,8,45,154.5,80.0,4.9,7.5,115.5,148.7,122.08
2017,2,3,9,0,0.0,63.0,5.0,8.0,63.0,60.89,47.48
2017,2,3,9,15,0.0,74.0,5.0,8.5,74.0,71.65,56.66
2017,2,3,9,30,0.0,85.0,5.0,9.0,85.0,82.49,65.72
2017,2,3,9,45,0.0,95.5,5.05,9.5,95.5,92.84,74.25
2017,2,3,10,0,0.0,106.0,5.1,10.0,106.0,103.22,82.71
2017,2,3,10,15,0.0,131.5,5.1,10.0,131.5,128.79,104.05
2017,2,3,10,30,0.0,157.0,5.1,10.0,157.0,154.53,125.33
2017,2,3,10,45,0.5,166.5,5.1,10.5,167.0,164.37,132.99
2017,2,3,11,0,1.0,176.0,5.1,11.0,177.0,174.27,140.68
2017,2,3,11,15,2.0,182.5,5.05,11.0,184.5,181.55,146.46
2017,2,3,11,30,3.0,189.0,5.0,11.0,192.0,188.9,152.33
2017,2,3,11,45,3.5,193.0,5.0,11.5,196.0,193.34,155.52
2017,2,3,12,0,4.0,197.0,5.0,12.0,200.0,197.81,158.76
2017,2,3,12,15,12.0,227.5,4.95,12.0,235.5,235.93,189.93
2017,2,3,12,30,20.0,258.0,4.9,12.0,271.0,274.44,221.13
2017,2,3,12,45,12.0,226.5,4.9,12.5,235.0,234.92,188.53
2017,2,3,13,0,4.0,195.0,4.9,13.0,199.0,195.74,156.25
2017,2,3,13,15,6.0,204.5,4.85,13.0,209.0,207.16,165.7
2017,2,3,13,30,8.0,214.0,4.8,13.0,219.0,218.61,175.12
2017,2,3,13,45,8.0,212.0,4.75,13.0,217.5,216.56,173.56
2017,2,3,14,0,8.0,210.0,4.7,13.0,216.0,214.52,172.08
2017,2,3,14,15,4.0,158.5,4.65,13.0,161.5,158.67,126.61
2017,2,3,14,30,0.0,107.0,4.6,13.0,107.0,103.89,81.48
2017,2,3,14,45,11.5,159.0,4.6,13.0,165.5,164.75,132.45
2017,2,3,15,0,23.0,211.0,4.6,13.0,224.0,226.58,183.62
2017,2,3,15,15,11.5,142.5,4.5,12.5,149.0,147.62,118.89
2017,2,3,15,30,0.0,74.0,4.4,12.0,74.0,71.55,55.3
2017,2,3,15,45,0.0,77.0,4.35,12.0,77.0,74.46,57.97
2017,2,3,16,0,0.0,80.0,4.3,12.0,80.0,77.48,60.7
2017,2,3,16,15,0.0,69.5,4.1,11.5,69.5,67.19,52.18
2017,2,3,16,30,0.0,59.0,3.9,11.0,59.0,57.01,43.63
2017,2,3,16,45,162.0,76.0,3.75,11.0,112.5,146.96,118.98
2017,2,3,17,0,324.0,93.0,3.6,11.0,166.0,216.02,171.6
2017,2,3,17,15,247.0,73.5,3.5,10.5,120.5,152.55,116.47
2017,2,3,17,30,170.0,54.0,3.4,10.0,75.0,100.71,71.91
2017,2,3,17,45,92.5,31.0,3.35,10.0,41.5,51.8,25.98
2017,2,3,18,0,15.0,8.0,3.3,10.0,8.0,9.55,0.0
2017,2,3,18,15,7.5,4.0,3.3,9.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,2.0,1.4,7.0,2.0,0.0,0.0
2017,2,4,7,30,0.0,4.0,1.4,7.0,4.0,3.93,0.0
2017,2,4,7,45,0.0,19.0,1.45,7.5,19.0,18.34,7.42
2017,2,4,8,0,0.0,34.0,1.5,8.0,34.0,33.06,22.3
2017,2,4,8,15,0.0,54.0,1.45,8.0,54.0,53.17,40.23
2017,2,4,8,30,0.0,74.0,1.4,8.0,74.0,73.21,57.95
2017,2,4,8,45,1.5,94.0,1.4,8.5,94.5,93.83,75.74
2017,2,4,9,0,3.0,114.0,1.4,9.0,115.0,114.61,93.31
2017,2,4,9,15,1.5,61.5,1.45,9.0,62.0,60.18,46.61
2017,2,4,9,30,0.0,9.0,1.5,9.0,9.0,8.68,1.92
2017,2,4,9,45,0.0,79.0,1.55,9.5,79.0,76.4,60.25
2017,2,4,10,0,0.0,149.0,1.6,10.0,149.0,146.95,119.19
2017,2,4,10,15,0.0,93.5,1.6,10.0,93.5,90.61,71.59
2017,2,4,10,30,0.0,38.0,1.6,10.0,38.0,36.72,25.83
2017,2,4,10,45,0.0,40.5,1.65,10.5,40.5,39.14,27.81
2017,2,4,11,0,0.0,43.0,1.7,11.0,43.0,41.57,29.74
2017,2,4,11,15,0.0,42.0,1.7,11.0,42.0,40.6,28.87
2017,2,4,11,30,0.0,41.0,1.7,11.0,41.0,39.64,28.01
2017,2,4,11,45,0.0,42.0,1.7,11.5,42.0,40.61,28.73
2017,2,4,12,0,0.0,43.0,1.7,12.0,43.0,41.59,29.46
2017,2,4,12,15,0.0,73.5,1.75,12.0,73.5,71.13,54.14
2017,2,4,12,30,0.0,104.0,1.8,12.0,104.0,100.87,78.74
2017,2,4,12,45,0.0,104.0,1.85,12.5,104.0,100.87,78.53
2017,2,4,13,0,0.0,104.0,1.9,13.0,104.0,100.87,78.39
2017,2,4,13,15,0.0,111.5,1.95,13.0,111.5,108.3,84.52
2017,2,4,13,30,0.0,119.0,2.0,13.0,119.0,115.75,90.69
2017,2,4,13,45,0.0,138.5,2.05,13.5,138.5,135.23,106.51
2017,2,4,14,0,0.0,158.0,2.1,14.0,158.0,154.9,122.38
2017,2,4,14,15,0.0,134.5,2.15,14.0,134.5,131.3,103.31
2017,2,4,14,30,0.0,111.0,2.2,14.0,111.0,107.86,84.3
2017,2,4,14,45,0.0,104.5,2.25,14.0,104.5,101.43,79.2
2017,2,4,15,0,0.0,98.0,2.3,14.0,98.0,95.02,74.08
2017,2,4,15,15,0.0,93.5,2.25,13.5,93.5,90.61,70.74
2017,2,4,15,30,0.0,89.0,2.2,13.0,89.0,86.21,67.39
2017,2,4,15,45,0.0,54.0,2.15,13.0,54.0,52.18,38.86
2017,2,4,16,0,0.0,19.0,2.1,13.0,19.0,18.34,10.1
2017,2,4,16,15,0.0,16.5,1.8,12.5,16.5,15.92,8.09
2017,2,4,16,30,0.0,14.0,1.5,12.0,14.0,13.5,6.05
2017,2,4,16,45,0.0,11.5,1.25,12.0,11.5,11.09,3.96
2017,2,4,17,0,0.0,9.0,1.0,12.0,9.0,8.67,1.84
2017,2,4,17,15,0.0,6.5,0.9,11.5,6.5,6.26,0.0
2017,2,4,17,30,0.0,4.0,0.8,11.0,4.0,3.85,0.0
2017,2,4,17,45,0.0,2.0,0.75,11.0,2.0,1.93,0.0
2017,2,4,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,7,15,35.0,6.0,2.2,12.5,7.0,0.0,0.0
2017,2,5,7,30,70.0,12.0,2.4,13.0,14.0,19.92,0.0
2017,2,5,7,45,198.5,28.5,2.6,13.5,51.0,70.41,37.49
2017,2,5,8,0,327.0,45.0,2.8,14.0,88.0,129.85,89.65
2017,2,5,8,15,413.0,56.0,2.75,14.5,135.5,185.96,138.26
2017,2,5,8,30,499.0,67.0,2.7,15.0,183.0,250.79,194.5
2017,2,5,8,45,249.5,69.0,2.7,15.5,127.0,179.27,142.7
2017,2,5,9,0,0.0,71.0,2.7,16.0,71.0,68.84,52.61
2017,2,5,9,15,0.0,83.0,2.8,16.5,83.0,80.66,62.41
2017,2,5,9,30,0.0,95.0,2.9,17.0,95.0,92.51,71.96
2017,2,5,9,45,0.0,106.0,3.0,17.5,106.0,103.37,80.57
2017,2,5,10,0,0.0,117.0,3.1,18.0,117.0,114.26,89.1
2017,2,5,10,15,0.0,127.0,3.35,18.5,127.0,124.17,96.75
2017,2,5,10,30,0.0,137.0,3.6,19.0,137.0,134.1,104.37
2017,2,5,10,45,35.0,206.5,3.9,20.0,228.0,237.01,186.86
2017,2,5,11,0,70.0,276.0,4.2,21.0,319.0,340.01,266.73
2017,2,5,11,15,71.0,287.0,4.3,21.0,332.0,354.13,277.04
2017,2,5,11,30,72.0,298.0,4.4,21.0,345.0,368.14,287.52
2017,2,5,11,45,72.0,306.0,4.55,21.5,354.5,377.87,294.23
2017,2,5,12,0,72.0,314.0,4.7,22.0,364.0,387.41,300.82
2017,2,5,12,15,76.5,320.5,4.7,22.0,373.5,398.94,309.52
2017,2,5,12,30,81.0,327.0,4.7,22.0,383.0,410.33,318.13
2017,2,5,12,45,107.0,333.5,4.7,22.5,408.0,440.03,340.69
2017,2,5,13,0,133.0,340.0,4.7,23.0,433.0,478.34,369.33
2017,2,5,13,15,83.0,310.5,4.65,23.0,368.5,393.45,304.16
2017,2,5,13,30,33.0,281.0,4.6,23.0,304.0,318.3,245.68
2017,2,5,13,45,34.5,276.0,4.55,23.5,299.5,313.83,242.19
2017,2,5,14,0,36.0,271.0,4.5,24.0,295.0,309.26,238.49
2017,2,5,14,15,29.0,252.5,4.4,24.0,271.0,283.14,218.5
2017,2,5,14,30,22.0,234.0,4.3,24.0,247.0,250.2,193.22
2017,2,5,14,45,11.0,176.5,4.2,24.0,183.0,182.23,140.3
2017,2,5,15,0,0.0,119.0,4.1,24.0,119.0,115.97,87.88
2017,2,5,15,15,383.0,107.0,3.8,23.5,295.0,379.72,304.57
2017,2,5,15,30,766.0,95.0,3.5,23.0,471.0,595.12,471.02
2017,2,5,15,45,737.0,92.0,3.2,23.0,426.0,543.98,429.47
2017,2,5,16,0,708.0,89.0,2.9,23.0,381.0,491.64,387.71
2017,2,5,16,15,670.0,83.5,2.55,22.0,333.0,432.86,341.35
2017,2,5,16,30,632.0,78.0,2.2,21.0,285.0,376.1,295.16
2017,2,5,16,45,573.5,71.0,1.85,20.5,234.5,312.05,241.57
2017,2,5,17,0,515.0,64.0,1.5,20.0,184.0,252.99,190.95
2017,2,5,17,15,428.5,53.5,1.55,19.5,136.0,187.72,135.9
2017,2,5,17,30,342.0,43.0,1.6,19.0,88.0,131.55,88.41
2017,2,5,17,45,204.5,27.5,1.65,18.5,51.0,70.22,36.38
2017,2,5,18,0,67.0,12.0,1.7,18.0,14.0,19.54,0.0
2017,2,5,18,15,33.5,6.0,1.95,18.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,7,15,31.5,6.5,2.75,16.5,7.5,0.0,0.0
2017,2,6,7,30,63.0,13.0,3.0,17.0,15.0,20.16,0.0
2017,2,6,7,45,196.5,29.5,3.3,17.5,52.5,71.71,38.89
2017,2,6,8,0,330.0,46.0,3.6,18.0,90.0,131.99,90.16
2017,2,6,8,15,416.0,57.0,3.85,18.5,138.0,188.45,138.51
2017,2,6,8,30,502.0,68.0,4.1,19.0,186.0,253.63,194.57
2017,2,6,8,45,558.0,75.5,4.35,20.0,236.0,311.76,244.72
2017,2,6,9,0,614.0,83.0,4.6,21.0,286.0,374.65,297.54
2017,2,6,9,15,307.0,68.5,4.85,21.5,170.0,232.96,186.99
2017,2,6,9,30,0.0,54.0,5.1,22.0,54.0,52.17,37.45
2017,2,6,9,45,0.0,57.0,5.35,22.5,57.0,55.08,39.7
2017,2,6,10,0,0.0,60.0,5.6,23.0,60.0,58.0,41.87
2017,2,6,10,15,0.0,65.0,5.7,23.0,65.0,62.84,45.69
2017,2,6,10,30,0.0,70.0,5.8,23.0,70.0,67.7,49.5
2017,2,6,10,45,0.0,92.5,5.9,23.5,92.5,89.53,66.85
2017,2,6,11,0,0.0,115.0,6.0,24.0,115.0,111.83,84.39
2017,2,6,11,15,52.5,213.5,6.0,24.0,248.0,259.67,202.46
2017,2,6,11,30,105.0,312.0,6.0,24.0,381.0,410.41,319.11
2017,2,6,11,45,57.5,268.5,6.0,24.0,307.0,324.72,251.76
2017,2,6,12,0,10.0,225.0,6.0,24.0,233.0,231.48,178.01
2017,2,6,12,15,61.0,282.0,5.9,24.0,325.5,343.45,266.15
2017,2,6,12,30,112.0,339.0,5.8,24.0,418.0,450.29,348.18
2017,2,6,12,45,113.5,338.0,5.75,24.0,417.5,450.65,348.15
2017,2,6,13,0,115.0,337.0,5.7,24.0,417.0,450.65,348.17
2017,2,6,13,15,74.5,310.0,5.5,24.0,361.5,385.61,297.75
2017,2,6,13,30,34.0,283.0,5.3,24.0,306.0,321.22,247.49
2017,2,6,13,45,34.0,276.0,5.15,24.0,299.0,313.32,241.68
2017,2,6,14,0,34.0,269.0,5.0,24.0,292.0,305.35,235.75
2017,2,6,14,15,29.0,254.0,4.8,24.0,273.0,284.66,219.88
2017,2,6,14,30,24.0,239.0,4.6,24.0,254.0,256.9,198.57
2017,2,6,14,45,14.5,210.0,4.4,24.0,219.0,219.35,169.41
2017,2,6,15,0,5.0,181.0,4.2,24.0,184.0,182.52,140.61
2017,2,6,15,15,118.5,199.0,4.15,24.0,258.0,289.89,227.9
2017,2,6,15,30,232.0,217.0,4.1,24.0,332.0,377.29,297.27
2017,2,6,15,45,185.5,199.0,4.05,24.0,285.5,320.97,252.86
2017,2,6,16,0,139.0,181.0,4.0,24.0,239.0,268.24,211.21
2017,2,6,16,15,128.5,160.0,3.8,23.5,208.5,234.17,184.52
2017,2,6,16,30,118.0,139.0,3.6,23.0,178.0,200.91,157.92
2017,2,6,16,45,103.0,116.5,3.45,22.5,146.5,165.09,128.73
2017,2,6,17,0,88.0,94.0,3.3,22.0,115.0,130.71,100.21
2017,2,6,17,15,66.0,71.5,3.45,21.5,85.0,95.82,71.1
2017,2,6,17,30,44.0,49.0,3.6,21.0,55.0,60.87,41.95
2017,2,6,17,45,22.0,29.0,3.75,21.0,32.0,33.77,17.72
2017,2,6,18,0,0.0,9.0,3.9,21.0,9.0,8.85,0.0
2017,2,6,18,15,0.0,4.5,4.0,20.5,4.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,7,15,71.5,7.0,3.15,16.5,9.0,0.0,0.0
2017,2,7,7,30,143.0,14.0,3.3,17.0,18.0,30.7,0.0
2017,2,7,7,45,303.0,26.5,3.5,17.5,60.0,88.32,48.05
2017,2,7,8,0,463.0,39.0,3.7,18.0,102.0,156.85,105.87
2017,2,7,8,15,369.5,63.5,3.65,18.5,127.5,181.55,134.24
2017,2,7,8,30,276.0,88.0,3.6,19.0,153.0,192.5,148.9
2017,2,7,8,45,308.0,104.0,3.55,19.5,193.5,237.12,187.23
2017,2,7,9,0,340.0,120.0,3.5,20.0,234.0,289.49,230.84
2017,2,7,9,15,577.5,96.0,3.45,21.0,324.0,402.65,321.53
2017,2,7,9,30,815.0,72.0,3.4,22.0,414.0,533.31,423.53
2017,2,7,9,45,845.0,73.5,3.35,23.0,462.0,589.43,465.31
2017,2,7,10,0,875.0,75.0,3.3,24.0,510.0,642.72,503.9
2017,2,7,10,15,891.5,77.5,3.25,24.5,550.5,690.52,537.59
2017,2,7,10,30,908.0,80.0,3.2,25.0,591.0,736.72,567.93
2017,2,7,10,45,924.5,79.5,3.2,25.5,626.0,777.68,594.26
2017,2,7,11,0,941.0,79.0,3.2,26.0,661.0,816.45,618.74
2017,2,7,11,15,793.0,136.0,3.15,26.0,639.5,792.37,600.48
2017,2,7,11,30,645.0,193.0,3.1,26.0,618.0,750.42,569.21
2017,2,7,11,45,527.5,243.0,3.05,26.5,596.5,715.03,539.99
2017,2,7,12,0,410.0,293.0,3.0,27.0,575.0,668.68,503.0
2017,2,7,12,15,482.5,268.5,2.95,27.0,605.0,716.98,538.55
2017,2,7,12,30,555.0,244.0,2.9,27.0,635.0,756.46,567.19
2017,2,7,12,45,635.0,215.0,2.85,27.5,661.5,798.52,596.37
2017,2,7,13,0,715.0,186.0,2.8,28.0,688.0,835.78,621.01
2017,2,7,13,15,674.5,198.0,2.7,28.0,667.5,809.3,602.21
2017,2,7,13,30,634.0,210.0,2.6,28.0,647.0,780.44,581.41
2017,2,7,13,45,560.0,230.0,2.55,28.0,609.0,728.26,544.18
2017,2,7,14,0,486.0,250.0,2.5,28.0,571.0,678.85,508.58
2017,2,7,14,15,701.5,168.5,2.35,27.5,612.5,755.11,567.58
2017,2,7,14,30,917.0,87.0,2.2,27.0,654.0,807.19,603.77
2017,2,7,14,45,715.0,141.0,2.05,27.0,569.0,696.42,526.5
2017,2,7,15,0,513.0,195.0,1.9,27.0,484.0,584.18,443.78
2017,2,7,15,15,449.0,194.5,1.75,27.0,435.0,521.54,398.17
2017,2,7,15,30,385.0,194.0,1.6,27.0,386.0,455.91,349.49
2017,2,7,15,45,325.0,183.5,1.45,27.0,335.5,392.81,302.08
2017,2,7,16,0,265.0,173.0,1.3,27.0,285.0,334.06,257.23
2017,2,7,16,15,254.0,153.5,1.2,26.0,250.5,294.93,228.05
2017,2,7,16,30,243.0,134.0,1.1,25.0,216.0,256.35,198.26
2017,2,7,16,45,230.0,112.5,1.0,24.5,179.5,215.43,165.35
2017,2,7,17,0,217.0,91.0,0.9,24.0,143.0,175.5,132.32
2017,2,7,17,15,189.0,70.5,1.0,23.0,107.5,133.43,97.47
2017,2,7,17,30,161.0,50.0,1.1,22.0,72.0,94.28,64.49
2017,2,7,17,45,80.5,32.0,1.2,21.5,43.0,51.82,29.18
2017,2,7,18,0,0.0,14.0,1.3,21.0,14.0,13.76,0.0
2017,2,7,18,15,0.0,7.0,1.35,20.5,7.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,10.0,3.25,14.5,10.0,0.0,0.0
2017,2,8,7,30,0.0,20.0,3.4,15.0,20.0,19.66,0.0
2017,2,8,7,45,237.5,29.0,3.55,16.0,62.0,79.59,45.24
2017,2,8,8,0,475.0,38.0,3.7,17.0,104.0,159.31,108.17
2017,2,8,8,15,556.5,45.0,3.55,17.5,155.5,218.19,159.98
2017,2,8,8,30,638.0,52.0,3.4,18.0,207.0,284.53,218.09
2017,2,8,8,45,691.5,56.5,3.25,19.0,259.5,345.83,271.2
2017,2,8,9,0,745.0,61.0,3.1,20.0,312.0,411.35,325.83
2017,2,8,9,15,778.0,65.0,3.1,21.0,362.0,469.77,373.23
2017,2,8,9,30,811.0,69.0,3.1,22.0,412.0,529.49,419.76
2017,2,8,9,45,838.0,70.5,3.15,23.0,458.5,583.73,460.64
2017,2,8,10,0,865.0,72.0,3.2,24.0,505.0,634.95,497.98
2017,2,8,10,15,881.5,74.0,3.35,24.5,545.5,681.9,531.62
2017,2,8,10,30,898.0,76.0,3.5,25.0,586.0,727.29,562.34
2017,2,8,10,45,767.0,127.0,3.65,25.5,580.0,721.22,556.01
2017,2,8,11,0,636.0,178.0,3.8,26.0,574.0,697.63,535.89
2017,2,8,11,15,593.0,202.5,3.85,26.0,583.0,703.15,538.68
2017,2,8,11,30,550.0,227.0,3.9,26.0,592.0,707.68,540.41
2017,2,8,11,45,568.0,228.0,4.0,26.5,613.0,734.06,558.36
2017,2,8,12,0,586.0,229.0,4.1,27.0,634.0,758.72,574.85
2017,2,8,12,15,505.0,264.5,4.15,27.0,617.0,733.27,554.41
2017,2,8,12,30,424.0,300.0,4.2,27.0,600.0,696.15,526.1
2017,2,8,12,45,475.0,278.5,4.3,27.5,614.0,726.45,548.28
2017,2,8,13,0,526.0,257.0,4.4,28.0,628.0,746.72,563.14
2017,2,8,13,15,739.5,170.5,4.4,27.5,686.0,837.64,631.91
2017,2,8,13,30,953.0,84.0,4.4,27.0,744.0,908.66,681.98
2017,2,8,13,45,950.0,82.5,4.4,27.0,727.0,891.28,670.13
2017,2,8,14,0,947.0,81.0,4.4,27.0,710.0,870.31,656.5
2017,2,8,14,15,939.5,80.0,4.4,27.0,684.5,842.84,638.42
2017,2,8,14,30,932.0,79.0,4.4,27.0,659.0,812.25,618.18
2017,2,8,14,45,920.5,77.5,4.4,27.0,625.5,775.18,593.29
2017,2,8,15,0,909.0,76.0,4.4,27.0,592.0,735.63,566.49
2017,2,8,15,15,893.0,74.0,4.3,26.5,551.5,690.22,535.96
2017,2,8,15,30,877.0,72.0,4.2,26.0,511.0,643.17,502.51
2017,2,8,15,45,857.0,68.5,4.1,25.5,465.5,590.71,463.39
2017,2,8,16,0,837.0,65.0,4.0,25.0,420.0,539.95,424.28
2017,2,8,16,15,805.5,61.5,4.1,24.0,369.5,480.34,378.19
2017,2,8,16,30,774.0,58.0,4.2,23.0,319.0,421.82,331.02
2017,2,8,16,45,728.0,53.0,4.3,22.0,266.0,357.28,277.3
2017,2,8,17,0,682.0,48.0,4.4,21.0,213.0,296.15,224.44
2017,2,8,17,15,604.0,41.5,4.55,20.0,161.0,227.87,165.22
2017,2,8,17,30,526.0,35.0,4.7,19.0,109.0,167.44,112.25
2017,2,8,17,45,263.0,28.5,4.9,18.5,65.5,83.82,47.3
2017,2,8,18,0,0.0,22.0,5.1,18.0,22.0,21.63,0.0
2017,2,8,18,15,0.0,11.0,5.0,17.5,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,7,15,140.5,7.5,4.5,4.5,13.0,0.0,0.0
2017,2,9,7,30,281.0,15.0,4.7,5.0,26.0,48.85,0.0
2017,2,9,7,45,432.0,25.5,4.95,5.5,72.5,109.93,64.26
2017,2,9,8,0,583.0,36.0,5.2,6.0,119.0,182.42,128.87
2017,2,9,8,15,659.5,42.0,5.15,6.5,174.0,245.28,187.61
2017,2,9,8,30,736.0,48.0,5.1,7.0,229.0,315.73,252.92
2017,2,9,8,45,781.5,52.5,5.1,8.0,283.5,379.14,311.25
2017,2,9,9,0,827.0,57.0,5.1,9.0,338.0,445.8,370.32
2017,2,9,9,15,856.5,60.5,5.0,9.5,390.0,503.96,421.04
2017,2,9,9,30,886.0,64.0,4.9,10.0,442.0,564.71,471.93
2017,2,9,9,45,906.5,66.5,4.8,10.5,489.0,619.36,516.18
2017,2,9,10,0,927.0,69.0,4.7,11.0,536.0,673.22,558.29
2017,2,9,10,15,941.0,71.0,4.55,11.5,577.0,720.98,592.86
2017,2,9,10,30,955.0,73.0,4.4,12.0,618.0,766.8,624.16
2017,2,9,10,45,964.5,74.5,4.3,13.0,651.5,806.47,649.26
2017,2,9,11,0,974.0,76.0,4.2,14.0,685.0,843.38,671.86
2017,2,9,11,15,980.5,77.0,4.1,14.5,711.0,874.35,691.33
2017,2,9,11,30,987.0,78.0,4.0,15.0,737.0,901.99,708.26
2017,2,9,11,45,984.0,82.5,3.95,15.5,753.5,922.09,719.99
2017,2,9,12,0,981.0,87.0,3.9,16.0,770.0,938.26,729.03
2017,2,9,12,15,982.5,87.0,3.8,16.0,778.5,949.38,735.68
2017,2,9,12,30,984.0,87.0,3.7,16.0,787.0,956.62,739.76
2017,2,9,12,45,983.0,87.5,3.6,16.5,786.5,958.32,738.75
2017,2,9,13,0,982.0,88.0,3.5,17.0,786.0,956.07,735.19
2017,2,9,13,15,979.5,87.5,3.35,17.0,776.5,947.5,728.47
2017,2,9,13,30,977.0,87.0,3.2,17.0,767.0,935.08,719.27
2017,2,9,13,45,970.5,86.5,3.1,17.5,748.5,915.52,704.31
2017,2,9,14,0,964.0,86.0,3.0,18.0,730.0,892.4,687.09
2017,2,9,14,15,956.0,85.0,2.9,18.0,703.5,864.12,667.69
2017,2,9,14,30,948.0,84.0,2.8,18.0,677.0,832.67,646.12
2017,2,9,14,45,935.5,82.5,2.75,18.0,643.0,794.33,619.96
2017,2,9,15,0,923.0,81.0,2.7,18.0,609.0,753.5,591.89
2017,2,9,15,15,906.5,79.0,2.55,18.0,567.5,707.17,559.02
2017,2,9,15,30,890.0,77.0,2.4,18.0,526.0,659.19,523.31
2017,2,9,15,45,866.5,74.0,2.25,18.0,479.0,607.24,483.04
2017,2,9,16,0,843.0,71.0,2.1,18.0,432.0,551.87,439.28
2017,2,9,16,15,810.5,67.5,1.8,17.0,380.5,491.3,391.27
2017,2,9,16,30,778.0,64.0,1.5,16.0,329.0,431.87,342.49
2017,2,9,16,45,727.5,59.0,1.25,15.0,274.5,365.08,286.52
2017,2,9,17,0,677.0,54.0,1.0,14.0,220.0,302.13,231.9
2017,2,9,17,15,597.0,46.5,1.05,13.5,167.0,233.26,172.14
2017,2,9,17,30,517.0,39.0,1.1,13.0,114.0,171.59,117.9
2017,2,9,17,45,367.0,27.5,1.15,12.5,69.0,101.93,59.03
2017,2,9,18,0,217.0,16.0,1.2,12.0,24.0,44.92,0.0
2017,2,9,18,15,108.5,8.0,1.2,11.5,12.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,28.0,8.5,1.9,9.5,10.0,8.36,0.0
2017,2,10,7,30,56.0,17.0,2.2,10.0,20.0,25.03,0.0
2017,2,10,7,45,167.5,37.0,2.5,11.0,59.0,75.7,47.29
2017,2,10,8,0,279.0,57.0,2.8,12.0,98.0,133.4,96.07
2017,2,10,8,15,363.0,71.0,2.9,12.5,147.0,189.32,144.45
2017,2,10,8,30,447.0,85.0,3.0,13.0,196.0,254.38,200.87
2017,2,10,8,45,496.0,97.0,3.15,14.0,246.0,311.66,250.51
2017,2,10,9,0,545.0,109.0,3.3,15.0,296.0,373.25,302.33
2017,2,10,9,15,585.5,116.5,3.5,16.0,344.5,431.56,350.19
2017,2,10,9,30,626.0,124.0,3.7,17.0,393.0,490.85,397.42
2017,2,10,9,45,345.0,174.5,3.9,18.0,325.0,396.53,320.34
2017,2,10,10,0,64.0,225.0,4.1,19.0,257.0,273.44,217.4
2017,2,10,10,15,69.0,240.5,4.3,19.5,278.0,295.41,234.41
2017,2,10,10,30,74.0,256.0,4.5,20.0,299.0,317.64,251.16
2017,2,10,10,45,175.5,272.5,4.75,20.5,381.0,420.78,333.02
2017,2,10,11,0,277.0,289.0,5.0,21.0,463.0,530.5,417.87
2017,2,10,11,15,140.5,241.0,5.0,21.5,330.0,367.57,289.5
2017,2,10,11,30,4.0,193.0,5.0,22.0,197.0,193.48,149.19
2017,2,10,11,45,4.5,196.0,5.05,22.5,200.0,196.93,151.71
2017,2,10,12,0,5.0,199.0,5.1,23.0,203.0,200.41,154.03
2017,2,10,12,15,10.0,225.5,5.1,23.0,233.0,231.83,178.58
2017,2,10,12,30,15.0,252.0,5.1,23.0,263.0,263.5,203.16
2017,2,10,12,45,73.5,301.5,5.1,23.5,354.5,375.86,290.67
2017,2,10,13,0,132.0,351.0,5.1,24.0,446.0,490.08,376.99
2017,2,10,13,15,89.5,328.5,5.05,24.0,392.5,418.78,322.25
2017,2,10,13,30,47.0,306.0,5.0,24.0,339.0,356.97,274.49
2017,2,10,13,45,207.5,300.0,4.95,24.0,440.0,493.85,383.16
2017,2,10,14,0,368.0,294.0,4.9,24.0,541.0,624.6,483.49
2017,2,10,14,15,363.5,284.5,4.8,24.0,521.5,602.46,466.74
2017,2,10,14,30,359.0,275.0,4.7,24.0,502.0,579.18,449.77
2017,2,10,14,45,581.0,194.0,4.6,24.0,538.0,654.9,511.21
2017,2,10,15,0,803.0,113.0,4.5,24.0,574.0,708.41,554.13
2017,2,10,15,15,784.0,109.5,4.25,24.0,534.5,662.52,519.52
2017,2,10,15,30,765.0,106.0,4.0,24.0,495.0,617.4,485.11
2017,2,10,15,45,739.5,101.5,3.8,24.0,450.0,564.52,444.42
2017,2,10,16,0,714.0,97.0,3.6,24.0,405.0,511.73,402.94
2017,2,10,16,15,677.0,91.5,3.15,23.0,355.5,452.44,356.46
2017,2,10,16,30,640.0,86.0,2.7,22.0,306.0,395.06,310.07
2017,2,10,16,45,586.0,78.5,2.3,21.5,255.0,330.95,256.75
2017,2,10,17,0,532.0,71.0,1.9,21.0,204.0,271.36,205.92
2017,2,10,17,15,449.0,60.5,1.85,20.0,154.0,205.02,150.28
2017,2,10,17,30,366.0,50.0,1.8,19.0,104.0,147.34,101.57
2017,2,10,17,45,235.5,34.0,1.8,18.5,63.0,84.81,50.43
2017,2,10,18,0,105.0,18.0,1.8,18.0,22.0,33.22,0.0
2017,2,10,18,15,52.5,9.0,1.9,18.0,11.0,8.85,0.0
2017,2,10,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,52.5,9.5,2.85,16.5,11.5,9.34,0.0
2017,2,11,7,30,105.0,19.0,3.1,17.0,23.0,34.37,0.0
2017,2,11,7,45,238.0,34.5,3.4,18.0,64.5,85.86,51.65
2017,2,11,8,0,371.0,50.0,3.7,19.0,106.0,148.78,103.15
2017,2,11,8,15,454.0,60.5,4.0,19.5,156.0,206.83,153.02
2017,2,11,8,30,537.0,71.0,4.3,20.0,206.0,273.56,210.38
2017,2,11,8,45,595.0,77.5,4.65,20.5,258.0,334.1,262.8
2017,2,11,9,0,653.0,84.0,5.0,21.0,310.0,399.56,318.17
2017,2,11,9,15,689.0,89.5,5.1,21.5,359.5,457.16,365.86
2017,2,11,9,30,725.0,95.0,5.2,22.0,409.0,516.57,413.62
2017,2,11,9,45,756.5,97.0,5.35,23.0,455.5,570.81,455.45
2017,2,11,10,0,788.0,99.0,5.5,24.0,502.0,624.02,495.35
2017,2,11,10,15,406.5,162.0,5.5,24.0,371.0,461.22,366.24
2017,2,11,10,30,25.0,225.0,5.5,24.0,240.0,242.14,187.72
2017,2,11,10,45,26.0,237.5,5.5,24.5,254.0,256.26,198.32
2017,2,11,11,0,27.0,250.0,5.5,25.0,268.0,270.42,208.52
2017,2,11,11,15,452.0,179.5,5.45,25.5,484.5,568.72,446.36
2017,2,11,11,30,877.0,109.0,5.4,26.0,701.0,855.18,655.52
2017,2,11,11,45,875.5,113.5,5.35,26.5,717.0,874.75,665.48
2017,2,11,12,0,874.0,118.0,5.3,27.0,733.0,890.83,674.43
2017,2,11,12,15,877.0,118.5,5.2,27.0,742.0,902.89,681.72
