Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,6.5,2.7,11.0,6.5,6.26,0.0
2017,3,4,7,30,0.0,13.0,2.7,11.0,13.0,12.53,4.78
2017,3,4,7,45,0.0,23.0,2.75,11.5,23.0,22.19,13.3
2017,3,4,8,0,0.0,33.0,2.8,12.0,33.0,31.85,21.77
2017,3,4,8,15,0.0,44.0,2.85,12.0,44.0,42.49,31.02
2017,3,4,8,30,0.0,55.0,2.9,12.0,55.0,53.14,40.14
2017,3,4,8,45,0.0,63.5,2.95,12.5,63.5,61.37,46.98
2017,3,4,9,0,0.0,72.0,3.0,13.0,72.0,69.61,53.71
2017,3,4,9,15,0.0,70.5,3.2,13.0,70.5,68.16,52.29
2017,3,4,9,30,0.0,69.0,3.4,13.0,69.0,66.72,50.9
2017,3,4,9,45,0.0,50.0,3.6,13.5,50.0,48.33,35.19
2017,3,4,10,0,0.0,31.0,3.8,14.0,31.0,29.96,19.6
2017,3,4,10,15,2.0,110.0,3.8,14.0,111.0,108.22,84.71
2017,3,4,10,30,4.0,189.0,3.8,14.0,191.0,188.55,149.99
2017,3,4,10,45,2.0,145.5,3.85,14.0,146.5,143.47,112.98
2017,3,4,11,0,0.0,102.0,3.9,14.0,102.0,98.88,76.34
2017,3,4,11,15,0.0,85.5,3.9,14.0,85.5,82.79,63.05
2017,3,4,11,30,0.0,69.0,3.9,14.0,69.0,66.8,49.82
2017,3,4,11,45,0.0,76.5,3.9,14.0,76.5,74.08,55.77
2017,3,4,12,0,0.0,84.0,3.9,14.0,84.0,81.37,61.7
2017,3,4,12,15,0.0,99.5,3.85,14.0,99.5,96.5,74.06
2017,3,4,12,30,0.0,115.0,3.8,14.0,115.0,111.74,86.45
2017,3,4,12,45,0.0,126.5,3.8,14.5,126.5,123.07,95.46
2017,3,4,13,0,0.0,138.0,3.8,15.0,138.0,134.43,104.46
2017,3,4,13,15,0.0,131.5,3.8,15.0,131.5,128.0,99.29
2017,3,4,13,30,0.0,125.0,3.8,15.0,125.0,121.57,94.15
2017,3,4,13,45,0.0,112.5,3.8,15.0,112.5,109.24,84.22
2017,3,4,14,0,0.0,100.0,3.8,15.0,100.0,96.94,74.3
2017,3,4,14,15,0.0,101.5,3.75,15.0,101.5,98.4,75.6
2017,3,4,14,30,0.0,103.0,3.7,15.0,103.0,99.85,76.92
2017,3,4,14,45,0.0,112.0,3.65,15.0,112.0,108.7,84.3
2017,3,4,15,0,0.0,121.0,3.6,15.0,121.0,117.59,91.75
2017,3,4,15,15,0.0,102.5,3.45,14.5,102.5,99.35,77.13
2017,3,4,15,30,0.0,84.0,3.3,14.0,84.0,81.27,62.51
2017,3,4,15,45,0.0,48.0,3.15,14.0,48.0,46.39,33.52
2017,3,4,16,0,0.0,12.0,3.0,14.0,12.0,11.58,4.19
2017,3,4,16,15,0.0,25.0,2.95,14.0,25.0,24.14,14.92
2017,3,4,16,30,0.0,38.0,2.9,14.0,38.0,36.7,25.69
2017,3,4,16,45,0.0,32.5,2.9,14.0,32.5,31.37,21.22
2017,3,4,17,0,0.0,27.0,2.9,14.0,27.0,26.05,16.71
2017,3,4,17,15,0.0,21.5,3.0,14.0,21.5,20.74,12.14
2017,3,4,17,30,0.0,16.0,3.1,14.0,16.0,15.43,7.52
2017,3,4,17,45,0.0,11.0,3.25,14.0,11.0,10.6,3.27
2017,3,4,18,0,0.0,6.0,3.4,14.0,6.0,5.78,0.0
2017,3,4,18,15,0.0,3.0,3.4,13.5,3.0,2.89,0.0
2017,3,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,5,7,15,159.5,21.0,1.95,13.5,41.5,41.3,15.53
2017,3,5,7,30,319.0,42.0,2.1,14.0,83.0,103.01,65.75
2017,3,5,7,45,422.5,52.0,2.3,14.5,134.5,158.08,111.59
2017,3,5,8,0,526.0,62.0,2.5,15.0,186.0,225.2,169.05
2017,3,5,8,15,584.5,69.5,2.5,15.5,240.5,285.4,222.13
2017,3,5,8,30,643.0,77.0,2.5,16.0,295.0,351.42,278.89
2017,3,5,8,45,673.5,85.0,2.55,16.5,347.0,410.32,328.69
2017,3,5,9,0,704.0,93.0,2.6,17.0,399.0,471.12,378.31
2017,3,5,9,15,352.0,104.5,2.7,17.5,257.5,316.3,256.3
2017,3,5,9,30,0.0,116.0,2.8,18.0,116.0,112.82,87.38
2017,3,5,9,45,4.5,158.5,2.9,18.5,161.5,158.14,123.97
2017,3,5,10,0,9.0,201.0,3.0,19.0,207.0,204.21,160.14
2017,3,5,10,15,17.0,230.0,3.15,19.5,241.5,239.77,187.58
2017,3,5,10,30,25.0,259.0,3.3,20.0,276.0,276.0,215.23
2017,3,5,10,45,19.0,252.0,3.5,20.5,266.0,264.54,205.37
2017,3,5,11,0,13.0,245.0,3.7,21.0,256.0,252.74,195.43
2017,3,5,11,15,8.5,212.5,3.8,21.0,220.0,216.18,166.73
2017,3,5,11,30,4.0,180.0,3.9,21.0,184.0,179.72,138.0
2017,3,5,11,45,4.5,181.5,4.0,21.5,186.0,181.73,139.27
2017,3,5,12,0,5.0,183.0,4.1,22.0,188.0,183.75,140.51
2017,3,5,12,15,11.0,233.0,4.1,22.0,242.5,239.58,183.93
2017,3,5,12,30,17.0,283.0,4.1,22.0,297.0,295.98,227.13
2017,3,5,12,45,37.5,327.0,4.2,22.5,358.0,369.36,282.75
2017,3,5,13,0,58.0,371.0,4.3,23.0,419.0,435.35,331.83
2017,3,5,13,15,95.5,383.5,4.3,23.0,460.5,483.17,368.38
2017,3,5,13,30,133.0,396.0,4.3,23.0,502.0,538.53,410.05
2017,3,5,13,45,72.5,319.0,4.3,23.0,376.5,391.12,299.79
2017,3,5,14,0,12.0,242.0,4.3,23.0,251.0,249.15,190.7
2017,3,5,14,15,40.5,286.0,4.2,23.0,315.0,325.78,250.75
2017,3,5,14,30,69.0,330.0,4.1,23.0,379.0,395.33,304.1
2017,3,5,14,45,34.5,248.5,4.05,23.0,273.0,279.39,215.47
2017,3,5,15,0,0.0,167.0,4.0,23.0,167.0,163.33,124.81
2017,3,5,15,15,351.5,156.0,3.85,23.0,363.0,430.09,341.39
2017,3,5,15,30,703.0,145.0,3.7,23.0,559.0,649.64,508.9
2017,3,5,15,45,418.5,186.5,3.55,23.0,427.5,474.78,372.87
2017,3,5,16,0,134.0,228.0,3.4,23.0,296.0,317.13,248.21
2017,3,5,16,15,355.5,175.5,3.1,22.5,330.5,381.79,301.77
2017,3,5,16,30,577.0,123.0,2.8,22.0,365.0,425.29,335.1
2017,3,5,16,45,525.0,115.0,2.5,21.5,311.5,359.86,281.94
2017,3,5,17,0,473.0,107.0,2.2,21.0,258.0,301.16,233.4
2017,3,5,17,15,405.5,94.0,2.05,20.5,206.0,237.21,180.27
2017,3,5,17,30,338.0,81.0,1.9,20.0,154.0,180.6,132.64
2017,3,5,17,45,239.0,62.5,1.75,19.5,107.0,119.35,82.86
2017,3,5,18,0,140.0,44.0,1.6,19.0,60.0,68.58,42.73
2017,3,5,18,15,70.0,22.0,1.7,18.5,30.0,28.65,0.0
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,6,6,45,17.0,5.0,3.2,17.5,5.5,0.0,0.0
2017,3,6,7,0,34.0,10.0,3.4,18.0,11.0,11.74,0.0
2017,3,6,7,15,172.0,27.5,3.55,18.5,48.5,50.27,22.12
2017,3,6,7,30,310.0,45.0,3.7,19.0,86.0,104.71,66.51
2017,3,6,7,45,417.5,54.5,3.85,19.5,138.0,160.53,112.11
2017,3,6,8,0,525.0,64.0,4.0,20.0,190.0,228.37,169.22
2017,3,6,8,15,583.5,71.5,4.4,20.5,244.5,288.71,221.98
2017,3,6,8,30,642.0,79.0,4.8,21.0,299.0,354.87,278.75
2017,3,6,8,45,321.0,85.5,5.2,21.5,195.5,244.9,195.16
2017,3,6,9,0,0.0,92.0,5.6,22.0,92.0,89.22,67.7
2017,3,6,9,15,10.5,145.5,5.8,22.5,151.0,148.49,115.52
2017,3,6,9,30,21.0,199.0,6.0,23.0,210.0,209.46,163.68
2017,3,6,9,45,29.0,224.0,6.25,23.5,240.5,246.0,191.85
2017,3,6,10,0,37.0,249.0,6.5,24.0,271.0,278.89,216.88
2017,3,6,10,15,38.0,265.5,6.55,24.5,290.0,298.21,230.91
2017,3,6,10,30,39.0,282.0,6.6,25.0,309.0,317.55,244.86
2017,3,6,10,45,22.0,237.5,6.65,25.5,253.0,252.18,193.33
2017,3,6,11,0,5.0,193.0,6.7,26.0,197.0,193.43,146.78
2017,3,6,11,15,23.5,263.5,6.7,26.0,282.0,280.86,214.55
2017,3,6,11,30,42.0,334.0,6.7,26.0,367.0,379.05,289.07
2017,3,6,11,45,142.0,365.5,6.7,26.0,479.0,512.72,391.88
2017,3,6,12,0,242.0,397.0,6.7,26.0,591.0,640.9,488.18
2017,3,6,12,15,569.0,256.0,6.65,26.0,717.5,814.93,624.14
2017,3,6,12,30,896.0,115.0,6.6,26.0,844.0,968.37,733.98
2017,3,6,12,45,892.0,117.5,6.6,26.5,842.0,968.41,731.77
2017,3,6,13,0,888.0,120.0,6.6,27.0,840.0,964.77,727.87
2017,3,6,13,15,885.0,119.5,6.5,27.0,830.0,955.25,721.01
2017,3,6,13,30,882.0,119.0,6.4,27.0,820.0,942.18,711.86
2017,3,6,13,45,871.0,121.0,6.35,27.0,800.0,921.05,697.47
2017,3,6,14,0,860.0,123.0,6.3,27.0,780.0,901.81,684.54
2017,3,6,14,15,601.0,224.5,6.2,27.0,676.0,769.02,588.76
2017,3,6,14,30,342.0,326.0,6.1,27.0,572.0,633.63,483.97
2017,3,6,14,45,578.0,221.5,6.0,27.0,614.5,708.87,546.22
2017,3,6,15,0,814.0,117.0,5.9,27.0,657.0,760.48,587.16
2017,3,6,15,15,573.0,185.5,5.7,26.5,554.0,624.28,485.34
2017,3,6,15,30,332.0,254.0,5.5,26.0,451.0,499.52,388.23
2017,3,6,15,45,442.5,204.5,5.3,26.0,445.0,509.5,398.21
2017,3,6,16,0,553.0,155.0,5.1,26.0,439.0,502.73,394.3
2017,3,6,16,15,605.5,127.0,4.95,25.5,408.0,476.82,374.68
2017,3,6,16,30,658.0,99.0,4.8,25.0,377.0,441.64,346.71
2017,3,6,16,45,600.5,95.0,4.65,24.5,322.0,375.33,292.93
2017,3,6,17,0,543.0,91.0,4.5,24.0,267.0,314.0,241.99
2017,3,6,17,15,476.5,81.0,4.5,23.5,214.0,249.04,187.55
2017,3,6,17,30,410.0,71.0,4.5,23.0,161.0,190.18,137.57
2017,3,6,17,45,289.5,57.5,4.5,23.0,112.0,125.06,84.83
2017,3,6,18,0,169.0,44.0,4.5,23.0,63.0,72.95,44.49
2017,3,6,18,15,84.5,22.0,4.6,22.5,31.5,30.08,0.59
2017,3,6,18,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,4.85,21.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,7,6,45,4.0,4.5,1.85,18.5,4.5,0.0,0.0
2017,3,7,7,0,8.0,9.0,2.0,19.0,9.0,9.31,0.0
2017,3,7,7,15,98.0,32.5,2.05,19.5,45.5,46.27,23.26
2017,3,7,7,30,188.0,56.0,2.1,20.0,82.0,93.32,62.19
2017,3,7,7,45,273.5,74.0,2.2,20.5,131.0,146.06,104.79
2017,3,7,8,0,359.0,92.0,2.3,21.0,180.0,207.45,155.45
2017,3,7,8,15,422.0,104.5,2.3,21.0,233.0,264.86,203.92
2017,3,7,8,30,485.0,117.0,2.3,21.0,286.0,328.93,257.13
2017,3,7,8,45,451.5,144.0,2.35,21.5,321.5,368.77,290.07
2017,3,7,9,0,418.0,171.0,2.4,22.0,357.0,404.06,317.89
2017,3,7,9,15,438.5,187.5,2.35,22.0,403.0,455.21,357.43
2017,3,7,9,30,459.0,204.0,2.3,22.0,449.0,507.32,396.58
2017,3,7,9,45,502.0,201.5,2.3,22.5,490.5,555.44,431.92
2017,3,7,10,0,545.0,199.0,2.3,23.0,532.0,605.67,468.05
2017,3,7,10,15,272.5,177.0,2.45,23.0,343.5,392.9,307.33
2017,3,7,10,30,0.0,155.0,2.6,23.0,155.0,151.28,114.72
2017,3,7,10,45,0.0,87.0,2.8,23.0,87.0,84.23,62.02
2017,3,7,11,0,0.0,19.0,3.0,23.0,19.0,18.37,9.2
2017,3,7,11,15,0.0,60.5,3.25,23.0,60.5,58.56,41.48
2017,3,7,11,30,0.0,102.0,3.5,23.0,102.0,98.92,73.48
2017,3,7,11,45,89.0,253.5,3.75,23.0,325.5,345.33,267.25
2017,3,7,12,0,178.0,405.0,4.0,23.0,549.0,590.55,449.05
2017,3,7,12,15,150.0,407.0,4.15,23.0,529.0,568.29,430.98
2017,3,7,12,30,122.0,409.0,4.3,23.0,509.0,544.96,413.34
2017,3,7,12,45,168.5,409.5,4.5,23.0,547.5,589.44,447.83
2017,3,7,13,0,215.0,410.0,4.7,23.0,586.0,633.1,481.35
2017,3,7,13,15,208.5,405.5,4.75,22.5,574.5,620.6,473.22
2017,3,7,13,30,202.0,401.0,4.8,22.0,563.0,607.34,464.77
2017,3,7,13,45,166.0,390.5,4.9,22.0,521.5,560.26,429.9
2017,3,7,14,0,130.0,380.0,5.0,22.0,480.0,513.75,395.19
2017,3,7,14,15,243.5,351.5,5.0,22.0,530.5,578.05,447.27
2017,3,7,14,30,357.0,323.0,5.0,22.0,581.0,643.31,498.71
2017,3,7,14,45,195.0,297.0,5.05,22.0,437.0,466.61,364.0
2017,3,7,15,0,33.0,271.0,5.1,22.0,293.0,300.68,233.44
2017,3,7,15,15,339.0,215.0,5.05,21.5,418.0,477.49,379.4
2017,3,7,15,30,645.0,159.0,5.0,21.0,543.0,625.87,497.66
2017,3,7,15,45,645.0,143.0,4.95,21.0,501.5,579.97,462.21
2017,3,7,16,0,645.0,127.0,4.9,21.0,460.0,532.18,425.33
2017,3,7,16,15,430.5,152.5,4.7,20.5,365.0,404.74,324.0
2017,3,7,16,30,216.0,178.0,4.5,20.0,270.0,292.19,233.31
2017,3,7,16,45,193.5,158.0,4.35,19.5,232.0,249.65,199.07
2017,3,7,17,0,171.0,138.0,4.2,19.0,194.0,209.3,165.83
2017,3,7,17,15,147.0,113.5,4.1,18.5,155.5,166.06,129.72
2017,3,7,17,30,123.0,89.0,4.0,18.0,117.0,125.49,95.38
2017,3,7,17,45,89.5,65.0,3.95,17.5,82.0,86.2,62.35
2017,3,7,18,0,56.0,41.0,3.9,17.0,47.0,50.92,32.9
2017,3,7,18,15,28.0,20.5,3.95,16.5,23.5,23.01,1.74
2017,3,7,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,6,45,23.5,6.0,2.45,11.5,7.0,0.0,0.0
2017,3,8,7,0,47.0,12.0,2.6,12.0,14.0,14.67,0.0
2017,3,8,7,15,169.5,31.0,2.6,12.5,52.5,55.24,29.0
2017,3,8,7,30,292.0,50.0,2.6,13.0,91.0,108.1,72.16
2017,3,8,7,45,381.5,63.0,2.6,13.5,142.0,161.68,117.32
2017,3,8,8,0,471.0,76.0,2.6,14.0,193.0,227.03,173.46
2017,3,8,8,15,235.5,91.5,2.55,14.5,150.0,181.5,143.82
2017,3,8,8,30,0.0,107.0,2.5,15.0,107.0,104.59,82.74
2017,3,8,8,45,0.0,126.5,2.45,15.5,126.5,123.86,98.46
2017,3,8,9,0,0.0,146.0,2.4,16.0,146.0,143.18,113.79
2017,3,8,9,15,3.0,162.0,2.3,16.5,164.0,160.74,127.47
2017,3,8,9,30,6.0,178.0,2.2,17.0,182.0,178.63,141.24
2017,3,8,9,45,44.0,228.5,2.15,17.5,256.0,260.6,206.47
2017,3,8,10,0,82.0,279.0,2.1,18.0,330.0,342.57,269.69
2017,3,8,10,15,90.5,300.5,2.1,18.0,360.0,374.65,293.47
2017,3,8,10,30,99.0,322.0,2.1,18.0,390.0,407.18,317.56
2017,3,8,10,45,101.0,337.0,2.15,18.5,409.0,427.76,331.82
2017,3,8,11,0,103.0,352.0,2.2,19.0,428.0,448.18,345.91
2017,3,8,11,15,470.5,245.5,2.2,19.5,611.0,683.06,526.93
2017,3,8,11,30,838.0,139.0,2.2,20.0,794.0,910.42,685.08
2017,3,8,11,45,572.5,263.0,2.25,20.5,714.5,814.3,613.41
2017,3,8,12,0,307.0,387.0,2.3,21.0,635.0,699.62,525.26
2017,3,8,12,15,286.5,396.0,2.35,21.5,629.5,693.14,520.01
2017,3,8,12,30,266.0,405.0,2.4,22.0,624.0,685.08,512.87
2017,3,8,12,45,523.0,295.0,2.45,22.5,724.0,819.09,613.06
2017,3,8,13,0,780.0,185.0,2.5,23.0,824.0,945.68,700.42
2017,3,8,13,15,776.5,184.0,2.5,23.0,814.0,935.6,692.77
2017,3,8,13,30,773.0,183.0,2.5,23.0,804.0,922.31,684.43
2017,3,8,13,45,449.5,282.0,2.5,23.5,641.5,718.24,539.49
2017,3,8,14,0,126.0,381.0,2.5,24.0,479.0,511.21,383.87
2017,3,8,14,15,124.5,367.0,2.45,24.0,461.0,491.84,371.4
2017,3,8,14,30,123.0,353.0,2.4,24.0,443.0,472.1,357.58
2017,3,8,14,45,63.0,269.0,2.4,24.0,315.5,323.63,247.35
2017,3,8,15,0,3.0,185.0,2.4,24.0,188.0,183.58,139.59
2017,3,8,15,15,2.5,180.0,2.35,23.5,182.5,178.19,136.28
2017,3,8,15,30,2.0,175.0,2.3,23.0,177.0,172.87,132.73
2017,3,8,15,45,17.0,189.5,2.3,23.0,199.0,197.41,152.76
2017,3,8,16,0,32.0,204.0,2.3,23.0,221.0,225.22,175.13
2017,3,8,16,15,16.0,149.5,2.05,22.5,158.0,155.4,120.44
2017,3,8,16,30,0.0,95.0,1.8,22.0,95.0,92.21,70.06
2017,3,8,16,45,0.0,81.5,1.55,22.0,81.5,78.98,59.56
2017,3,8,17,0,0.0,68.0,1.3,22.0,68.0,65.77,48.87
2017,3,8,17,15,183.5,74.0,1.25,21.5,115.0,139.36,105.88
2017,3,8,17,30,367.0,80.0,1.2,21.0,162.0,188.07,137.55
2017,3,8,17,45,276.5,62.5,1.2,20.5,114.5,127.62,87.99
2017,3,8,18,0,186.0,45.0,1.2,20.0,67.0,78.08,48.69
2017,3,8,18,15,93.0,22.5,1.25,19.5,33.5,31.57,5.5
2017,3,8,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.0,2.4,16.5,1.0,0.0,0.0
2017,3,9,7,0,0.0,2.0,2.7,17.0,2.0,1.97,0.0
2017,3,9,7,15,0.0,7.5,2.8,17.5,7.5,7.23,0.0
2017,3,9,7,30,0.0,13.0,2.9,18.0,13.0,12.53,4.67
2017,3,9,7,45,0.0,19.5,3.0,18.5,19.5,18.81,10.09
2017,3,9,8,0,0.0,26.0,3.1,19.0,26.0,25.09,15.46
2017,3,9,8,15,0.0,33.5,3.25,19.5,33.5,32.34,21.53
2017,3,9,8,30,0.0,41.0,3.4,20.0,41.0,39.59,27.51
2017,3,9,8,45,4.5,100.0,3.55,21.0,102.0,99.4,76.57
2017,3,9,9,0,9.0,159.0,3.7,22.0,163.0,161.04,125.77
2017,3,9,9,15,36.5,196.0,3.75,22.0,215.5,218.8,171.68
2017,3,9,9,30,64.0,233.0,3.8,22.0,268.0,276.28,216.75
2017,3,9,9,45,60.0,251.0,3.85,22.5,286.0,295.02,230.15
2017,3,9,10,0,56.0,269.0,3.9,23.0,304.0,313.32,243.1
2017,3,9,10,15,74.0,295.5,3.9,23.0,345.0,356.86,276.19
2017,3,9,10,30,92.0,322.0,3.9,23.0,386.0,401.64,309.78
2017,3,9,10,45,117.5,343.5,3.9,23.5,429.0,455.43,349.24
2017,3,9,11,0,143.0,365.0,3.9,24.0,472.0,503.7,384.03
2017,3,9,11,15,166.5,378.5,3.9,24.0,506.5,542.55,412.35
2017,3,9,11,30,190.0,392.0,3.9,24.0,541.0,581.87,440.81
2017,3,9,11,45,127.5,385.5,3.95,24.5,487.0,521.05,393.75
2017,3,9,12,0,65.0,379.0,4.0,25.0,433.0,449.22,338.68
2017,3,9,12,15,63.0,381.0,3.95,25.0,433.0,450.06,339.27
2017,3,9,12,30,61.0,383.0,3.9,25.0,433.0,450.63,339.44
2017,3,9,12,45,54.5,375.5,3.9,25.0,420.0,436.53,328.91
2017,3,9,13,0,48.0,368.0,3.9,25.0,407.0,422.23,318.31
2017,3,9,13,15,35.0,335.5,3.85,24.5,363.5,375.2,283.95
2017,3,9,13,30,22.0,303.0,3.8,24.0,320.0,320.53,243.52
2017,3,9,13,45,54.5,337.5,3.75,24.0,380.0,394.13,299.97
2017,3,9,14,0,87.0,372.0,3.7,24.0,440.0,458.82,348.63
2017,3,9,14,15,138.0,365.0,3.6,24.0,468.5,501.32,381.42
2017,3,9,14,30,189.0,358.0,3.5,24.0,497.0,532.77,405.99
2017,3,9,14,45,273.5,325.0,3.45,24.0,515.0,567.04,433.71
2017,3,9,15,0,358.0,292.0,3.4,24.0,533.0,587.63,451.25
2017,3,9,15,15,430.5,251.0,3.15,23.5,523.0,589.75,455.24
2017,3,9,15,30,503.0,210.0,2.9,23.0,513.0,579.05,449.66
2017,3,9,15,45,565.0,172.5,2.7,23.0,487.5,557.27,434.49
2017,3,9,16,0,627.0,135.0,2.5,23.0,462.0,530.96,415.18
2017,3,9,16,15,349.0,157.5,2.3,22.5,336.5,365.27,287.13
2017,3,9,16,30,71.0,180.0,2.1,22.0,211.0,217.42,170.22
2017,3,9,16,45,63.5,156.5,1.95,22.0,181.5,186.2,145.83
2017,3,9,17,0,56.0,133.0,1.8,22.0,152.0,155.77,121.36
2017,3,9,17,15,45.0,109.0,1.8,21.5,122.5,124.48,96.07
2017,3,9,17,30,34.0,85.0,1.8,21.0,93.0,94.5,71.4
2017,3,9,17,45,17.0,62.0,1.85,20.5,66.0,65.59,47.56
2017,3,9,18,0,0.0,39.0,1.9,20.0,39.0,38.1,24.82
2017,3,9,18,15,0.0,19.5,2.0,20.0,19.5,18.85,3.28
2017,3,9,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.0,1.1,17.5,8.0,0.0,0.0
2017,3,10,7,0,0.0,16.0,1.2,18.0,16.0,15.73,0.0
2017,3,10,7,15,107.0,35.0,1.35,18.5,51.0,50.73,28.86
2017,3,10,7,30,214.0,54.0,1.5,19.0,86.0,98.92,66.58
2017,3,10,7,45,270.0,72.5,1.65,19.5,130.5,145.64,105.56
2017,3,10,8,0,326.0,91.0,1.8,20.0,175.0,198.96,150.47
2017,3,10,8,15,366.5,105.5,1.65,20.5,221.5,248.77,192.4
2017,3,10,8,30,407.0,120.0,1.5,21.0,268.0,302.73,236.6
2017,3,10,8,45,568.5,105.5,1.4,21.5,346.5,390.68,305.85
2017,3,10,9,0,730.0,91.0,1.3,22.0,425.0,492.5,383.72
2017,3,10,9,15,631.5,133.0,1.3,22.5,445.5,517.07,400.8
2017,3,10,9,30,533.0,175.0,1.3,23.0,466.0,527.44,406.65
2017,3,10,9,45,535.5,190.5,1.35,23.5,504.5,570.43,437.06
2017,3,10,10,0,538.0,206.0,1.4,24.0,543.0,612.08,465.44
2017,3,10,10,15,408.5,263.5,1.45,24.0,529.0,589.6,446.18
2017,3,10,10,30,279.0,321.0,1.5,24.0,515.0,562.75,423.56
2017,3,10,10,45,339.5,322.0,1.6,24.5,568.5,623.48,467.04
2017,3,10,11,0,400.0,323.0,1.7,25.0,622.0,686.66,510.76
2017,3,10,11,15,285.5,359.0,1.75,25.0,576.5,634.57,470.93
2017,3,10,11,30,171.0,395.0,1.8,25.0,531.0,568.1,421.39
2017,3,10,11,45,359.0,349.5,1.9,25.0,640.5,703.93,521.93
2017,3,10,12,0,547.0,304.0,2.0,25.0,750.0,844.24,620.58
2017,3,10,12,15,570.0,288.0,2.05,25.0,756.5,854.46,627.16
2017,3,10,12,30,593.0,272.0,2.1,25.0,763.0,862.41,633.56
2017,3,10,12,45,571.0,291.5,2.15,25.0,764.0,862.8,633.18
2017,3,10,13,0,549.0,311.0,2.2,25.0,765.0,860.59,631.22
2017,3,10,13,15,424.5,350.5,2.25,25.0,699.0,780.63,574.79
2017,3,10,13,30,300.0,390.0,2.3,25.0,633.0,695.03,514.0
2017,3,10,13,45,254.5,388.5,2.35,25.0,591.5,646.94,480.76
2017,3,10,14,0,209.0,387.0,2.4,25.0,550.0,591.48,441.71
2017,3,10,14,15,327.5,341.5,2.4,24.5,587.0,648.51,487.26
2017,3,10,14,30,446.0,296.0,2.4,24.0,624.0,697.34,525.8
2017,3,10,14,45,355.0,305.5,2.4,24.0,558.5,612.59,464.25
2017,3,10,15,0,264.0,315.0,2.4,24.0,493.0,539.25,410.46
2017,3,10,15,15,213.5,299.0,2.4,23.5,437.5,468.31,359.53
2017,3,10,15,30,163.0,283.0,2.4,23.0,382.0,407.31,314.73
2017,3,10,15,45,210.0,255.0,2.45,23.0,372.0,401.25,312.13
2017,3,10,16,0,257.0,227.0,2.5,23.0,362.0,395.34,308.86
2017,3,10,16,15,200.5,207.0,2.4,22.5,305.5,325.24,255.13
2017,3,10,16,30,144.0,187.0,2.3,22.0,249.0,265.38,208.62
2017,3,10,16,45,133.5,163.5,2.25,22.0,215.0,228.37,179.33
2017,3,10,17,0,123.0,140.0,2.2,22.0,181.0,192.36,150.19
2017,3,10,17,15,107.0,115.0,2.1,21.5,146.0,154.01,118.91
2017,3,10,17,30,91.0,90.0,2.0,21.0,111.0,117.47,88.58
2017,3,10,17,45,68.0,66.5,1.9,20.5,79.5,82.87,59.8
2017,3,10,18,0,45.0,43.0,1.8,20.0,48.0,51.06,33.39
2017,3,10,18,15,22.5,21.5,1.75,19.5,24.0,23.58,6.19
2017,3,10,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,0.5,1.35,16.0,0.5,0.0,0.0
2017,3,11,7,0,0.0,1.0,1.5,16.0,1.0,0.96,0.0
2017,3,11,7,15,0.0,3.5,1.75,16.0,3.5,3.37,0.0
2017,3,11,7,30,0.0,6.0,2.0,16.0,6.0,5.78,0.0
2017,3,11,7,45,0.0,9.0,2.25,16.5,9.0,8.67,1.68
2017,3,11,8,0,0.0,12.0,2.5,17.0,12.0,11.57,4.17
2017,3,11,8,15,0.0,15.5,2.65,17.0,15.5,14.95,7.06
2017,3,11,8,30,0.0,19.0,2.8,17.0,19.0,18.33,9.9
2017,3,11,8,45,0.0,43.0,3.0,17.5,43.0,41.53,29.35
2017,3,11,9,0,0.0,67.0,3.2,18.0,67.0,64.77,48.51
2017,3,11,9,15,0.0,48.5,3.3,18.0,48.5,46.87,33.47
2017,3,11,9,30,0.0,30.0,3.4,18.0,30.0,28.98,18.51
2017,3,11,9,45,0.0,33.0,3.55,18.5,33.0,31.89,20.81
2017,3,11,10,0,0.0,36.0,3.7,19.0,36.0,34.8,23.08
2017,3,11,10,15,3.5,121.0,3.8,19.0,123.5,120.21,92.62
2017,3,11,10,30,7.0,206.0,3.9,19.0,211.0,207.75,162.15
2017,3,11,10,45,16.5,249.5,4.0,19.5,262.0,259.67,202.34
2017,3,11,11,0,26.0,293.0,4.1,20.0,313.0,312.44,242.57
2017,3,11,11,15,19.0,272.5,4.1,20.0,287.5,285.9,221.5
2017,3,11,11,30,12.0,252.0,4.1,20.0,262.0,259.13,200.41
2017,3,11,11,45,18.0,283.5,4.1,20.5,298.5,296.75,229.04
2017,3,11,12,0,24.0,315.0,4.1,21.0,335.0,334.66,257.38
2017,3,11,12,15,25.5,323.0,4.0,21.0,344.5,344.44,264.54
2017,3,11,12,30,27.0,331.0,3.9,21.0,354.0,362.96,278.34
2017,3,11,12,45,17.0,264.5,3.85,21.0,279.5,276.99,212.81
2017,3,11,13,0,7.0,198.0,3.8,21.0,205.0,200.61,153.77
2017,3,11,13,15,4.5,178.5,3.7,20.5,183.0,178.77,137.07
2017,3,11,13,30,2.0,159.0,3.6,20.0,161.0,157.01,120.23
2017,3,11,13,45,4.5,180.5,3.55,20.0,184.5,180.62,139.03
2017,3,11,14,0,7.0,202.0,3.5,20.0,208.0,204.24,157.72
2017,3,11,14,15,3.5,154.0,3.4,20.0,157.0,153.22,117.61
2017,3,11,14,30,0.0,106.0,3.3,20.0,106.0,102.8,77.58
2017,3,11,14,45,0.0,96.5,3.2,20.0,96.5,93.47,70.28
2017,3,11,15,0,0.0,87.0,3.1,20.0,87.0,84.22,62.97
2017,3,11,15,15,0.0,102.0,3.0,19.5,102.0,98.84,75.1
2017,3,11,15,30,0.0,117.0,2.9,19.0,117.0,113.62,87.41
2017,3,11,15,45,0.0,100.0,2.8,19.0,100.0,96.9,74.07
2017,3,11,16,0,0.0,83.0,2.7,19.0,83.0,80.29,60.75
2017,3,11,16,15,0.0,92.0,2.55,18.5,92.0,89.12,68.36
2017,3,11,16,30,0.0,101.0,2.4,18.0,101.0,98.11,76.15
2017,3,11,16,45,0.0,87.0,2.3,18.0,87.0,84.38,65.01
2017,3,11,17,0,0.0,73.0,2.2,18.0,73.0,70.68,53.78
2017,3,11,17,15,0.0,59.0,2.2,17.5,59.0,57.02,42.48
2017,3,11,17,30,0.0,45.0,2.2,17.0,45.0,43.47,31.05
2017,3,11,17,45,0.0,32.5,2.2,17.0,32.5,31.38,20.6
2017,3,11,18,0,0.0,20.0,2.2,17.0,20.0,19.3,10.07
2017,3,11,18,15,0.0,10.0,2.3,16.5,10.0,9.64,0.0
2017,3,11,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,45,28.5,9.0,5.5,8.0,10.5,8.85,0.0
2017,3,12,7,0,57.0,18.0,5.5,8.0,21.0,21.66,0.0
2017,3,12,7,15,158.0,40.0,5.45,8.0,62.0,63.08,38.97
2017,3,12,7,30,259.0,62.0,5.4,8.0,103.0,116.84,83.38
2017,3,12,7,45,348.5,76.5,5.4,8.5,155.5,171.12,130.11
2017,3,12,8,0,438.0,91.0,5.4,9.0,208.0,235.95,187.03
2017,3,12,8,15,219.0,76.0,5.35,9.0,134.5,164.71,133.91
2017,3,12,8,30,0.0,61.0,5.3,9.0,61.0,58.95,45.53
2017,3,12,8,45,0.0,71.5,5.3,9.0,71.5,69.12,54.19
2017,3,12,9,0,0.0,82.0,5.3,9.0,82.0,79.31,62.72
2017,3,12,9,15,0.0,115.0,5.25,9.0,115.0,111.78,90.11
2017,3,12,9,30,0.0,148.0,5.2,9.0,148.0,144.49,117.34
2017,3,12,9,45,0.5,160.5,5.2,9.5,161.0,157.18,127.34
2017,3,12,10,0,1.0,173.0,5.2,10.0,174.0,169.95,137.34
2017,3,12,10,15,0.5,155.5,5.15,10.0,156.0,152.08,122.17
2017,3,12,10,30,0.0,138.0,5.1,10.0,138.0,134.32,107.18
2017,3,12,10,45,0.0,134.0,5.05,10.5,134.0,130.36,103.51
2017,3,12,11,0,0.0,130.0,5.0,11.0,130.0,126.42,99.89
2017,3,12,11,15,0.0,134.5,4.95,11.0,134.5,130.88,103.42
2017,3,12,11,30,0.0,139.0,4.9,11.0,139.0,135.34,106.95
2017,3,12,11,45,9.0,216.0,4.9,11.5,223.5,220.28,176.12
2017,3,12,12,0,18.0,293.0,4.9,12.0,308.0,306.57,244.72
2017,3,12,12,15,31.5,331.5,4.8,12.0,358.0,367.48,292.78
2017,3,12,12,30,45.0,370.0,4.7,12.0,408.0,421.21,334.69
2017,3,12,12,45,27.0,294.5,4.65,12.5,317.5,324.54,258.02
2017,3,12,13,0,9.0,219.0,4.6,13.0,227.0,223.51,177.08
2017,3,12,13,15,11.5,241.5,4.45,13.0,251.5,248.4,197.2
2017,3,12,13,30,14.0,264.0,4.3,13.0,276.0,273.31,217.03
2017,3,12,13,45,34.5,309.5,4.2,13.5,337.0,346.01,274.53
2017,3,12,14,0,55.0,355.0,4.1,14.0,398.0,411.73,325.41
2017,3,12,14,15,176.5,351.0,3.95,14.0,483.0,519.81,412.32
2017,3,12,14,30,298.0,347.0,3.8,14.0,568.0,620.43,491.09
2017,3,12,14,45,184.0,328.5,3.65,14.0,463.0,491.34,390.49
2017,3,12,15,0,70.0,310.0,3.5,14.0,358.0,369.92,294.35
2017,3,12,15,15,77.5,293.5,3.3,14.0,343.5,355.66,284.29
2017,3,12,15,30,85.0,277.0,3.1,14.0,329.0,340.64,273.16
2017,3,12,15,45,139.0,257.0,2.9,14.0,334.5,356.77,287.54
2017,3,12,16,0,193.0,237.0,2.7,14.0,340.0,362.1,292.83
2017,3,12,16,15,129.5,210.0,2.55,13.5,276.0,288.65,234.05
2017,3,12,16,30,66.0,183.0,2.4,13.0,212.0,217.72,176.69
2017,3,12,16,45,55.5,160.5,2.25,13.0,183.0,186.45,151.23
2017,3,12,17,0,45.0,138.0,2.1,13.0,154.0,156.32,126.27
2017,3,12,17,15,35.0,113.5,1.85,12.5,124.5,125.49,100.56
2017,3,12,17,30,25.0,89.0,1.6,12.0,95.0,95.86,75.46
2017,3,12,17,45,12.5,65.0,1.4,11.5,68.0,66.41,50.32
2017,3,12,18,0,0.0,41.0,1.2,11.0,41.0,39.98,27.64
2017,3,12,18,15,0.0,20.5,1.15,11.0,20.5,19.81,6.75
2017,3,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,6,45,20.0,9.0,2.25,9.0,10.0,9.18,0.0
2017,3,13,7,0,40.0,18.0,2.4,9.0,20.0,20.55,0.0
2017,3,13,7,15,121.0,43.0,2.5,9.5,60.5,61.48,39.43
2017,3,13,7,30,202.0,68.0,2.6,10.0,101.0,110.83,80.1
2017,3,13,7,45,280.0,87.5,2.75,10.5,152.5,163.56,124.8
2017,3,13,8,0,358.0,107.0,2.9,11.0,204.0,227.95,180.05
2017,3,13,8,15,179.0,83.0,3.05,11.0,131.5,154.17,124.15
2017,3,13,8,30,0.0,59.0,3.2,11.0,59.0,57.01,43.49
2017,3,13,8,45,0.0,55.5,3.35,11.5,55.5,53.63,40.43
2017,3,13,9,0,0.0,52.0,3.5,12.0,52.0,50.25,37.32
2017,3,13,9,15,0.0,78.0,3.6,12.0,78.0,75.44,58.49
2017,3,13,9,30,0.0,104.0,3.7,12.0,104.0,100.84,79.56
2017,3,13,9,45,89.0,202.5,3.85,12.5,259.5,269.35,219.68
2017,3,13,10,0,178.0,301.0,4.0,13.0,415.0,441.49,356.52
2017,3,13,10,15,129.0,314.0,4.15,13.5,399.5,424.73,340.45
2017,3,13,10,30,80.0,327.0,4.3,14.0,384.0,397.25,316.66
2017,3,13,10,45,115.0,351.0,4.45,14.5,437.0,454.34,361.08
2017,3,13,11,0,150.0,375.0,4.6,15.0,490.0,520.66,411.56
2017,3,13,11,15,245.0,374.0,4.7,15.5,567.5,608.03,479.25
2017,3,13,11,30,340.0,373.0,4.8,16.0,645.0,706.82,553.74
2017,3,13,11,45,365.5,372.5,4.95,16.5,670.0,736.19,574.73
2017,3,13,12,0,391.0,372.0,5.1,17.0,695.0,764.76,595.4
2017,3,13,12,15,626.5,264.0,5.1,17.0,787.5,888.04,691.98
2017,3,13,12,30,862.0,156.0,5.1,17.0,880.0,998.77,771.2
2017,3,13,12,45,872.5,149.5,5.2,17.5,881.5,1002.57,772.38
2017,3,13,13,0,883.0,143.0,5.3,18.0,883.0,1002.63,771.78
2017,3,13,13,15,881.5,142.5,5.25,18.0,873.5,993.95,765.61
2017,3,13,13,30,880.0,142.0,5.2,18.0,864.0,981.64,757.1
2017,3,13,13,45,635.5,246.5,5.2,18.5,762.0,856.73,666.28
2017,3,13,14,0,391.0,351.0,5.2,19.0,660.0,724.51,562.7
2017,3,13,14,15,632.5,238.5,5.1,19.0,718.5,816.87,638.11
2017,3,13,14,30,874.0,126.0,5.0,19.0,777.0,882.67,687.1
2017,3,13,14,45,875.0,118.5,4.9,19.5,744.0,848.04,661.1
2017,3,13,15,0,876.0,111.0,4.8,20.0,711.0,810.21,633.45
2017,3,13,15,15,862.0,108.0,4.6,19.5,669.0,762.99,600.8
2017,3,13,15,30,848.0,105.0,4.4,19.0,627.0,714.06,566.61
2017,3,13,15,45,835.0,99.5,4.25,19.0,579.5,661.71,527.28
2017,3,13,16,0,822.0,94.0,4.1,19.0,532.0,608.13,485.82
2017,3,13,16,15,795.5,90.0,3.7,18.5,479.0,547.6,438.18
2017,3,13,16,30,769.0,86.0,3.3,18.0,426.0,487.79,389.77
2017,3,13,16,45,736.0,79.5,2.9,17.5,370.0,423.94,336.81
2017,3,13,17,0,703.0,73.0,2.5,17.0,314.0,361.75,283.62
2017,3,13,17,15,646.5,65.5,2.15,16.0,256.5,293.08,224.69
2017,3,13,17,30,590.0,58.0,1.8,15.0,199.0,230.11,169.3
2017,3,13,17,45,503.0,48.0,1.5,14.0,145.0,163.95,112.35
2017,3,13,18,0,416.0,38.0,1.2,13.0,91.0,108.03,65.52
2017,3,13,18,15,208.0,19.0,1.2,12.5,45.5,40.9,14.33
2017,3,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
