Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,6,30,92.0,13.0,3.4,11.0,16.0,13.96,0.0
2017,4,3,6,45,240.5,29.0,3.7,12.0,59.0,46.45,21.9
2017,4,3,7,0,389.0,45.0,4.0,13.0,102.0,98.65,59.72
2017,4,3,7,15,479.0,55.5,4.1,14.0,157.0,152.23,103.37
2017,4,3,7,30,569.0,66.0,4.2,15.0,212.0,216.65,158.43
2017,4,3,7,45,628.5,73.0,4.3,16.0,271.0,278.25,212.74
2017,4,3,8,0,688.0,80.0,4.4,17.0,330.0,346.18,271.5
2017,4,3,8,15,726.0,85.5,4.5,18.0,388.5,409.1,325.06
2017,4,3,8,30,764.0,91.0,4.6,19.0,447.0,474.97,379.18
2017,4,3,8,45,792.5,94.5,4.75,20.0,503.0,536.2,428.03
2017,4,3,9,0,821.0,98.0,4.9,21.0,559.0,598.63,476.16
2017,4,3,9,15,840.0,101.5,4.95,21.5,610.0,655.73,519.4
2017,4,3,9,30,859.0,105.0,5.0,22.0,661.0,712.39,560.78
2017,4,3,9,45,873.5,107.5,5.1,23.0,706.5,763.89,594.85
2017,4,3,10,0,888.0,110.0,5.2,24.0,752.0,811.03,625.19
2017,4,3,10,15,898.5,112.0,5.2,24.5,790.5,855.17,653.69
2017,4,3,10,30,909.0,114.0,5.2,25.0,829.0,896.98,680.21
2017,4,3,10,45,916.5,115.5,5.25,25.5,860.5,933.07,702.81
2017,4,3,11,0,924.0,117.0,5.3,26.0,892.0,966.2,723.25
2017,4,3,11,15,929.0,118.5,5.2,26.0,915.0,993.87,740.32
2017,4,3,11,30,934.0,120.0,5.1,26.0,938.0,1018.14,755.05
2017,4,3,11,45,937.0,120.0,5.1,26.5,952.5,1035.38,764.33
2017,4,3,12,0,940.0,120.0,5.1,27.0,967.0,1048.93,771.26
2017,4,3,12,15,941.0,120.5,5.0,27.0,972.5,1057.26,775.57
2017,4,3,12,30,942.0,121.0,4.9,27.0,978.0,1061.73,777.47
2017,4,3,12,45,941.0,120.5,4.8,27.5,974.5,1059.33,773.41
2017,4,3,13,0,940.0,120.0,4.7,28.0,971.0,1053.07,767.01
2017,4,3,13,15,937.5,119.5,4.55,28.0,958.5,1041.51,758.72
2017,4,3,13,30,935.0,119.0,4.4,28.0,946.0,1026.22,748.38
2017,4,3,13,45,930.0,118.0,4.25,28.5,924.5,1004.38,732.41
2017,4,3,14,0,925.0,117.0,4.1,29.0,903.0,979.08,714.35
2017,4,3,14,15,918.0,115.5,3.95,29.0,873.5,948.12,694.11
2017,4,3,14,30,911.0,114.0,3.8,29.0,844.0,914.11,671.88
2017,4,3,14,45,898.0,113.5,3.7,29.0,806.5,873.23,645.29
2017,4,3,15,0,885.0,113.0,3.6,29.0,769.0,830.09,617.07
2017,4,3,15,15,871.0,110.5,3.35,28.5,724.5,782.13,585.81
2017,4,3,15,30,857.0,108.0,3.1,28.0,680.0,734.93,554.77
2017,4,3,15,45,838.0,104.5,2.9,28.0,630.5,679.2,515.78
2017,4,3,16,0,819.0,101.0,2.7,28.0,581.0,622.9,474.41
2017,4,3,16,15,794.0,97.0,2.5,27.5,526.5,562.35,429.83
2017,4,3,16,30,769.0,93.0,2.3,27.0,472.0,502.48,384.41
2017,4,3,16,45,734.5,88.0,2.1,27.0,415.0,438.2,333.61
2017,4,3,17,0,700.0,83.0,1.9,27.0,358.0,376.25,283.22
2017,4,3,17,15,649.5,76.0,1.75,25.5,299.5,309.43,229.56
2017,4,3,17,30,599.0,69.0,1.6,24.0,241.0,247.68,178.32
2017,4,3,17,45,521.0,60.0,1.5,23.0,185.0,183.0,124.71
2017,4,3,18,0,443.0,51.0,1.4,22.0,129.0,127.47,79.48
2017,4,3,18,15,314.0,37.0,1.45,21.5,82.0,70.99,38.13
2017,4,3,18,30,185.0,23.0,1.5,21.0,35.0,29.31,6.31
2017,4,3,18,45,92.5,11.5,1.55,20.5,17.5,11.3,0.0
2017,4,3,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,1.7,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,2.0,14.0,17.0,16.71,0.0
2017,4,4,6,45,155.0,35.0,2.3,15.0,58.0,45.83,24.46
2017,4,4,7,0,310.0,53.0,2.6,16.0,99.0,95.83,60.19
2017,4,4,7,15,397.5,66.0,2.55,16.5,152.5,146.6,101.0
2017,4,4,7,30,485.0,79.0,2.5,17.0,206.0,209.06,153.37
2017,4,4,7,45,481.5,94.0,2.45,17.5,245.5,252.16,192.8
2017,4,4,8,0,478.0,109.0,2.4,18.0,285.0,295.45,231.11
2017,4,4,8,15,507.5,123.5,2.65,18.5,338.0,351.67,278.24
2017,4,4,8,30,537.0,138.0,2.9,19.0,391.0,410.4,326.08
2017,4,4,8,45,558.0,150.0,3.2,20.0,440.0,464.15,368.24
2017,4,4,9,0,579.0,162.0,3.5,21.0,489.0,520.99,411.46
2017,4,4,9,15,678.0,149.0,3.65,21.5,565.5,601.95,473.29
2017,4,4,9,30,777.0,136.0,3.8,22.0,642.0,690.09,538.88
2017,4,4,9,45,795.0,138.5,4.0,23.0,687.0,739.56,572.52
2017,4,4,10,0,813.0,141.0,4.2,24.0,732.0,789.21,604.73
2017,4,4,10,15,647.0,223.0,4.35,24.5,708.5,770.58,587.62
2017,4,4,10,30,481.0,305.0,4.5,25.0,685.0,733.91,555.93
2017,4,4,10,45,667.5,227.0,4.65,25.5,776.5,836.67,632.71
2017,4,4,11,0,854.0,149.0,4.8,26.0,868.0,941.65,703.5
2017,4,4,11,15,859.0,150.5,4.85,26.5,890.0,967.95,718.76
2017,4,4,11,30,864.0,152.0,4.9,27.0,912.0,991.08,732.37
2017,4,4,11,45,870.5,150.5,5.0,27.5,926.5,1003.4,739.2
2017,4,4,12,0,877.0,149.0,5.1,28.0,941.0,1018.03,747.74
2017,4,4,12,15,878.0,149.5,5.1,28.0,946.0,1025.81,752.56
2017,4,4,12,30,879.0,150.0,5.1,28.0,951.0,1030.01,755.19
2017,4,4,12,45,876.5,150.5,5.1,28.5,947.0,1027.14,751.75
2017,4,4,13,0,874.0,151.0,5.1,29.0,943.0,1020.68,746.14
2017,4,4,13,15,871.0,150.0,5.05,29.0,931.0,1008.68,738.16
2017,4,4,13,30,868.0,149.0,5.0,29.0,919.0,993.22,728.05
2017,4,4,13,45,863.0,147.5,4.95,29.5,898.0,977.37,716.34
2017,4,4,14,0,858.0,146.0,4.9,30.0,877.0,952.6,698.83
2017,4,4,14,15,850.5,144.0,4.75,30.0,848.5,921.96,678.27
2017,4,4,14,30,843.0,142.0,4.6,30.0,820.0,888.51,655.97
2017,4,4,14,45,827.0,142.0,4.5,30.0,782.5,847.39,628.94
2017,4,4,15,0,811.0,142.0,4.4,30.0,745.0,804.43,600.53
2017,4,4,15,15,796.0,138.5,4.15,29.5,702.0,757.08,569.49
2017,4,4,15,30,781.0,135.0,3.9,29.0,659.0,708.4,536.94
2017,4,4,15,45,600.5,180.0,3.65,29.0,565.0,597.73,454.37
2017,4,4,16,0,420.0,225.0,3.4,29.0,471.0,498.16,378.94
2017,4,4,16,15,559.5,169.0,3.05,28.5,464.5,499.42,381.86
2017,4,4,16,30,699.0,113.0,2.7,28.0,458.0,486.8,372.29
2017,4,4,16,45,670.0,104.5,2.4,27.5,403.5,425.09,323.9
2017,4,4,17,0,641.0,96.0,2.1,27.0,349.0,365.37,275.84
2017,4,4,17,15,589.5,88.0,1.95,26.0,292.0,300.53,223.5
2017,4,4,17,30,538.0,80.0,1.8,25.0,235.0,240.97,174.1
2017,4,4,17,45,463.5,68.5,1.65,24.0,180.5,178.22,122.51
2017,4,4,18,0,389.0,57.0,1.5,23.0,126.0,123.44,78.23
2017,4,4,18,15,268.0,41.0,1.55,22.5,80.5,69.35,38.59
2017,4,4,18,30,147.0,25.0,1.6,22.0,35.0,29.49,7.95
2017,4,4,18,45,73.5,12.5,1.65,21.5,17.5,12.29,0.0
2017,4,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.5,4.8,9.5,11.5,11.3,0.0
2017,4,5,6,30,0.0,23.0,5.0,10.0,23.0,21.17,0.0
2017,4,5,6,45,212.0,34.5,5.2,10.5,67.5,50.28,26.75
2017,4,5,7,0,424.0,46.0,5.4,11.0,112.0,106.65,65.67
2017,4,5,7,15,509.5,56.0,5.55,11.5,168.0,161.44,111.55
2017,4,5,7,30,595.0,66.0,5.7,12.0,224.0,226.46,168.62
2017,4,5,7,45,647.0,73.5,5.9,12.5,282.5,287.92,224.53
2017,4,5,8,0,699.0,81.0,6.1,13.0,341.0,354.79,284.36
2017,4,5,8,15,736.0,86.0,6.1,13.5,399.5,417.48,339.58
2017,4,5,8,30,773.0,91.0,6.1,14.0,458.0,483.01,395.51
2017,4,5,8,45,809.0,92.0,6.2,14.5,515.5,546.29,448.27
2017,4,5,9,0,845.0,93.0,6.3,15.0,573.0,611.47,501.07
2017,4,5,9,15,864.0,96.0,6.25,15.5,625.0,669.14,546.1
2017,4,5,9,30,883.0,99.0,6.2,16.0,677.0,724.22,586.96
2017,4,5,9,45,904.5,98.0,6.2,16.5,725.0,777.89,624.77
2017,4,5,10,0,926.0,97.0,6.2,17.0,773.0,830.55,661.23
2017,4,5,10,15,936.0,99.0,6.15,17.5,812.5,875.56,691.3
2017,4,5,10,30,946.0,101.0,6.1,18.0,852.0,918.09,719.17
2017,4,5,10,45,957.0,100.5,6.05,19.0,884.5,956.16,742.07
2017,4,5,11,0,968.0,100.0,6.0,20.0,917.0,991.34,762.57
2017,4,5,11,15,972.5,101.0,5.95,20.0,940.5,1018.88,780.53
2017,4,5,11,30,977.0,102.0,5.9,20.0,964.0,1042.84,796.01
2017,4,5,11,45,967.5,110.5,5.85,20.5,975.5,1057.32,803.4
2017,4,5,12,0,958.0,119.0,5.8,21.0,987.0,1067.61,808.02
2017,4,5,12,15,959.5,119.0,5.75,21.0,993.0,1075.88,812.99
2017,4,5,12,30,961.0,119.0,5.7,21.0,999.0,1080.24,815.42
2017,4,5,12,45,960.0,119.0,5.7,21.5,995.5,1078.18,812.41
2017,4,5,13,0,959.0,119.0,5.7,22.0,992.0,1072.19,806.93
2017,4,5,13,15,956.5,118.5,5.65,22.0,979.5,1060.33,798.83
2017,4,5,13,30,954.0,118.0,5.6,22.0,967.0,1044.65,788.3
2017,4,5,13,45,949.0,117.5,5.6,22.0,945.5,1022.88,774.09
2017,4,5,14,0,944.0,117.0,5.6,22.0,924.0,997.57,757.53
2017,4,5,14,15,937.5,115.5,5.55,22.0,894.5,966.49,736.66
2017,4,5,14,30,931.0,114.0,5.5,22.0,865.0,932.25,713.61
2017,4,5,14,45,919.0,113.5,5.45,22.0,827.0,891.47,685.9
2017,4,5,15,0,907.0,113.0,5.4,22.0,789.0,848.29,656.37
2017,4,5,15,15,894.0,110.5,5.25,22.0,744.5,800.16,622.58
2017,4,5,15,30,881.0,108.0,5.1,22.0,700.0,752.59,589.02
2017,4,5,15,45,867.0,103.5,4.95,22.0,650.5,698.06,549.5
2017,4,5,16,0,853.0,99.0,4.8,22.0,601.0,642.42,506.92
2017,4,5,16,15,829.5,95.0,4.5,21.5,546.0,581.0,459.36
2017,4,5,16,30,806.0,91.0,4.2,21.0,491.0,520.04,410.98
2017,4,5,16,45,775.0,85.5,3.9,20.5,433.0,454.82,358.08
2017,4,5,17,0,744.0,80.0,3.6,20.0,375.0,391.59,305.1
2017,4,5,17,15,696.0,74.0,3.15,19.0,315.5,323.97,247.73
2017,4,5,17,30,648.0,68.0,2.7,18.0,256.0,261.2,193.02
2017,4,5,17,45,574.5,59.0,2.25,17.0,198.5,194.56,135.64
2017,4,5,18,0,501.0,50.0,1.8,16.0,141.0,136.49,86.58
2017,4,5,18,15,371.0,37.0,1.75,15.5,91.0,77.22,41.98
2017,4,5,18,30,241.0,24.0,1.7,15.0,41.0,33.41,9.61
2017,4,5,18,45,120.5,12.0,1.65,14.5,20.5,11.8,0.0
2017,4,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,6,15,100.5,8.5,0.65,10.5,13.5,8.36,0.0
2017,4,6,6,30,201.0,17.0,0.6,11.0,27.0,18.59,0.0
2017,4,6,6,45,347.0,30.0,0.6,12.0,74.0,58.04,28.1
2017,4,6,7,0,493.0,43.0,0.6,13.0,121.0,114.73,68.78
2017,4,6,7,15,574.5,51.5,0.5,13.5,178.5,171.64,115.74
2017,4,6,7,30,656.0,60.0,0.4,14.0,236.0,238.22,172.37
2017,4,6,7,45,706.0,66.0,0.35,14.5,296.0,301.53,227.08
2017,4,6,8,0,756.0,72.0,0.3,15.0,356.0,369.53,283.89
2017,4,6,8,15,789.5,76.5,0.55,16.0,415.0,433.31,336.92
2017,4,6,8,30,823.0,81.0,0.8,17.0,474.0,499.47,389.98
2017,4,6,8,45,846.0,85.0,1.05,18.5,530.0,561.28,437.2
2017,4,6,9,0,869.0,89.0,1.3,20.0,586.0,623.6,482.97
2017,4,6,9,15,886.0,92.0,1.25,20.5,637.0,679.42,522.01
2017,4,6,9,30,903.0,95.0,1.2,21.0,688.0,735.82,558.67
2017,4,6,9,45,915.0,97.5,1.2,21.5,733.5,786.87,590.31
2017,4,6,10,0,927.0,100.0,1.2,22.0,779.0,836.1,620.12
2017,4,6,10,15,936.0,102.0,1.15,22.0,818.0,880.26,646.57
2017,4,6,10,30,945.0,104.0,1.1,22.0,857.0,921.85,670.97
2017,4,6,10,45,951.5,105.5,1.05,22.5,888.0,957.93,690.17
2017,4,6,11,0,958.0,107.0,1.0,23.0,919.0,990.86,707.13
2017,4,6,11,15,962.5,108.0,0.95,23.0,942.0,1018.09,721.72
2017,4,6,11,30,967.0,109.0,0.9,23.0,965.0,1041.77,734.11
2017,4,6,11,45,973.5,107.0,0.9,23.5,980.5,1060.58,743.22
2017,4,6,12,0,980.0,105.0,0.9,24.0,996.0,1075.65,750.17
2017,4,6,12,15,980.5,105.0,0.9,24.0,1001.0,1083.01,754.11
2017,4,6,12,30,981.0,105.0,0.9,24.0,1006.0,1086.36,755.9
2017,4,6,12,45,978.5,106.0,0.9,24.5,1001.5,1083.76,752.87
2017,4,6,13,0,976.0,107.0,0.9,25.0,997.0,1077.17,747.7
2017,4,6,13,15,973.0,106.5,0.95,25.0,984.5,1064.58,741.68
2017,4,6,13,30,970.0,106.0,1.0,25.0,972.0,1048.14,733.47
2017,4,6,13,45,963.5,106.5,1.05,25.0,949.5,1025.65,721.63
2017,4,6,14,0,957.0,107.0,1.1,25.0,927.0,999.64,707.65
2017,4,6,14,15,950.0,105.5,1.15,25.0,897.0,967.72,689.92
2017,4,6,14,30,943.0,104.0,1.2,25.0,867.0,932.64,670.06
2017,4,6,14,45,927.0,106.0,1.3,25.0,828.0,890.68,646.27
2017,4,6,15,0,911.0,108.0,1.4,25.0,789.0,846.58,620.59
2017,4,6,15,15,695.5,176.5,1.35,24.5,679.0,721.44,538.17
2017,4,6,15,30,480.0,245.0,1.3,24.0,569.0,603.23,453.95
2017,4,6,15,45,417.5,243.0,1.3,24.0,510.0,535.93,406.58
2017,4,6,16,0,355.0,241.0,1.3,24.0,451.0,469.53,358.43
2017,4,6,16,15,577.5,165.5,1.2,23.5,470.0,506.2,388.42
2017,4,6,16,30,800.0,90.0,1.1,23.0,489.0,515.98,395.59
2017,4,6,16,45,765.5,85.5,1.05,23.0,430.5,450.48,344.03
2017,4,6,17,0,731.0,81.0,1.0,23.0,372.0,387.21,293.09
2017,4,6,17,15,683.0,74.5,0.95,22.0,313.0,319.98,238.68
2017,4,6,17,30,635.0,68.0,0.9,21.0,254.0,257.48,186.33
2017,4,6,17,45,559.0,59.5,0.9,20.0,197.0,191.55,131.43
2017,4,6,18,0,483.0,51.0,0.9,19.0,140.0,134.49,84.5
2017,4,6,18,15,359.5,38.0,0.95,18.5,91.0,77.0,41.77
2017,4,6,18,30,236.0,25.0,1.0,18.0,42.0,34.25,10.76
2017,4,6,18,45,118.0,12.5,1.1,17.5,21.0,12.29,0.0
2017,4,6,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,7,6,15,73.5,9.5,1.05,11.5,13.5,9.34,0.0
2017,4,7,6,30,147.0,19.0,1.2,12.0,27.0,19.59,0.0
2017,4,7,6,45,279.0,34.5,1.4,13.0,72.0,57.61,30.28
2017,4,7,7,0,411.0,50.0,1.6,14.0,117.0,110.89,69.12
2017,4,7,7,15,492.5,60.5,1.55,14.5,172.5,164.97,113.75
2017,4,7,7,30,574.0,71.0,1.5,15.0,228.0,228.78,168.23
2017,4,7,7,45,628.0,78.0,1.45,16.0,286.5,289.36,220.58
2017,4,7,8,0,682.0,85.0,1.4,17.0,345.0,355.57,276.14
2017,4,7,8,15,718.0,91.0,1.75,18.0,402.5,417.95,328.17
2017,4,7,8,30,754.0,97.0,2.1,19.0,460.0,483.13,380.72
2017,4,7,8,45,781.0,101.0,2.5,20.0,515.5,543.46,428.16
2017,4,7,9,0,808.0,105.0,2.9,21.0,571.0,604.92,474.98
2017,4,7,9,15,827.0,108.5,2.95,21.5,621.5,661.28,516.38
2017,4,7,9,30,846.0,112.0,3.0,22.0,672.0,717.21,555.9
2017,4,7,9,45,859.5,115.5,3.1,22.5,717.0,768.27,589.77
2017,4,7,10,0,873.0,119.0,3.2,23.0,762.0,817.8,622.1
2017,4,7,10,15,883.5,121.0,3.25,23.5,800.0,858.12,647.37
2017,4,7,10,30,894.0,123.0,3.3,24.0,838.0,899.16,672.91
2017,4,7,10,45,901.0,125.0,3.35,24.5,869.0,934.56,694.4
2017,4,7,11,0,908.0,127.0,3.4,25.0,900.0,967.04,713.81
2017,4,7,11,15,913.0,128.5,3.4,25.0,922.5,994.03,730.59
2017,4,7,11,30,918.0,130.0,3.4,25.0,945.0,1017.66,745.22
2017,4,7,11,45,920.0,131.0,3.45,25.0,958.5,1034.4,755.81
2017,4,7,12,0,922.0,132.0,3.5,25.0,972.0,1047.49,764.19
2017,4,7,12,15,922.5,132.0,3.5,25.0,977.0,1054.36,768.3
2017,4,7,12,30,923.0,132.0,3.5,25.0,982.0,1057.47,770.15
2017,4,7,12,45,920.5,133.0,3.5,25.5,977.5,1054.85,766.96
2017,4,7,13,0,918.0,134.0,3.5,26.0,973.0,1048.48,761.54
2017,4,7,13,15,915.0,133.0,3.45,26.0,960.0,1035.87,753.37
2017,4,7,13,30,912.0,132.0,3.4,26.0,947.0,1019.64,743.01
2017,4,7,13,45,904.5,132.0,3.4,26.0,925.0,996.63,728.72
2017,4,7,14,0,897.0,132.0,3.4,26.0,903.0,970.36,712.37
2017,4,7,14,15,889.5,130.5,3.4,26.0,873.5,939.47,692.97
2017,4,7,14,30,882.0,129.0,3.4,26.0,844.0,905.65,671.59
2017,4,7,14,45,868.0,128.0,3.4,26.0,806.0,867.79,647.37
2017,4,7,15,0,854.0,127.0,3.4,26.0,768.0,823.89,618.86
2017,4,7,15,15,840.0,124.0,3.35,26.0,724.0,776.1,587.14
2017,4,7,15,30,826.0,121.0,3.3,26.0,680.0,726.78,554.04
2017,4,7,15,45,805.5,118.0,3.3,26.0,630.5,671.83,515.38
2017,4,7,16,0,785.0,115.0,3.3,26.0,581.0,616.52,474.91
2017,4,7,16,15,759.5,110.0,3.1,25.5,527.0,556.61,430.28
2017,4,7,16,30,734.0,105.0,2.9,25.0,473.0,497.05,384.63
2017,4,7,16,45,698.0,99.5,2.7,24.5,416.0,433.25,334.39
2017,4,7,17,0,662.0,94.0,2.5,24.0,359.0,372.15,284.73
2017,4,7,17,15,612.0,86.0,2.3,23.0,301.5,306.62,230.97
2017,4,7,17,30,562.0,78.0,2.1,22.0,244.0,246.18,180.02
2017,4,7,17,45,487.0,67.5,1.95,21.0,188.5,182.85,127.16
2017,4,7,18,0,412.0,57.0,1.8,20.0,133.0,128.35,82.44
2017,4,7,18,15,295.5,41.5,2.0,19.5,86.0,72.86,41.01
2017,4,7,18,30,179.0,26.0,2.2,19.0,39.0,32.18,11.23
2017,4,7,18,45,89.5,13.0,2.45,18.5,19.5,12.78,0.0
2017,4,7,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,6,15,39.0,10.0,2.15,13.5,12.0,9.83,0.0
2017,4,8,6,30,78.0,20.0,2.4,14.0,24.0,19.89,0.0
2017,4,8,6,45,188.5,39.5,2.7,15.0,66.5,54.62,31.18
2017,4,8,7,0,299.0,59.0,3.0,16.0,109.0,103.16,67.21
2017,4,8,7,15,379.0,73.0,3.4,17.0,161.5,153.55,108.12
2017,4,8,7,30,459.0,87.0,3.8,18.0,214.0,213.55,158.46
2017,4,8,7,45,518.0,96.0,4.2,19.0,270.5,272.24,208.71
2017,4,8,8,0,577.0,105.0,4.6,20.0,327.0,336.16,262.71
2017,4,8,8,15,616.5,113.0,4.85,20.5,383.0,396.3,313.31
2017,4,8,8,30,656.0,121.0,5.1,21.0,439.0,459.8,365.37
2017,4,8,8,45,683.0,127.5,5.35,22.0,492.5,517.78,411.12
2017,4,8,9,0,710.0,134.0,5.6,23.0,546.0,577.04,456.52
2017,4,8,9,15,435.0,223.5,5.55,23.0,482.5,520.33,409.32
2017,4,8,9,30,160.0,313.0,5.5,23.0,419.0,429.8,334.34
2017,4,8,9,45,242.0,323.5,5.5,23.5,496.5,509.47,395.38
2017,4,8,10,0,324.0,334.0,5.5,24.0,574.0,600.45,463.06
2017,4,8,10,15,247.0,366.0,5.45,24.5,554.5,582.62,445.77
2017,4,8,10,30,170.0,398.0,5.4,25.0,535.0,552.73,419.97
2017,4,8,10,45,97.5,364.0,5.4,25.5,443.5,452.6,343.46
2017,4,8,11,0,25.0,330.0,5.4,26.0,352.0,347.63,262.28
2017,4,8,11,15,83.5,391.5,5.35,26.0,466.0,473.03,356.87
2017,4,8,11,30,142.0,453.0,5.3,26.0,580.0,601.72,450.7
2017,4,8,11,45,100.5,440.0,5.3,26.5,530.5,543.06,405.76
2017,4,8,12,0,59.0,427.0,5.3,27.0,481.0,489.94,365.15
2017,4,8,12,15,121.0,451.5,5.3,27.0,563.0,584.93,435.62
2017,4,8,12,30,183.0,476.0,5.3,27.0,645.0,672.48,499.11
2017,4,8,12,45,526.0,315.0,5.3,27.5,797.5,860.02,640.6
2017,4,8,13,0,869.0,154.0,5.3,28.0,950.0,1020.98,751.6
2017,4,8,13,15,467.0,288.5,5.25,28.0,716.0,766.39,572.43
2017,4,8,13,30,65.0,423.0,5.2,28.0,482.0,490.1,363.51
2017,4,8,13,45,114.0,429.5,5.2,28.0,529.5,548.81,408.55
2017,4,8,14,0,163.0,436.0,5.2,28.0,577.0,597.91,445.31
2017,4,8,14,15,500.5,290.0,5.15,28.0,701.0,758.93,570.57
2017,4,8,14,30,838.0,144.0,5.1,28.0,825.0,887.12,664.17
2017,4,8,14,45,575.5,244.0,5.1,28.0,702.5,741.88,560.28
2017,4,8,15,0,313.0,344.0,5.1,28.0,580.0,606.44,457.55
2017,4,8,15,15,549.0,238.5,5.1,27.5,622.5,670.64,512.18
2017,4,8,15,30,785.0,133.0,5.1,27.0,665.0,709.66,546.83
2017,4,8,15,45,549.5,193.0,5.1,27.0,552.5,574.27,443.6
2017,4,8,16,0,314.0,253.0,5.1,27.0,440.0,455.72,351.58
2017,4,8,16,15,501.0,184.0,5.05,26.5,450.5,480.69,373.83
2017,4,8,16,30,688.0,115.0,5.0,26.0,461.0,483.24,376.7
2017,4,8,16,45,651.0,108.5,4.95,26.0,405.5,420.42,325.99
2017,4,8,17,0,614.0,102.0,4.9,26.0,350.0,360.49,276.53
2017,4,8,17,15,562.5,93.5,4.75,25.0,293.5,296.69,224.03
2017,4,8,17,30,511.0,85.0,4.6,24.0,237.0,238.21,174.79
2017,4,8,17,45,435.5,73.5,4.45,23.5,183.5,175.78,122.67
2017,4,8,18,0,360.0,62.0,4.3,23.0,130.0,123.5,79.99
2017,4,8,18,15,248.0,45.5,4.35,22.5,84.5,71.52,41.45
2017,4,8,18,30,136.0,29.0,4.4,22.0,39.0,32.98,13.05
2017,4,8,18,45,68.0,14.5,4.5,21.5,19.5,14.25,0.0
2017,4,8,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,6,15,42.0,11.5,3.1,16.5,14.5,11.3,0.0
2017,4,9,6,30,84.0,23.0,3.3,17.0,29.0,22.97,2.62
2017,4,9,6,45,196.5,42.5,3.55,17.5,72.0,58.67,33.9
2017,4,9,7,0,309.0,62.0,3.8,18.0,115.0,108.32,70.62
2017,4,9,7,15,154.5,70.0,4.2,18.5,96.5,102.48,74.05
2017,4,9,7,30,0.0,78.0,4.6,19.0,78.0,75.43,57.53
2017,4,9,7,45,0.0,85.0,5.1,20.0,85.0,82.25,62.97
2017,4,9,8,0,0.0,92.0,5.6,21.0,92.0,89.06,68.17
2017,4,9,8,15,0.0,115.0,5.7,21.5,115.0,111.5,86.12
2017,4,9,8,30,0.0,138.0,5.8,22.0,138.0,134.01,103.82
2017,4,9,8,45,1.5,157.0,5.95,22.5,158.0,153.5,118.87
2017,4,9,9,0,3.0,176.0,6.1,23.0,178.0,173.19,133.9
2017,4,9,9,15,51.0,242.5,6.05,23.5,276.5,274.38,213.67
2017,4,9,9,30,99.0,309.0,6.0,24.0,375.0,378.36,293.54
2017,4,9,9,45,72.0,313.0,6.0,24.5,363.0,366.63,282.56
2017,4,9,10,0,45.0,317.0,6.0,25.0,351.0,352.43,269.89
2017,4,9,10,15,42.5,330.0,5.95,25.5,363.5,365.51,278.59
2017,4,9,10,30,40.0,343.0,5.9,26.0,376.0,378.3,286.97
2017,4,9,10,45,31.5,333.0,5.9,26.5,359.5,361.88,273.46
2017,4,9,11,0,23.0,323.0,5.9,27.0,343.0,338.72,255.06
2017,4,9,11,15,16.0,264.5,5.85,27.5,279.0,274.27,205.97
2017,4,9,11,30,9.0,206.0,5.8,28.0,215.0,209.87,156.69
2017,4,9,11,45,20.0,290.5,5.75,28.5,309.0,304.73,227.85
2017,4,9,12,0,31.0,375.0,5.7,29.0,403.0,408.41,303.51
2017,4,9,12,15,28.5,368.5,5.65,29.0,395.0,399.53,296.58
2017,4,9,12,30,26.0,362.0,5.6,29.0,387.0,390.46,289.82
2017,4,9,12,45,20.0,318.0,5.6,29.0,337.0,332.67,247.38
2017,4,9,13,0,14.0,274.0,5.6,29.0,287.0,282.65,210.33
2017,4,9,13,15,87.5,367.0,5.55,29.0,446.0,455.13,339.98
2017,4,9,13,30,161.0,460.0,5.5,29.0,605.0,628.0,464.87
2017,4,9,13,45,93.0,396.5,5.45,29.5,480.0,487.66,361.98
2017,4,9,14,0,25.0,333.0,5.4,30.0,355.0,357.18,264.89
2017,4,9,14,15,190.5,351.5,5.4,30.0,508.0,530.6,397.3
2017,4,9,14,30,356.0,370.0,5.4,30.0,661.0,693.69,516.99
2017,4,9,14,45,287.5,367.0,5.4,30.0,595.0,620.64,463.52
2017,4,9,15,0,219.0,364.0,5.4,30.0,529.0,546.02,409.22
2017,4,9,15,15,121.5,310.5,5.4,29.5,401.0,407.65,307.76
2017,4,9,15,30,24.0,257.0,5.4,29.0,273.0,268.88,202.85
2017,4,9,15,45,85.5,265.5,5.4,29.0,317.5,321.73,245.07
2017,4,9,16,0,147.0,274.0,5.4,29.0,362.0,368.28,281.55
2017,4,9,16,15,391.5,202.5,5.3,28.5,407.0,435.96,336.74
2017,4,9,16,30,636.0,131.0,5.2,28.0,452.0,472.22,365.46
2017,4,9,16,45,582.5,128.0,5.15,27.5,395.5,407.89,314.65
2017,4,9,17,0,529.0,125.0,5.1,27.0,339.0,346.88,265.6
2017,4,9,17,15,475.5,113.5,4.95,26.5,284.0,284.41,214.51
2017,4,9,17,30,422.0,102.0,4.8,26.0,229.0,227.63,167.3
2017,4,9,17,45,342.0,88.0,4.7,25.5,176.0,168.2,118.87
2017,4,9,18,0,262.0,74.0,4.6,25.0,123.0,117.64,78.67
2017,4,9,18,15,169.5,52.0,4.6,24.5,79.5,68.85,42.2
2017,4,9,18,30,77.0,30.0,4.6,24.0,36.0,31.48,13.75
2017,4,9,18,45,38.5,15.0,4.6,23.5,18.0,14.74,0.0
2017,4,9,19,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.35,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,6,15,15.5,11.0,2.95,20.0,12.0,10.81,0.0
2017,4,10,6,30,31.0,22.0,3.0,20.0,24.0,21.37,4.5
2017,4,10,6,45,115.0,47.5,3.15,20.5,66.0,56.18,34.74
2017,4,10,7,0,199.0,73.0,3.3,21.0,108.0,102.05,69.41
2017,4,10,7,15,99.5,49.5,3.4,21.5,67.0,70.74,49.25
2017,4,10,7,30,0.0,26.0,3.5,22.0,26.0,25.09,15.24
2017,4,10,7,45,0.0,42.0,3.6,22.5,42.0,40.56,28.02
2017,4,10,8,0,0.0,58.0,3.7,23.0,58.0,56.05,40.6
2017,4,10,8,15,0.0,79.5,3.8,23.5,79.5,76.88,57.32
2017,4,10,8,30,0.0,101.0,3.9,24.0,101.0,97.81,73.84
2017,4,10,8,45,0.0,97.5,4.05,24.5,97.5,94.39,70.66
2017,4,10,9,0,0.0,94.0,4.2,25.0,94.0,90.98,67.55
2017,4,10,9,15,4.0,150.5,4.15,25.5,153.5,148.89,112.94
2017,4,10,9,30,8.0,207.0,4.1,26.0,213.0,207.59,157.89
2017,4,10,9,45,4.0,134.0,4.1,26.5,137.0,133.1,99.47
2017,4,10,10,0,0.0,61.0,4.1,27.0,61.0,59.04,41.12
2017,4,10,10,15,0.0,42.5,3.95,27.0,42.5,41.13,26.95
2017,4,10,10,30,0.0,24.0,3.8,27.0,24.0,23.23,12.76
2017,4,10,10,45,5.0,124.5,3.7,27.0,129.0,125.39,92.8
2017,4,10,11,0,10.0,225.0,3.6,27.0,234.0,229.11,171.79
2017,4,10,11,15,17.5,284.5,3.45,27.0,300.5,295.58,221.25
2017,4,10,11,30,25.0,344.0,3.3,27.0,367.0,369.54,275.27
2017,4,10,11,45,19.0,303.5,3.2,27.5,321.0,316.7,235.5
2017,4,10,12,0,13.0,263.0,3.1,28.0,275.0,270.65,200.93
2017,4,10,12,15,14.0,277.5,3.0,28.0,291.0,286.19,212.42
2017,4,10,12,30,15.0,292.0,2.9,28.0,307.0,301.7,223.69
2017,4,10,12,45,15.5,295.5,2.8,28.0,310.5,305.66,226.5
2017,4,10,13,0,16.0,299.0,2.7,28.0,314.0,309.53,229.31
2017,4,10,13,15,121.0,378.0,2.65,27.5,487.5,506.3,375.24
2017,4,10,13,30,226.0,457.0,2.6,27.0,661.0,687.4,503.01
2017,4,10,13,45,330.0,409.5,2.6,27.0,699.5,739.01,540.71
2017,4,10,14,0,434.0,362.0,2.6,27.0,738.0,784.07,574.42
2017,4,10,14,15,277.5,382.5,2.6,27.0,620.0,646.84,477.0
2017,4,10,14,30,121.0,403.0,2.6,27.0,502.0,516.71,382.51
2017,4,10,14,45,257.0,363.5,2.65,27.0,561.5,591.22,440.77
2017,4,10,15,0,393.0,324.0,2.7,27.0,621.0,649.8,485.71
2017,4,10,15,15,286.5,323.5,2.75,26.5,533.5,551.56,415.22
2017,4,10,15,30,180.0,323.0,2.8,26.0,446.0,456.63,346.13
2017,4,10,15,45,257.5,286.5,2.85,26.0,448.5,467.21,356.75
2017,4,10,16,0,335.0,250.0,2.9,26.0,451.0,465.55,357.34
2017,4,10,16,15,375.0,216.5,2.85,25.5,422.0,436.93,337.27
2017,4,10,16,30,415.0,183.0,2.8,25.0,393.0,406.61,314.96
2017,4,10,16,45,377.5,170.0,2.8,25.0,344.5,349.18,270.08
2017,4,10,17,0,340.0,157.0,2.8,25.0,296.0,298.41,229.56
2017,4,10,17,15,303.0,138.0,2.8,24.5,247.5,245.65,187.24
2017,4,10,17,30,266.0,119.0,2.8,24.0,199.0,196.92,147.43
2017,4,10,17,45,210.5,98.0,2.85,24.0,153.0,146.15,106.1
2017,4,10,18,0,155.0,77.0,2.9,24.0,107.0,102.08,70.8
2017,4,10,18,15,94.5,52.5,3.05,23.5,69.0,60.89,39.14
2017,4,10,18,30,34.0,28.0,3.2,23.0,31.0,28.02,12.91
2017,4,10,18,45,17.0,14.0,3.4,23.0,15.5,13.76,0.0
2017,4,10,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,10.0,2.2,20.0,10.0,9.83,0.0
2017,4,11,6,30,0.0,20.0,2.3,20.0,20.0,19.27,5.33
2017,4,11,6,45,33.0,45.0,2.4,20.5,51.0,46.23,30.14
2017,4,11,7,0,66.0,70.0,2.5,21.0,82.0,78.25,55.75
2017,4,11,7,15,113.5,91.0,2.5,21.0,120.0,113.86,84.21
2017,4,11,7,30,161.0,112.0,2.5,21.0,158.0,155.31,117.97
2017,4,11,7,45,80.5,62.5,2.55,21.0,85.5,89.31,67.08
2017,4,11,8,0,0.0,13.0,2.6,21.0,13.0,12.54,4.81
2017,4,11,8,15,0.0,10.5,2.65,21.0,10.5,10.13,2.78
2017,4,11,8,30,0.0,8.0,2.7,21.0,8.0,7.72,0.75
2017,4,11,8,45,0.0,10.5,2.8,21.5,10.5,10.14,2.71
2017,4,11,9,0,0.0,13.0,2.9,22.0,13.0,12.56,4.65
2017,4,11,9,15,0.0,15.5,2.95,22.0,15.5,14.98,6.6
2017,4,11,9,30,0.0,18.0,3.0,22.0,18.0,17.4,8.53
2017,4,11,9,45,0.0,20.5,3.15,22.5,20.5,19.82,10.44
2017,4,11,10,0,0.0,23.0,3.3,23.0,23.0,22.25,12.32
2017,4,11,10,15,0.0,26.0,3.4,23.0,26.0,25.16,14.63
2017,4,11,10,30,0.0,29.0,3.5,23.0,29.0,28.07,16.93
2017,4,11,10,45,0.0,37.0,3.6,23.5,37.0,35.83,23.05
2017,4,11,11,0,0.0,45.0,3.7,24.0,45.0,43.59,29.13
2017,4,11,11,15,0.0,48.0,3.6,24.0,48.0,46.51,31.4
2017,4,11,11,30,0.0,51.0,3.5,24.0,51.0,49.43,33.68
2017,4,11,11,45,0.0,46.5,3.4,24.0,46.5,45.07,30.2
2017,4,11,12,0,0.0,42.0,3.3,24.0,42.0,40.71,26.74
2017,4,11,12,15,0.0,55.0,2.95,24.0,55.0,53.33,36.71
2017,4,11,12,30,0.0,68.0,2.6,24.0,68.0,65.95,46.65
2017,4,11,12,45,0.0,81.0,2.3,24.5,81.0,78.61,56.46
2017,4,11,13,0,0.0,94.0,2.0,25.0,94.0,91.28,66.21
2017,4,11,13,15,0.0,115.5,1.9,25.0,115.5,112.27,82.51
2017,4,11,13,30,0.0,137.0,1.8,25.0,137.0,133.29,98.75
2017,4,11,13,45,0.0,127.5,1.75,25.0,127.5,123.95,91.58
2017,4,11,14,0,0.0,118.0,1.7,25.0,118.0,114.61,84.47
2017,4,11,14,15,0.0,98.5,1.8,24.5,98.5,95.53,69.92
2017,4,11,14,30,0.0,79.0,1.9,24.0,79.0,76.53,55.27
2017,4,11,14,45,0.0,113.0,2.05,24.0,113.0,109.62,81.43
2017,4,11,15,0,0.0,147.0,2.2,24.0,147.0,142.86,107.54
2017,4,11,15,15,29.5,223.5,2.25,23.5,243.5,244.16,187.2
2017,4,11,15,30,59.0,300.0,2.3,23.0,340.0,341.38,262.01
2017,4,11,15,45,69.5,282.5,2.4,23.0,326.5,327.85,252.42
2017,4,11,16,0,80.0,265.0,2.5,23.0,313.0,313.21,242.25
2017,4,11,16,15,58.5,233.0,2.55,22.5,266.5,264.29,205.39
2017,4,11,16,30,37.0,201.0,2.6,22.0,220.0,217.64,169.74
2017,4,11,16,45,30.0,179.0,2.65,22.0,193.5,190.18,148.51
2017,4,11,17,0,23.0,157.0,2.7,22.0,167.0,162.03,126.43
2017,4,11,17,15,16.5,133.0,2.55,21.5,139.5,134.81,104.97
2017,4,11,17,30,10.0,109.0,2.4,21.0,112.0,108.42,83.82
2017,4,11,17,45,5.0,85.0,2.3,21.0,86.5,83.23,63.14
2017,4,11,18,0,0.0,61.0,2.2,21.0,61.0,58.78,42.8
2017,4,11,18,15,0.0,39.0,2.0,20.5,39.0,37.56,24.82
2017,4,11,18,30,0.0,17.0,1.8,20.0,17.0,16.4,6.07
2017,4,11,18,45,0.0,8.5,1.6,20.0,8.5,8.36,0.0
2017,4,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,7.0,2.6,16.0,7.0,6.88,0.0
2017,4,12,6,30,0.0,14.0,2.7,16.0,14.0,13.51,2.94
2017,4,12,6,45,0.0,32.5,2.8,16.5,32.5,31.36,20.01
2017,4,12,7,0,0.0,51.0,2.9,17.0,51.0,49.18,35.46
2017,4,12,7,15,0.0,73.0,2.9,17.5,73.0,70.46,53.58
2017,4,12,7,30,0.0,95.0,2.9,18.0,95.0,91.85,71.45
2017,4,12,7,45,4.5,117.0,2.95,18.5,118.5,114.87,90.17
2017,4,12,8,0,9.0,139.0,3.0,19.0,142.0,138.48,109.06
2017,4,12,8,15,87.0,178.5,3.0,19.0,221.0,215.35,170.94
2017,4,12,8,30,165.0,218.0,3.0,19.0,300.0,302.48,240.25
2017,4,12,8,45,109.0,234.0,3.0,19.5,291.0,296.2,233.9
2017,4,12,9,0,53.0,250.0,3.0,20.0,282.0,280.43,219.8
2017,4,12,9,15,65.0,278.0,2.95,20.5,320.0,319.48,249.22
2017,4,12,9,30,77.0,306.0,2.9,21.0,358.0,359.61,278.82
2017,4,12,9,45,87.0,331.0,2.9,21.5,393.5,396.14,305.24
2017,4,12,10,0,97.0,356.0,2.9,22.0,429.0,433.34,331.78
2017,4,12,10,15,147.0,379.5,2.9,22.0,496.5,508.2,387.36
2017,4,12,10,30,197.0,403.0,2.9,22.0,564.0,581.15,440.41
2017,4,12,10,45,237.5,412.5,2.95,22.5,613.0,633.71,477.3
2017,4,12,11,0,278.0,422.0,3.0,23.0,662.0,693.87,518.93
2017,4,12,11,15,283.0,432.0,3.05,23.5,682.5,715.94,532.63
2017,4,12,11,30,288.0,442.0,3.1,24.0,703.0,737.04,545.85
2017,4,12,11,45,546.0,320.0,3.15,24.5,822.5,874.82,647.14
2017,4,12,12,0,804.0,198.0,3.2,25.0,942.0,1008.01,737.04
2017,4,12,12,15,805.0,198.5,3.2,25.0,946.5,1014.89,740.14
2017,4,12,12,30,806.0,199.0,3.2,25.0,951.0,1018.41,742.29
2017,4,12,12,45,812.0,193.5,3.2,25.0,948.5,1017.47,741.7
2017,4,12,13,0,818.0,188.0,3.2,25.0,946.0,1013.08,739.04
2017,4,12,13,15,814.5,187.0,3.2,25.0,933.0,1000.47,731.17
2017,4,12,13,30,811.0,186.0,3.2,25.0,920.0,984.6,721.34
2017,4,12,13,45,811.5,179.5,3.25,25.5,900.0,963.77,707.33
2017,4,12,14,0,812.0,173.0,3.3,26.0,880.0,939.71,691.26
2017,4,12,14,15,803.5,171.0,3.3,26.0,851.0,908.95,671.8
2017,4,12,14,30,795.0,169.0,3.3,26.0,822.0,875.64,650.6
2017,4,12,14,45,563.5,255.5,3.35,26.0,708.5,743.27,557.92
2017,4,12,15,0,332.0,342.0,3.4,26.0,595.0,618.8,465.55
2017,4,12,15,15,258.0,333.0,3.35,25.5,523.0,539.01,408.7
2017,4,12,15,30,184.0,324.0,3.3,25.0,451.0,460.11,351.05
2017,4,12,15,45,391.5,246.5,3.3,25.0,490.5,516.9,398.45
2017,4,12,16,0,599.0,169.0,3.3,25.0,530.0,555.27,429.88
2017,4,12,16,15,388.5,196.0,3.15,24.5,422.0,427.34,331.86
2017,4,12,16,30,178.0,223.0,3.0,24.0,314.0,316.23,245.66
2017,4,12,16,45,166.0,199.5,2.9,24.0,277.0,276.68,215.15
2017,4,12,17,0,154.0,176.0,2.8,24.0,240.0,238.26,184.77
2017,4,12,17,15,141.5,150.5,2.55,23.5,202.0,198.93,153.39
2017,4,12,17,30,129.0,125.0,2.3,23.0,164.0,161.01,122.57
2017,4,12,17,45,105.0,100.0,2.05,22.5,127.5,122.39,91.1
2017,4,12,18,0,81.0,75.0,1.8,22.0,91.0,86.8,62.07
2017,4,12,18,15,47.0,51.5,1.85,21.5,60.0,54.57,36.47
2017,4,12,18,30,13.0,28.0,1.9,21.0,29.0,27.35,13.78
2017,4,12,18,45,6.5,14.0,2.0,21.0,14.5,13.76,0.0
2017,4,12,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,6,15,0.5,12.5,2.1,18.5,12.5,12.29,0.0
2017,4,13,6,30,1.0,25.0,2.4,19.0,25.0,23.93,10.37
2017,4,13,6,45,36.5,47.0,2.75,19.5,54.0,48.66,32.3
2017,4,13,7,0,72.0,69.0,3.1,20.0,83.0,78.56,56.14
2017,4,13,7,15,94.5,92.5,3.15,20.5,117.0,111.5,83.31
2017,4,13,7,30,117.0,116.0,3.2,21.0,151.0,147.29,112.84
2017,4,13,7,45,58.5,61.0,3.3,21.5,78.5,80.57,60.2
2017,4,13,8,0,0.0,6.0,3.4,22.0,6.0,5.79,0.0
2017,4,13,8,15,0.0,6.5,3.45,22.5,6.5,6.27,0.0
2017,4,13,8,30,0.0,7.0,3.5,23.0,7.0,6.76,0.0
2017,4,13,8,45,272.0,95.5,3.6,23.5,258.0,255.19,202.87
2017,4,13,9,0,544.0,184.0,3.7,24.0,509.0,528.98,413.24
2017,4,13,9,15,546.5,202.0,3.7,24.0,552.0,576.37,447.18
2017,4,13,9,30,549.0,220.0,3.7,24.0,595.0,622.57,480.52
