Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,9,45,431.0,282.0,3.75,24.5,588.0,620.51,474.63
2017,4,13,10,0,313.0,344.0,3.8,25.0,581.0,603.2,457.54
2017,4,13,10,15,573.0,242.5,3.85,25.0,702.0,736.03,559.24
2017,4,13,10,30,833.0,141.0,3.9,25.0,823.0,875.66,657.79
2017,4,13,10,45,615.0,260.5,3.95,25.5,774.0,830.01,621.53
2017,4,13,11,0,397.0,380.0,4.0,26.0,725.0,760.55,565.35
2017,4,13,11,15,319.0,417.5,4.0,26.0,699.0,735.02,545.01
2017,4,13,11,30,241.0,455.0,4.0,26.0,673.0,698.47,516.72
2017,4,13,11,45,223.0,465.0,4.05,26.5,669.0,695.13,512.79
2017,4,13,12,0,205.0,475.0,4.1,27.0,665.0,690.36,507.74
2017,4,13,12,15,210.5,477.0,4.1,27.0,673.0,699.46,514.08
2017,4,13,12,30,216.0,479.0,4.1,27.0,681.0,707.6,519.75
2017,4,13,12,45,328.0,437.5,4.15,27.0,743.0,782.81,575.45
2017,4,13,13,0,440.0,396.0,4.2,27.0,805.0,854.48,627.55
2017,4,13,13,15,432.0,392.5,4.2,27.0,789.5,838.21,616.18
2017,4,13,13,30,424.0,389.0,4.2,27.0,774.0,820.2,604.21
2017,4,13,13,45,439.5,373.0,4.25,27.0,763.5,810.31,598.81
2017,4,13,14,0,455.0,357.0,4.3,27.0,753.0,797.98,591.7
2017,4,13,14,15,483.0,334.0,4.3,26.5,742.0,787.3,587.14
2017,4,13,14,30,511.0,311.0,4.3,26.0,731.0,773.25,580.15
2017,4,13,14,45,466.0,311.5,4.3,26.0,682.0,718.01,541.11
2017,4,13,15,0,421.0,312.0,4.3,26.0,633.0,664.12,502.75
2017,4,13,15,15,437.0,286.5,4.2,25.5,603.0,632.82,482.51
2017,4,13,15,30,453.0,261.0,4.1,25.0,573.0,598.87,459.79
2017,4,13,15,45,368.5,262.0,4.0,25.0,504.0,516.9,398.45
2017,4,13,16,0,284.0,263.0,3.9,25.0,435.0,446.12,344.67
2017,4,13,16,15,204.5,243.5,3.7,24.5,362.0,362.01,280.96
2017,4,13,16,30,125.0,224.0,3.5,24.0,289.0,289.25,224.97
2017,4,13,16,45,110.5,202.0,3.3,24.0,254.0,252.94,196.81
2017,4,13,17,0,96.0,180.0,3.1,24.0,219.0,216.27,167.94
2017,4,13,17,15,83.5,153.5,2.95,23.5,184.0,179.7,139.08
2017,4,13,17,30,71.0,127.0,2.8,23.0,149.0,144.63,110.94
2017,4,13,17,45,56.5,101.0,2.7,22.5,116.5,111.15,83.74
2017,4,13,18,0,42.0,75.0,2.6,22.0,84.0,79.58,57.88
2017,4,13,18,15,21.0,50.5,2.6,21.5,55.0,50.73,34.51
2017,4,13,18,30,0.0,26.0,2.6,21.0,26.0,24.98,12.65
2017,4,13,18,45,0.0,13.0,2.6,21.0,13.0,12.78,0.0
2017,4,13,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,6,15,62.5,15.0,1.6,16.5,20.0,14.74,0.0
2017,4,14,6,30,125.0,30.0,1.9,17.0,40.0,32.66,14.66
2017,4,14,6,45,228.5,48.5,2.2,18.0,85.0,70.05,42.14
2017,4,14,7,0,332.0,67.0,2.5,19.0,130.0,120.58,79.97
2017,4,14,7,15,406.5,80.0,2.65,19.5,183.5,171.89,121.96
2017,4,14,7,30,481.0,93.0,2.8,20.0,237.0,232.01,172.35
2017,4,14,7,45,240.5,109.0,2.95,20.5,181.0,192.45,148.58
2017,4,14,8,0,0.0,125.0,3.1,21.0,125.0,121.14,94.06
2017,4,14,8,15,10.0,155.5,3.15,21.5,160.5,155.61,121.44
2017,4,14,8,30,20.0,186.0,3.2,22.0,196.0,191.32,149.26
2017,4,14,8,45,60.0,227.5,3.3,22.5,262.5,258.85,201.97
2017,4,14,9,0,100.0,269.0,3.4,23.0,329.0,328.7,255.45
2017,4,14,9,15,433.0,206.0,3.35,23.0,498.0,505.1,394.8
2017,4,14,9,30,766.0,143.0,3.3,23.0,667.0,702.5,543.89
2017,4,14,9,45,533.5,246.0,3.3,23.5,622.5,662.54,507.36
2017,4,14,10,0,301.0,349.0,3.3,24.0,578.0,598.9,454.25
2017,4,14,10,15,263.5,376.0,3.25,24.5,583.5,607.11,457.63
2017,4,14,10,30,226.0,403.0,3.2,25.0,589.0,606.31,454.18
2017,4,14,10,45,534.5,279.0,3.2,25.5,739.0,775.56,580.6
2017,4,14,11,0,843.0,155.0,3.2,26.0,889.0,947.36,697.18
2017,4,14,11,15,848.5,156.5,3.15,26.0,911.0,973.15,711.63
2017,4,14,11,30,854.0,158.0,3.1,26.0,933.0,995.84,725.24
2017,4,14,11,45,630.0,283.5,3.05,26.5,860.0,921.19,672.47
2017,4,14,12,0,406.0,409.0,3.0,27.0,787.0,827.85,601.78
2017,4,14,12,15,619.0,295.0,2.95,27.0,874.0,933.08,678.77
2017,4,14,12,30,832.0,181.0,2.9,27.0,961.0,1026.67,739.82
2017,4,14,12,45,829.0,181.5,2.9,27.0,956.0,1022.7,736.47
2017,4,14,13,0,826.0,182.0,2.9,27.0,951.0,1015.3,731.96
2017,4,14,13,15,822.5,181.5,2.85,27.0,938.0,1003.04,724.03
2017,4,14,13,30,819.0,181.0,2.8,27.0,925.0,987.49,714.15
2017,4,14,13,45,811.0,180.5,2.8,27.5,903.5,964.49,698.59
2017,4,14,14,0,803.0,180.0,2.8,28.0,882.0,938.59,681.3
2017,4,14,14,15,794.0,177.5,2.8,28.0,852.5,907.04,661.68
2017,4,14,14,30,785.0,175.0,2.8,28.0,823.0,873.0,640.39
2017,4,14,14,45,774.5,171.0,2.8,28.0,786.5,833.9,615.58
2017,4,14,15,0,764.0,167.0,2.8,28.0,750.0,794.71,590.54
2017,4,14,15,15,748.0,163.0,2.75,27.5,707.5,747.44,560.55
2017,4,14,15,30,732.0,159.0,2.7,27.0,665.0,699.14,528.12
2017,4,14,15,45,709.0,155.0,2.7,27.0,616.0,645.33,490.14
2017,4,14,16,0,686.0,151.0,2.7,27.0,567.0,591.69,451.39
2017,4,14,16,15,658.5,144.5,2.55,26.5,515.0,533.43,408.67
2017,4,14,16,30,631.0,138.0,2.4,26.0,463.0,476.47,365.73
2017,4,14,16,45,589.0,131.5,2.25,26.0,407.5,414.32,317.06
2017,4,14,17,0,547.0,125.0,2.1,26.0,352.0,354.25,268.94
2017,4,14,17,15,497.0,114.0,2.0,25.0,296.5,292.51,219.66
2017,4,14,17,30,447.0,103.0,1.9,24.0,241.0,236.0,173.44
2017,4,14,17,45,378.5,88.0,1.8,23.5,188.0,176.77,124.96
2017,4,14,18,0,310.0,73.0,1.7,23.0,135.0,125.63,83.75
2017,4,14,18,15,216.5,53.5,1.95,22.5,90.0,75.68,46.32
2017,4,14,18,30,123.0,34.0,2.2,22.0,45.0,37.68,18.91
2017,4,14,18,45,61.5,17.0,2.45,22.0,22.5,16.71,0.0
2017,4,14,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,15,6,15,53.0,16.0,2.3,18.5,20.5,15.73,0.0
2017,4,15,6,30,106.0,32.0,2.5,19.0,41.0,34.06,16.53
2017,4,15,6,45,206.0,51.5,2.7,19.5,86.0,71.03,43.65
2017,4,15,7,0,306.0,71.0,2.9,20.0,131.0,120.81,81.07
2017,4,15,7,15,156.0,88.0,3.0,20.5,119.0,122.27,90.06
2017,4,15,7,30,6.0,105.0,3.1,21.0,107.0,103.19,79.7
2017,4,15,7,45,287.5,110.0,3.25,21.5,227.5,210.31,162.02
2017,4,15,8,0,569.0,115.0,3.4,22.0,348.0,351.32,272.74
2017,4,15,8,15,455.0,157.5,3.45,22.5,361.0,372.63,291.45
2017,4,15,8,30,341.0,200.0,3.5,23.0,374.0,379.18,296.83
2017,4,15,8,45,282.5,235.5,3.55,23.5,390.0,400.28,312.16
2017,4,15,9,0,224.0,271.0,3.6,24.0,406.0,411.4,318.92
2017,4,15,9,15,254.0,290.5,3.65,24.0,456.0,466.52,360.33
2017,4,15,9,30,284.0,310.0,3.7,24.0,506.0,520.4,400.1
2017,4,15,9,45,228.5,340.0,3.75,24.5,504.0,517.24,394.93
2017,4,15,10,0,173.0,370.0,3.8,25.0,502.0,513.11,388.99
2017,4,15,10,15,228.0,382.0,3.8,25.5,564.5,578.37,436.2
2017,4,15,10,30,283.0,394.0,3.8,26.0,627.0,652.22,488.16
2017,4,15,10,45,180.5,406.0,3.8,26.5,556.5,575.81,429.46
2017,4,15,11,0,78.0,418.0,3.8,27.0,486.0,492.33,365.58
2017,4,15,11,15,245.0,406.5,3.8,27.0,628.0,653.58,485.33
2017,4,15,11,30,412.0,395.0,3.8,27.0,770.0,813.49,598.7
2017,4,15,11,45,626.0,281.0,3.8,27.5,860.0,914.99,671.7
2017,4,15,12,0,840.0,167.0,3.8,28.0,950.0,1013.26,735.39
2017,4,15,12,15,544.0,321.5,3.8,28.0,829.5,884.75,645.89
2017,4,15,12,30,248.0,476.0,3.8,28.0,709.0,736.1,536.07
2017,4,15,12,45,301.0,457.5,3.8,28.0,739.0,776.19,565.94
2017,4,15,13,0,354.0,439.0,3.8,28.0,769.0,807.6,588.8
2017,4,15,13,15,405.5,410.0,3.8,28.0,783.5,824.29,601.94
2017,4,15,13,30,457.0,381.0,3.8,28.0,798.0,843.69,616.86
2017,4,15,13,45,427.5,382.0,3.85,28.0,765.0,807.57,592.25
2017,4,15,14,0,398.0,383.0,3.9,28.0,732.0,765.87,564.09
2017,4,15,14,15,489.0,336.0,3.9,27.5,750.5,794.35,588.29
2017,4,15,14,30,580.0,289.0,3.9,27.0,769.0,810.84,603.9
2017,4,15,14,45,677.0,222.5,3.9,27.0,759.0,806.64,604.67
2017,4,15,15,0,774.0,156.0,3.9,27.0,749.0,789.72,594.97
2017,4,15,15,15,518.0,236.5,3.9,27.0,624.0,644.03,488.7
2017,4,15,15,30,262.0,317.0,3.9,27.0,499.0,512.95,389.01
2017,4,15,15,45,211.0,298.0,3.9,27.0,437.5,442.44,337.44
2017,4,15,16,0,160.0,279.0,3.9,27.0,376.0,380.38,291.04
2017,4,15,16,15,237.5,243.5,3.85,26.5,373.0,380.81,293.64
2017,4,15,16,30,315.0,208.0,3.8,26.0,370.0,375.52,290.72
2017,4,15,16,45,447.5,156.5,3.75,25.5,358.5,370.92,287.23
2017,4,15,17,0,580.0,105.0,3.7,25.0,347.0,349.54,268.37
2017,4,15,17,15,513.5,102.0,3.65,24.5,293.0,287.9,217.7
2017,4,15,17,30,447.0,99.0,3.6,24.0,239.0,232.09,171.29
2017,4,15,17,45,393.5,84.0,3.55,24.0,188.5,176.44,124.49
2017,4,15,18,0,340.0,69.0,3.5,24.0,138.0,127.04,83.61
2017,4,15,18,15,241.5,51.5,3.4,23.5,92.5,76.61,45.93
2017,4,15,18,30,143.0,34.0,3.3,23.0,47.0,38.34,19.0
2017,4,15,18,45,71.5,17.0,3.25,22.5,23.5,16.71,0.0
2017,4,15,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,7.0,2.4,20.0,7.0,6.88,0.0
2017,4,16,6,30,0.0,14.0,2.6,20.0,14.0,13.5,4.36
2017,4,16,6,45,0.0,29.0,2.85,20.5,29.0,28.0,17.16
2017,4,16,7,0,0.0,44.0,3.1,21.0,44.0,42.51,29.52
2017,4,16,7,15,0.0,61.5,3.15,21.5,61.5,59.39,43.68
2017,4,16,7,30,0.0,79.0,3.2,22.0,79.0,76.34,57.61
2017,4,16,7,45,0.0,97.5,3.3,22.5,97.5,94.31,72.08
2017,4,16,8,0,0.0,116.0,3.4,23.0,116.0,112.33,86.3
2017,4,16,8,15,55.5,170.0,3.3,23.0,198.5,192.59,150.29
2017,4,16,8,30,111.0,224.0,3.2,23.0,281.0,280.99,219.53
2017,4,16,8,45,205.5,242.0,3.15,23.5,361.5,359.86,280.37
2017,4,16,9,0,300.0,260.0,3.1,24.0,442.0,451.49,349.65
2017,4,16,9,15,274.0,289.5,3.05,24.5,466.0,479.18,368.12
2017,4,16,9,30,248.0,319.0,3.0,25.0,490.0,503.8,384.02
2017,4,16,9,45,245.0,342.0,3.0,25.5,520.0,531.95,402.85
2017,4,16,10,0,242.0,365.0,3.0,26.0,550.0,563.32,423.55
2017,4,16,10,15,214.5,387.5,3.0,26.0,557.5,572.71,428.56
2017,4,16,10,30,187.0,410.0,3.0,26.0,565.0,579.51,431.77
2017,4,16,10,45,256.0,412.5,3.05,26.0,632.0,656.14,487.03
2017,4,16,11,0,325.0,415.0,3.1,26.0,699.0,730.14,539.23
2017,4,16,11,15,168.0,325.5,3.15,26.0,472.5,491.13,368.23
2017,4,16,11,30,11.0,236.0,3.2,26.0,246.0,241.38,180.31
2017,4,16,11,45,55.0,351.5,3.25,26.5,403.0,406.44,303.76
2017,4,16,12,0,99.0,467.0,3.3,27.0,560.0,569.55,419.39
2017,4,16,12,15,101.0,470.5,3.3,27.0,565.5,575.91,422.95
2017,4,16,12,30,103.0,474.0,3.3,27.0,571.0,581.8,427.03
2017,4,16,12,45,205.0,465.5,3.35,27.0,658.0,681.64,499.93
2017,4,16,13,0,307.0,457.0,3.4,27.0,745.0,779.33,569.24
2017,4,16,13,15,315.0,448.0,3.45,27.0,739.5,774.39,566.05
2017,4,16,13,30,323.0,439.0,3.5,27.0,734.0,767.86,562.5
2017,4,16,13,45,279.0,438.5,3.55,27.0,689.0,719.03,528.53
2017,4,16,14,0,235.0,438.0,3.6,27.0,644.0,664.75,490.74
2017,4,16,14,15,221.5,424.0,3.55,26.5,613.5,631.55,468.91
2017,4,16,14,30,208.0,410.0,3.5,26.0,583.0,598.27,446.67
2017,4,16,14,45,184.5,392.0,3.45,26.0,540.5,552.62,414.29
2017,4,16,15,0,161.0,374.0,3.4,26.0,498.0,507.99,382.38
2017,4,16,15,15,291.0,326.0,3.35,26.0,534.0,556.18,421.51
2017,4,16,15,30,421.0,278.0,3.3,26.0,570.0,592.14,450.52
2017,4,16,15,45,412.5,258.0,3.25,26.0,527.0,545.89,417.08
2017,4,16,16,0,404.0,238.0,3.2,26.0,484.0,495.9,380.76
2017,4,16,16,15,463.0,198.5,3.1,25.5,457.0,472.39,364.75
2017,4,16,16,30,522.0,159.0,3.0,25.0,430.0,438.28,339.57
2017,4,16,16,45,485.0,150.5,2.95,25.0,380.0,382.55,295.56
2017,4,16,17,0,448.0,142.0,2.9,25.0,330.0,330.05,253.21
2017,4,16,17,15,409.5,126.5,2.85,24.5,278.5,273.65,207.55
2017,4,16,17,30,371.0,111.0,2.8,24.0,227.0,221.3,164.27
2017,4,16,17,45,346.5,91.5,2.75,23.5,182.0,172.65,123.14
2017,4,16,18,0,322.0,72.0,2.7,23.0,137.0,126.81,84.47
2017,4,16,18,15,227.5,53.5,2.7,22.5,92.0,76.95,47.0
2017,4,16,18,30,133.0,35.0,2.7,22.0,47.0,39.17,20.2
2017,4,16,18,45,66.5,17.5,2.7,22.0,23.5,17.2,0.0
2017,4,16,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,17,6,15,5.5,15.0,1.85,19.0,16.0,14.74,0.0
2017,4,17,6,30,11.0,30.0,2.1,19.0,32.0,29.06,16.08
2017,4,17,6,45,44.0,55.5,2.35,19.5,64.0,57.77,39.72
2017,4,17,7,0,77.0,81.0,2.6,20.0,96.0,91.35,66.67
2017,4,17,7,15,119.0,101.5,2.6,20.0,134.0,126.55,95.15
2017,4,17,7,30,161.0,122.0,2.6,20.0,172.0,166.84,128.17
2017,4,17,7,45,148.0,148.0,2.6,20.5,201.5,197.99,154.48
2017,4,17,8,0,135.0,174.0,2.6,21.0,231.0,227.55,178.56
2017,4,17,8,15,123.5,200.0,2.6,21.0,257.5,256.25,201.47
2017,4,17,8,30,112.0,226.0,2.6,21.0,284.0,283.56,222.62
2017,4,17,8,45,91.5,246.0,2.6,21.5,296.5,295.46,230.78
2017,4,17,9,0,71.0,266.0,2.6,22.0,309.0,307.57,238.74
2017,4,17,9,15,72.0,289.0,2.6,22.5,335.5,335.07,258.6
2017,4,17,9,30,73.0,312.0,2.6,23.0,362.0,362.56,278.08
2017,4,17,9,45,40.0,258.0,2.6,23.5,286.0,286.28,218.91
2017,4,17,10,0,7.0,204.0,2.6,24.0,210.0,204.4,154.98
2017,4,17,10,15,95.0,308.0,2.6,24.0,387.0,391.53,298.51
2017,4,17,10,30,183.0,412.0,2.6,24.0,564.0,578.0,433.75
2017,4,17,10,45,138.5,421.0,2.65,24.5,538.0,553.15,412.42
2017,4,17,11,0,94.0,430.0,2.7,25.0,512.0,519.21,385.9
2017,4,17,11,15,86.5,436.5,2.7,25.0,513.5,521.13,386.78
2017,4,17,11,30,79.0,443.0,2.7,25.0,515.0,522.41,387.07
2017,4,17,11,45,44.5,328.5,2.7,25.0,369.0,372.58,278.68
2017,4,17,12,0,10.0,214.0,2.7,25.0,223.0,219.0,163.98
2017,4,17,12,15,9.5,208.0,2.65,25.0,217.0,212.66,159.48
2017,4,17,12,30,9.0,202.0,2.6,25.0,211.0,206.27,154.61
2017,4,17,12,45,15.5,273.5,2.55,25.0,288.0,283.5,212.76
2017,4,17,13,0,22.0,345.0,2.5,25.0,365.0,361.08,269.76
2017,4,17,13,15,11.5,244.5,2.45,25.0,255.5,250.49,187.6
2017,4,17,13,30,1.0,144.0,2.4,25.0,146.0,141.1,104.61
2017,4,17,13,45,1.0,144.5,2.35,25.0,146.0,141.53,105.21
2017,4,17,14,0,1.0,145.0,2.3,25.0,146.0,141.95,105.64
2017,4,17,14,15,0.5,141.0,2.2,24.5,141.5,137.51,102.51
2017,4,17,14,30,0.0,137.0,2.1,24.0,137.0,133.1,99.42
2017,4,17,14,45,0.0,94.5,2.05,24.0,94.5,91.58,67.14
2017,4,17,15,0,0.0,52.0,2.0,24.0,52.0,50.33,34.67
2017,4,17,15,15,0.0,69.0,1.9,23.5,69.0,66.79,48.0
2017,4,17,15,30,0.0,86.0,1.8,23.0,86.0,83.25,61.35
2017,4,17,15,45,0.0,113.0,1.75,23.0,113.0,109.5,82.39
2017,4,17,16,0,0.0,140.0,1.7,23.0,140.0,135.83,103.45
2017,4,17,16,15,18.0,172.0,1.6,22.5,181.5,177.55,137.14
2017,4,17,16,30,36.0,204.0,1.5,22.0,223.0,219.47,170.62
2017,4,17,16,45,98.5,189.5,1.45,22.0,233.0,232.27,181.08
2017,4,17,17,0,161.0,175.0,1.4,22.0,243.0,239.66,186.33
2017,4,17,17,15,128.5,155.0,1.3,21.5,204.5,198.26,153.52
2017,4,17,17,30,96.0,135.0,1.2,21.0,166.0,160.56,123.57
2017,4,17,17,45,77.5,108.5,1.15,21.0,130.0,123.13,93.07
2017,4,17,18,0,59.0,82.0,1.1,21.0,94.0,89.08,65.17
2017,4,17,18,15,29.5,56.0,1.05,20.5,62.0,56.77,39.35
2017,4,17,18,30,0.0,30.0,1.0,20.0,30.0,28.71,16.33
2017,4,17,18,45,0.0,15.0,0.95,19.5,15.0,14.39,0.0
2017,4,17,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,18,6,15,6.5,16.0,1.9,16.5,16.5,15.03,0.0
2017,4,18,6,30,13.0,32.0,2.1,17.0,33.0,31.03,18.02
2017,4,18,6,45,46.5,56.0,2.3,17.5,65.0,58.65,40.74
2017,4,18,7,0,80.0,80.0,2.5,18.0,97.0,91.09,66.94
2017,4,18,7,15,113.0,102.0,2.5,18.5,133.5,125.83,95.38
2017,4,18,7,30,146.0,124.0,2.5,19.0,170.0,164.61,127.25
2017,4,18,7,45,95.5,144.5,2.5,19.5,177.0,176.1,138.16
2017,4,18,8,0,45.0,165.0,2.5,20.0,184.0,179.91,141.6
2017,4,18,8,15,52.0,190.5,2.5,20.5,215.5,211.24,166.12
2017,4,18,8,30,59.0,216.0,2.5,21.0,247.0,243.37,190.77
2017,4,18,8,45,110.5,248.5,2.5,21.5,313.5,308.97,241.49
2017,4,18,9,0,162.0,281.0,2.5,22.0,380.0,383.03,297.54
2017,4,18,9,15,141.5,304.0,2.45,22.5,396.0,400.78,308.94
2017,4,18,9,30,121.0,327.0,2.4,23.0,412.0,416.32,318.58
2017,4,18,9,45,173.0,348.5,2.4,23.5,478.0,483.7,367.94
2017,4,18,10,0,225.0,370.0,2.4,24.0,544.0,554.87,418.69
2017,4,18,10,15,343.5,349.5,2.35,24.0,629.0,647.54,486.31
2017,4,18,10,30,462.0,329.0,2.3,24.0,714.0,747.39,556.92
2017,4,18,10,45,367.5,380.5,2.3,24.5,693.0,723.98,535.53
2017,4,18,11,0,273.0,432.0,2.3,25.0,672.0,699.22,513.97
2017,4,18,11,15,210.5,450.0,2.25,25.0,638.0,658.99,484.04
2017,4,18,11,30,148.0,468.0,2.2,25.0,604.0,621.32,455.64
2017,4,18,11,45,237.5,460.5,2.2,25.5,682.0,704.08,514.23
2017,4,18,12,0,327.0,453.0,2.2,26.0,760.0,794.55,575.41
2017,4,18,12,15,424.0,422.5,2.2,26.0,823.0,867.35,625.31
2017,4,18,12,30,521.0,392.0,2.2,26.0,886.0,934.73,671.03
2017,4,18,12,45,688.5,275.0,2.2,26.5,924.0,982.7,706.09
2017,4,18,13,0,856.0,158.0,2.2,27.0,962.0,1020.92,728.66
2017,4,18,13,15,852.5,157.0,2.2,27.0,948.0,1007.69,720.23
2017,4,18,13,30,849.0,156.0,2.2,27.0,934.0,991.09,710.31
2017,4,18,13,45,526.5,300.0,2.2,27.0,779.0,817.9,594.87
2017,4,18,14,0,204.0,444.0,2.2,27.0,624.0,641.6,467.54
2017,4,18,14,15,515.0,295.0,2.15,26.5,728.5,775.68,571.18
2017,4,18,14,30,826.0,146.0,2.1,26.0,833.0,879.07,644.87
2017,4,18,14,45,801.5,150.5,2.1,26.0,793.5,835.56,616.08
2017,4,18,15,0,777.0,155.0,2.1,26.0,754.0,790.91,587.63
2017,4,18,15,15,724.5,169.0,2.05,26.0,703.0,735.2,550.57
2017,4,18,15,30,672.0,183.0,2.0,26.0,652.0,679.72,511.41
2017,4,18,15,45,687.0,161.5,2.0,26.0,611.5,636.65,482.17
2017,4,18,16,0,702.0,140.0,2.0,26.0,571.0,590.3,449.59
2017,4,18,16,15,675.0,134.5,1.95,25.5,519.0,532.65,407.76
2017,4,18,16,30,648.0,129.0,1.9,25.0,467.0,476.23,365.6
2017,4,18,16,45,609.5,122.5,1.9,25.0,412.0,414.93,317.95
2017,4,18,17,0,571.0,116.0,1.9,25.0,357.0,356.79,271.43
2017,4,18,17,15,522.5,106.5,1.75,24.5,302.0,294.25,220.81
2017,4,18,17,30,474.0,97.0,1.6,24.0,247.0,238.26,174.42
2017,4,18,17,45,394.0,86.0,1.45,23.5,193.5,178.62,125.91
2017,4,18,18,0,314.0,75.0,1.3,23.0,140.0,128.36,85.87
2017,4,18,18,15,225.5,56.0,1.25,22.5,95.0,79.14,48.85
2017,4,18,18,30,137.0,37.0,1.2,22.0,50.0,41.27,22.02
2017,4,18,18,45,68.5,18.5,1.2,21.5,25.0,15.6,0.0
2017,4,18,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,6,15,85.0,18.0,1.3,18.5,26.5,14.14,0.0
2017,4,19,6,30,170.0,36.0,1.5,19.0,53.0,41.84,21.95
2017,4,19,6,45,265.0,52.5,1.7,19.5,99.0,80.62,49.18
2017,4,19,7,0,360.0,69.0,1.9,20.0,145.0,131.06,87.6
2017,4,19,7,15,427.0,81.5,1.95,20.5,198.0,182.48,129.99
2017,4,19,7,30,494.0,94.0,2.0,21.0,251.0,241.72,179.52
2017,4,19,7,45,551.0,100.5,2.05,21.5,308.0,300.35,228.67
2017,4,19,8,0,608.0,107.0,2.1,22.0,365.0,363.72,280.69
2017,4,19,8,15,309.0,142.5,2.1,22.5,274.0,289.16,225.79
2017,4,19,8,30,10.0,178.0,2.1,23.0,183.0,178.16,137.4
2017,4,19,8,45,5.5,172.0,2.1,23.5,175.0,170.27,130.7
2017,4,19,9,0,1.0,166.0,2.1,24.0,167.0,161.87,123.39
2017,4,19,9,15,25.0,232.0,2.15,24.5,249.5,245.98,188.19
2017,4,19,9,30,49.0,298.0,2.2,25.0,332.0,330.96,251.56
2017,4,19,9,45,79.0,334.0,2.25,25.5,393.5,392.68,296.52
2017,4,19,10,0,109.0,370.0,2.3,26.0,455.0,456.79,342.38
2017,4,19,10,15,158.0,391.5,2.35,26.0,520.5,529.22,394.64
2017,4,19,10,30,207.0,413.0,2.4,26.0,586.0,599.85,444.71
2017,4,19,10,45,240.5,422.5,2.45,26.5,630.5,646.57,476.31
2017,4,19,11,0,274.0,432.0,2.5,27.0,675.0,700.06,512.1
2017,4,19,11,15,288.0,440.0,2.6,27.0,700.0,728.38,531.29
2017,4,19,11,30,302.0,448.0,2.7,27.0,725.0,756.06,550.18
2017,4,19,11,45,573.0,306.0,2.8,27.5,841.0,887.91,646.3
2017,4,19,12,0,844.0,164.0,2.9,28.0,957.0,1015.39,729.99
2017,4,19,12,15,844.5,164.0,2.95,28.0,961.0,1021.06,732.69
2017,4,19,12,30,845.0,164.0,3.0,28.0,965.0,1023.27,734.41
2017,4,19,12,45,564.0,315.5,3.1,28.5,849.5,898.54,649.83
2017,4,19,13,0,283.0,467.0,3.2,29.0,734.0,765.01,551.81
2017,4,19,13,15,562.5,312.5,3.25,29.0,832.5,884.1,642.34
2017,4,19,13,30,842.0,158.0,3.3,29.0,931.0,986.37,712.37
2017,4,19,13,45,536.5,299.5,3.4,29.0,788.5,826.7,603.89
2017,4,19,14,0,231.0,441.0,3.5,29.0,646.0,663.33,484.69
2017,4,19,14,15,271.5,416.5,3.5,29.0,649.0,673.85,494.68
2017,4,19,14,30,312.0,392.0,3.5,29.0,652.0,675.35,497.55
2017,4,19,14,45,556.0,266.5,3.55,29.0,705.5,746.99,555.24
2017,4,19,15,0,800.0,141.0,3.6,29.0,759.0,795.09,592.83
2017,4,19,15,15,785.5,138.0,3.6,28.5,716.0,748.88,562.97
2017,4,19,15,30,771.0,135.0,3.6,28.0,673.0,701.41,532.24
2017,4,19,15,45,492.5,207.0,3.6,28.0,541.5,548.56,418.08
2017,4,19,16,0,214.0,279.0,3.6,28.0,410.0,413.65,314.66
2017,4,19,16,15,229.0,251.0,3.5,27.5,380.5,382.81,293.2
2017,4,19,16,30,244.0,223.0,3.4,27.0,351.0,352.56,271.08
2017,4,19,16,45,430.0,163.0,3.35,27.0,357.5,368.81,283.46
2017,4,19,17,0,616.0,103.0,3.3,27.0,364.0,362.54,275.53
2017,4,19,17,15,569.5,95.0,3.05,26.5,308.5,301.05,224.97
2017,4,19,17,30,523.0,87.0,2.8,26.0,253.0,244.28,177.44
2017,4,19,17,45,459.5,75.5,2.6,25.5,200.0,185.05,128.34
2017,4,19,18,0,396.0,64.0,2.4,25.0,147.0,132.34,85.33
2017,4,19,18,15,298.0,49.0,2.45,24.0,100.5,80.91,47.08
2017,4,19,18,30,200.0,34.0,2.5,23.0,54.0,41.49,20.43
2017,4,19,18,45,100.0,17.0,2.55,22.5,27.0,13.3,0.0
2017,4,19,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,20,6,15,111.5,17.5,2.6,20.5,29.0,13.66,0.0
2017,4,20,6,30,223.0,35.0,2.8,21.0,58.0,44.33,22.21
2017,4,20,6,45,325.0,49.0,3.0,21.5,106.0,84.96,49.84
2017,4,20,7,0,427.0,63.0,3.2,22.0,154.0,138.9,90.79
2017,4,20,7,15,213.5,55.0,3.3,22.5,100.5,106.08,74.69
2017,4,20,7,30,0.0,47.0,3.4,23.0,47.0,45.39,31.92
2017,4,20,7,45,0.0,82.5,3.5,23.5,82.5,79.76,59.94
2017,4,20,8,0,0.0,118.0,3.6,24.0,118.0,114.21,87.42
2017,4,20,8,15,0.0,105.0,3.55,24.0,105.0,101.63,76.96
2017,4,20,8,30,0.0,92.0,3.5,24.0,92.0,89.02,66.55
2017,4,20,8,45,0.0,125.5,3.5,24.5,125.5,121.63,92.14
2017,4,20,9,0,0.0,159.0,3.5,25.0,159.0,154.37,117.34
2017,4,20,9,15,0.0,146.0,3.45,25.5,146.0,141.7,106.79
2017,4,20,9,30,0.0,133.0,3.4,26.0,133.0,129.03,96.42
2017,4,20,9,45,2.5,160.5,3.35,26.5,163.0,157.87,118.41
2017,4,20,10,0,5.0,188.0,3.3,27.0,193.0,187.01,140.26
2017,4,20,10,15,28.5,280.5,3.25,27.0,305.0,302.57,227.71
2017,4,20,10,30,52.0,373.0,3.2,27.0,417.0,418.02,312.16
2017,4,20,10,45,100.5,410.0,3.15,27.5,498.0,501.46,371.93
2017,4,20,11,0,149.0,447.0,3.1,28.0,579.0,593.26,435.98
2017,4,20,11,15,82.0,365.0,3.1,28.0,437.5,443.27,328.04
2017,4,20,11,30,15.0,283.0,3.1,28.0,296.0,291.74,216.15
2017,4,20,11,45,181.5,364.5,3.1,28.5,535.5,550.23,407.76
2017,4,20,12,0,348.0,446.0,3.1,29.0,775.0,807.88,584.45
2017,4,20,12,15,608.5,298.0,3.1,29.0,874.5,925.82,669.29
2017,4,20,12,30,869.0,150.0,3.1,29.0,974.0,1027.05,735.51
2017,4,20,12,45,570.5,310.5,3.1,29.5,851.0,899.79,648.25
2017,4,20,13,0,272.0,471.0,3.1,30.0,728.0,757.9,543.98
2017,4,20,13,15,562.5,311.5,3.1,30.0,832.5,882.91,638.14
2017,4,20,13,30,853.0,152.0,3.1,30.0,937.0,985.38,707.37
2017,4,20,13,45,843.5,153.0,3.1,30.0,914.5,967.18,695.36
2017,4,20,14,0,834.0,154.0,3.1,30.0,892.0,940.63,679.03
2017,4,20,14,15,826.0,152.0,3.05,29.5,863.0,909.63,660.81
2017,4,20,14,30,818.0,150.0,3.0,29.0,834.0,876.01,640.78
2017,4,20,14,45,594.0,244.0,3.0,29.0,729.0,757.52,559.79
2017,4,20,15,0,370.0,338.0,3.0,29.0,624.0,643.41,476.34
2017,4,20,15,15,564.5,240.0,3.0,29.0,649.0,682.27,509.82
2017,4,20,15,30,759.0,142.0,3.0,29.0,674.0,699.74,526.67
2017,4,20,15,45,741.0,137.0,3.05,29.0,626.0,648.08,490.07
2017,4,20,16,0,723.0,132.0,3.1,29.0,578.0,595.22,452.13
2017,4,20,16,15,381.5,170.5,3.05,28.5,404.0,396.72,303.77
2017,4,20,16,30,40.0,209.0,3.0,28.0,230.0,226.24,172.03
2017,4,20,16,45,321.0,158.5,3.0,28.0,297.5,310.4,238.21
2017,4,20,17,0,602.0,108.0,3.0,28.0,365.0,361.74,273.77
2017,4,20,17,15,555.5,99.5,2.75,27.5,309.5,300.57,223.64
2017,4,20,17,30,509.0,91.0,2.5,27.0,254.0,244.12,176.79
2017,4,20,17,45,442.5,79.5,2.3,26.5,201.0,183.97,127.47
2017,4,20,18,0,376.0,68.0,2.1,26.0,148.0,132.74,86.09
2017,4,20,18,15,280.0,52.0,2.1,25.0,101.5,81.74,48.3
2017,4,20,18,30,184.0,36.0,2.1,24.0,55.0,42.51,21.67
2017,4,20,18,45,92.0,18.0,2.15,23.5,27.5,14.1,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,21,6,15,94.5,19.0,3.2,20.5,29.0,14.84,0.0
2017,4,21,6,30,189.0,38.0,3.5,21.0,58.0,45.58,24.27
2017,4,21,6,45,290.0,53.5,3.8,21.5,106.0,85.69,51.93
2017,4,21,7,0,391.0,69.0,4.1,22.0,154.0,138.14,91.81
2017,4,21,7,15,195.5,87.0,4.25,22.5,129.5,132.57,96.92
2017,4,21,7,30,0.0,105.0,4.4,23.0,105.0,101.35,77.75
2017,4,21,7,45,2.0,124.0,4.55,23.5,125.0,120.61,93.04
2017,4,21,8,0,4.0,143.0,4.7,24.0,145.0,140.14,108.25
2017,4,21,8,15,178.0,175.0,4.7,24.5,269.0,257.95,201.49
2017,4,21,8,30,352.0,207.0,4.7,25.0,393.0,394.7,307.94
2017,4,21,8,45,540.5,169.5,4.75,25.5,489.0,489.79,382.01
2017,4,21,9,0,729.0,132.0,4.8,26.0,585.0,601.53,467.47
2017,4,21,9,15,408.0,228.0,4.75,26.0,485.0,513.49,396.78
2017,4,21,9,30,87.0,324.0,4.7,26.0,385.0,384.57,293.01
2017,4,21,9,45,158.0,349.0,4.7,26.5,469.0,472.66,359.23
2017,4,21,10,0,229.0,374.0,4.7,27.0,553.0,562.22,424.44
2017,4,21,10,15,522.0,263.0,4.7,27.5,694.5,715.82,540.86
2017,4,21,10,30,815.0,152.0,4.7,28.0,836.0,877.18,654.22
2017,4,21,10,45,562.0,289.0,4.75,28.5,768.5,812.57,603.65
2017,4,21,11,0,309.0,426.0,4.8,29.0,701.0,726.28,534.61
2017,4,21,11,15,166.0,384.5,4.8,29.0,533.0,549.23,407.35
2017,4,21,11,30,23.0,343.0,4.8,29.0,365.0,359.15,265.77
2017,4,21,11,45,87.5,414.5,4.85,29.5,497.5,502.22,370.98
2017,4,21,12,0,152.0,486.0,4.9,30.0,630.0,647.54,473.22
2017,4,21,12,15,497.5,326.0,4.85,30.0,799.0,842.73,618.59
2017,4,21,12,30,843.0,166.0,4.8,30.0,968.0,1023.52,742.13
2017,4,21,12,45,844.0,164.5,4.8,30.0,964.0,1021.12,739.39
2017,4,21,13,0,845.0,163.0,4.8,30.0,960.0,1015.26,735.78
2017,4,21,13,15,493.5,317.0,4.8,30.0,781.0,820.51,601.65
2017,4,21,13,30,142.0,471.0,4.8,30.0,602.0,617.73,451.09
2017,4,21,13,45,137.5,459.0,4.8,30.5,583.5,598.01,437.55
2017,4,21,14,0,133.0,447.0,4.8,31.0,565.0,577.89,423.01
2017,4,21,14,15,237.0,416.0,4.7,31.0,618.0,636.1,467.47
2017,4,21,14,30,341.0,385.0,4.6,31.0,671.0,693.0,509.82
2017,4,21,14,45,571.5,263.5,4.6,31.0,717.5,756.56,561.06
2017,4,21,15,0,802.0,142.0,4.6,31.0,764.0,797.51,593.43
2017,4,21,15,15,788.0,138.5,4.55,30.5,721.5,751.12,563.27
2017,4,21,15,30,774.0,135.0,4.5,30.0,679.0,703.42,532.18
2017,4,21,15,45,756.5,130.5,4.45,30.0,631.0,651.31,494.83
2017,4,21,16,0,739.0,126.0,4.4,30.0,583.0,599.1,456.6
2017,4,21,16,15,714.0,121.0,4.2,29.5,531.0,541.4,413.97
2017,4,21,16,30,689.0,116.0,4.0,29.0,479.0,484.63,370.86
2017,4,21,16,45,655.5,109.5,3.85,29.0,424.0,423.6,322.76
2017,4,21,17,0,622.0,103.0,3.7,29.0,369.0,365.11,275.43
2017,4,21,17,15,576.0,95.0,3.4,28.5,313.5,303.5,225.22
2017,4,21,17,30,530.0,87.0,3.1,28.0,258.0,246.53,177.81
2017,4,21,17,45,462.5,76.5,2.8,27.5,204.5,186.93,128.82
2017,4,21,18,0,395.0,66.0,2.5,27.0,151.0,134.29,86.32
2017,4,21,18,15,298.0,51.0,2.55,26.0,104.0,82.98,48.39
2017,4,21,18,30,201.0,36.0,2.6,25.0,57.0,43.51,21.93
2017,4,21,18,45,100.5,18.0,2.65,24.5,28.5,14.06,0.0
2017,4,21,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,22,6,15,57.5,21.5,3.8,16.5,28.0,18.14,0.0
2017,4,22,6,30,115.0,43.0,4.2,16.0,56.0,46.48,27.97
2017,4,22,6,45,189.5,65.5,4.65,16.0,101.5,85.23,57.1
2017,4,22,7,0,264.0,88.0,5.1,16.0,147.0,133.3,95.37
2017,4,22,7,15,132.0,90.0,5.2,16.0,119.5,119.79,91.03
2017,4,22,7,30,0.0,92.0,5.3,16.0,92.0,88.83,69.5
2017,4,22,7,45,0.0,93.5,5.45,16.0,93.5,90.39,70.67
2017,4,22,8,0,0.0,95.0,5.6,16.0,95.0,91.89,71.69
2017,4,22,8,15,3.0,133.5,5.55,16.0,135.5,130.75,103.64
2017,4,22,8,30,6.0,172.0,5.5,16.0,176.0,170.11,135.55
2017,4,22,8,45,3.5,168.5,5.5,16.5,171.0,165.62,131.1
2017,4,22,9,0,1.0,165.0,5.5,17.0,166.0,160.84,126.5
2017,4,22,9,15,1.0,164.5,5.45,17.0,165.5,160.44,125.8
2017,4,22,9,30,1.0,164.0,5.4,17.0,165.0,160.04,125.12
2017,4,22,9,45,1.5,161.5,5.35,17.5,163.0,158.07,123.0
2017,4,22,10,0,2.0,159.0,5.3,18.0,161.0,156.13,120.97
2017,4,22,10,15,9.5,224.0,5.2,18.5,232.5,226.43,176.37
2017,4,22,10,30,17.0,289.0,5.1,19.0,304.0,297.63,231.21
2017,4,22,10,45,53.5,361.5,5.1,19.5,409.0,409.26,316.81
2017,4,22,11,0,90.0,434.0,5.1,20.0,514.0,518.85,398.39
2017,4,22,11,15,51.0,342.5,5.05,20.0,388.5,390.66,300.96
2017,4,22,11,30,12.0,251.0,5.0,20.0,263.0,257.07,197.67
2017,4,22,11,45,13.0,265.5,5.0,20.5,278.5,272.63,209.4
2017,4,22,12,0,14.0,280.0,5.0,21.0,294.0,288.18,220.79
2017,4,22,12,15,32.0,356.5,5.0,21.0,387.5,389.02,297.62
2017,4,22,12,30,50.0,433.0,5.0,21.0,481.0,485.34,369.34
2017,4,22,12,45,64.0,447.0,5.0,21.0,508.0,513.55,390.32
2017,4,22,13,0,78.0,461.0,5.0,21.0,535.0,541.3,411.11
2017,4,22,13,15,110.0,466.0,5.0,21.0,568.5,576.89,438.36
2017,4,22,13,30,142.0,471.0,5.0,21.0,602.0,617.44,468.96
2017,4,22,13,45,87.5,418.0,5.05,21.5,498.5,502.14,382.75
2017,4,22,14,0,33.0,365.0,5.1,22.0,395.0,395.26,301.55
2017,4,22,14,15,63.5,384.5,5.1,21.5,439.0,441.48,338.5
2017,4,22,14,30,94.0,404.0,5.1,21.0,483.0,485.78,373.47
2017,4,22,14,45,97.0,387.0,5.15,21.0,465.0,467.56,360.52
2017,4,22,15,0,100.0,370.0,5.2,21.0,447.0,448.85,347.33
2017,4,22,15,15,56.0,299.0,5.2,21.0,342.0,339.22,263.59
2017,4,22,15,30,12.0,228.0,5.2,21.0,237.0,230.8,179.02
2017,4,22,15,45,6.0,178.0,5.25,21.0,182.5,177.03,137.11
2017,4,22,16,0,0.0,128.0,5.3,21.0,128.0,124.07,95.12
2017,4,22,16,15,8.0,158.0,5.2,20.5,162.5,157.94,123.07
2017,4,22,16,30,16.0,188.0,5.1,20.0,197.0,190.96,150.28
2017,4,22,16,45,8.0,149.5,5.1,20.0,154.0,148.64,116.5
2017,4,22,17,0,0.0,111.0,5.1,20.0,111.0,107.39,83.25
2017,4,22,17,15,241.5,105.5,4.95,19.5,184.0,191.24,149.14
2017,4,22,17,30,483.0,100.0,4.8,19.0,257.0,244.13,184.32
2017,4,22,17,45,421.0,86.5,4.65,18.5,204.0,185.81,134.44
2017,4,22,18,0,359.0,73.0,4.5,18.0,151.0,134.7,91.57
2017,4,22,18,15,267.5,56.0,4.35,17.5,104.0,84.22,52.53
2017,4,22,18,30,176.0,39.0,4.2,17.0,57.0,44.94,24.73
2017,4,22,18,45,88.0,19.5,4.1,16.5,28.5,15.26,0.0
2017,4,22,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,6,15,151.0,19.0,3.35,9.5,36.5,15.35,0.64
2017,4,23,6,30,302.0,38.0,3.5,10.0,73.0,54.27,28.92
2017,4,23,6,45,404.5,50.5,3.7,11.0,125.0,99.0,60.48
2017,4,23,7,0,507.0,63.0,3.9,12.0,177.0,156.27,106.15
2017,4,23,7,15,573.0,71.5,4.1,13.0,235.0,212.92,155.36
2017,4,23,7,30,639.0,80.0,4.3,14.0,293.0,277.1,211.65
2017,4,23,7,45,684.0,86.5,4.5,15.0,352.0,338.8,265.93
2017,4,23,8,0,729.0,93.0,4.7,16.0,411.0,404.83,322.47
2017,4,23,8,15,760.0,98.0,4.75,16.5,469.0,466.61,374.61
2017,4,23,8,30,791.0,103.0,4.8,17.0,527.0,530.59,426.86
