Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,8,45,815.0,107.0,4.9,17.5,582.0,590.79,474.77
2017,4,23,9,0,839.0,111.0,5.0,18.0,637.0,651.57,521.75
2017,4,23,9,15,856.0,114.0,4.95,18.5,687.0,706.77,562.69
2017,4,23,9,30,873.0,117.0,4.9,19.0,737.0,761.21,600.41
2017,4,23,9,45,887.5,119.0,4.85,19.5,781.5,809.23,632.24
2017,4,23,10,0,902.0,121.0,4.8,20.0,826.0,857.71,663.86
2017,4,23,10,15,911.0,123.0,4.7,20.5,863.5,899.68,689.99
2017,4,23,10,30,920.0,125.0,4.6,21.0,901.0,939.14,713.96
2017,4,23,10,45,928.5,125.5,4.55,21.5,931.0,973.93,734.75
2017,4,23,11,0,937.0,126.0,4.5,22.0,961.0,1005.77,753.33
2017,4,23,11,15,941.0,127.0,4.45,22.0,982.5,1030.69,768.73
2017,4,23,11,30,945.0,128.0,4.4,22.0,1004.0,1052.16,781.98
2017,4,23,11,45,947.5,129.0,4.35,22.5,1017.0,1068.57,790.4
2017,4,23,12,0,950.0,130.0,4.3,23.0,1030.0,1081.3,796.46
2017,4,23,12,15,950.5,130.0,4.25,23.0,1034.0,1087.26,799.74
2017,4,23,12,30,951.0,130.0,4.2,23.0,1038.0,1089.43,800.71
2017,4,23,12,45,951.5,129.0,4.2,23.5,1033.5,1086.78,797.47
2017,4,23,13,0,952.0,128.0,4.2,24.0,1029.0,1080.32,791.93
2017,4,23,13,15,949.0,127.0,4.15,24.0,1015.5,1066.62,783.02
2017,4,23,13,30,946.0,126.0,4.1,24.0,1002.0,1049.25,771.86
2017,4,23,13,45,942.5,124.5,4.1,24.0,980.0,1027.29,758.12
2017,4,23,14,0,939.0,123.0,4.1,24.0,958.0,1001.86,742.15
2017,4,23,14,15,932.5,121.5,4.05,24.0,927.5,970.37,721.84
2017,4,23,14,30,926.0,120.0,4.0,24.0,897.0,935.83,699.48
2017,4,23,14,45,914.0,119.0,4.0,24.0,858.5,894.31,672.55
2017,4,23,15,0,902.0,118.0,4.0,24.0,820.0,850.52,643.87
2017,4,23,15,15,889.5,115.5,3.9,24.0,775.5,802.81,611.74
2017,4,23,15,30,877.0,113.0,3.8,24.0,731.0,755.29,579.48
2017,4,23,15,45,861.5,109.0,3.75,24.0,681.5,700.49,541.28
2017,4,23,16,0,846.0,105.0,3.7,24.0,632.0,644.82,500.15
2017,4,23,16,15,823.5,101.5,3.55,23.5,577.0,585.01,455.43
2017,4,23,16,30,801.0,98.0,3.4,23.0,522.0,525.64,409.68
2017,4,23,16,45,771.0,92.5,3.3,23.0,464.5,461.46,358.22
2017,4,23,17,0,741.0,87.0,3.2,23.0,407.0,398.73,306.42
2017,4,23,17,15,697.5,81.0,2.75,22.0,348.0,333.29,251.93
2017,4,23,17,30,654.0,75.0,2.3,21.0,289.0,272.02,199.54
2017,4,23,17,45,589.5,67.0,1.9,20.0,231.5,208.24,145.34
2017,4,23,18,0,525.0,59.0,1.5,19.0,174.0,151.82,97.97
2017,4,23,18,15,419.0,47.5,1.45,18.0,122.0,94.74,54.53
2017,4,23,18,30,313.0,36.0,1.4,17.0,70.0,50.64,25.17
2017,4,23,18,45,156.5,18.0,1.35,16.5,35.0,13.92,0.0
2017,4,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,24,6,15,149.5,20.0,0.9,11.5,37.5,16.55,2.75
2017,4,24,6,30,299.0,40.0,1.0,12.0,75.0,55.89,30.11
2017,4,24,6,45,391.0,53.5,1.15,13.0,126.0,101.0,62.23
2017,4,24,7,0,483.0,67.0,1.3,14.0,177.0,156.63,106.35
2017,4,24,7,15,559.5,67.0,1.35,15.0,229.0,206.14,148.29
2017,4,24,7,30,636.0,67.0,1.4,16.0,281.0,264.32,198.18
2017,4,24,7,45,660.0,85.5,1.5,17.0,343.0,330.08,254.43
2017,4,24,8,0,684.0,104.0,1.6,18.0,405.0,397.84,310.22
2017,4,24,8,15,716.0,110.0,1.7,18.5,462.0,458.63,359.48
2017,4,24,8,30,748.0,116.0,1.8,19.0,519.0,521.63,408.87
2017,4,24,8,45,766.0,123.0,1.95,20.0,571.5,579.29,452.06
2017,4,24,9,0,784.0,130.0,2.1,21.0,624.0,637.04,493.86
2017,4,24,9,15,801.5,134.0,2.05,21.5,673.0,690.65,531.32
2017,4,24,9,30,819.0,138.0,2.0,22.0,722.0,744.03,567.04
2017,4,24,9,45,830.5,142.0,2.0,22.5,764.5,791.9,597.17
2017,4,24,10,0,842.0,146.0,2.0,23.0,807.0,838.12,625.68
2017,4,24,10,15,852.0,148.5,2.05,23.5,843.5,879.65,651.07
2017,4,24,10,30,862.0,151.0,2.1,24.0,880.0,918.93,674.74
2017,4,24,10,45,866.0,155.0,2.15,24.5,908.0,951.84,694.04
2017,4,24,11,0,870.0,159.0,2.2,25.0,936.0,981.78,711.37
2017,4,24,11,15,874.5,160.5,2.3,25.0,957.0,1006.52,727.29
2017,4,24,11,30,879.0,162.0,2.4,25.0,978.0,1028.04,741.27
2017,4,24,11,45,889.0,157.5,2.5,25.5,992.5,1039.7,747.62
2017,4,24,12,0,899.0,153.0,2.6,26.0,1007.0,1053.77,755.67
2017,4,24,12,15,899.0,153.0,2.7,26.0,1010.5,1058.88,759.6
2017,4,24,12,30,899.0,153.0,2.8,26.0,1014.0,1060.41,761.46
2017,4,24,12,45,893.5,155.5,2.95,26.5,1007.5,1055.33,758.23
2017,4,24,13,0,888.0,158.0,3.1,27.0,1001.0,1046.75,752.86
2017,4,24,13,15,884.0,157.5,3.15,27.0,986.5,1033.22,745.04
2017,4,24,13,30,880.0,157.0,3.2,27.0,972.0,1016.29,735.15
2017,4,24,13,45,871.0,157.5,3.3,27.0,948.5,997.53,724.52
2017,4,24,14,0,862.0,158.0,3.4,27.0,925.0,970.26,708.3
2017,4,24,14,15,853.5,155.5,3.45,27.0,894.5,937.54,688.12
2017,4,24,14,30,845.0,153.0,3.5,27.0,864.0,902.15,666.06
2017,4,24,14,45,833.5,150.5,3.55,27.0,826.5,861.77,640.46
2017,4,24,15,0,822.0,148.0,3.6,27.0,789.0,819.35,613.22
2017,4,24,15,15,807.5,144.5,3.55,26.5,745.0,771.8,582.82
2017,4,24,15,30,793.0,141.0,3.5,26.0,701.0,722.96,550.92
2017,4,24,15,45,776.5,130.5,3.5,26.0,647.5,664.67,509.52
2017,4,24,16,0,760.0,120.0,3.5,26.0,594.0,605.83,466.7
2017,4,24,16,15,731.5,121.0,3.25,25.5,545.0,551.44,425.85
2017,4,24,16,30,703.0,122.0,3.0,25.0,496.0,498.05,384.65
2017,4,24,16,45,670.0,115.5,2.75,25.0,440.5,436.55,335.73
2017,4,24,17,0,637.0,109.0,2.5,25.0,385.0,377.5,287.57
2017,4,24,17,15,590.5,100.5,2.25,24.0,328.0,314.39,236.4
2017,4,24,17,30,544.0,92.0,2.0,23.0,271.0,255.97,187.8
2017,4,24,17,45,483.0,80.5,1.8,22.5,216.5,196.12,137.8
2017,4,24,18,0,422.0,69.0,1.6,22.0,162.0,142.39,93.48
2017,4,24,18,15,324.0,54.5,1.65,21.0,113.5,89.67,53.79
2017,4,24,18,30,226.0,40.0,1.7,20.0,65.0,48.85,26.1
2017,4,24,18,45,113.0,20.0,1.75,19.5,32.5,15.6,0.0
2017,4,24,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,25,6,15,88.5,23.0,3.5,17.5,34.0,20.27,5.87
2017,4,25,6,30,177.0,46.0,3.8,18.0,68.0,54.19,32.04
2017,4,25,6,45,266.0,64.0,4.15,18.5,116.0,94.76,61.24
2017,4,25,7,0,355.0,82.0,4.5,19.0,164.0,146.66,101.85
2017,4,25,7,15,419.5,94.5,4.75,19.5,217.5,197.84,144.68
2017,4,25,7,30,484.0,107.0,5.0,20.0,271.0,256.46,194.38
2017,4,25,7,45,242.0,96.0,5.25,21.0,178.0,184.54,143.07
2017,4,25,8,0,0.0,85.0,5.5,22.0,85.0,82.2,61.99
2017,4,25,8,15,0.0,97.0,5.5,22.5,97.0,93.85,71.13
2017,4,25,8,30,0.0,109.0,5.5,23.0,109.0,105.52,80.11
2017,4,25,8,45,0.5,137.0,5.55,24.0,137.5,133.08,101.47
2017,4,25,9,0,1.0,165.0,5.6,25.0,166.0,160.79,122.54
2017,4,25,9,15,4.0,184.5,5.6,25.5,188.0,182.02,138.55
2017,4,25,9,30,7.0,204.0,5.6,26.0,210.0,203.57,154.65
2017,4,25,9,45,20.5,262.5,5.65,26.5,279.5,271.93,206.65
2017,4,25,10,0,34.0,321.0,5.7,27.0,349.0,346.05,261.88
2017,4,25,10,15,28.5,319.0,5.7,27.5,343.0,340.91,256.76
2017,4,25,10,30,23.0,317.0,5.7,28.0,337.0,330.53,247.97
2017,4,25,10,45,32.5,353.0,5.7,28.5,382.0,381.24,284.88
2017,4,25,11,0,42.0,389.0,5.7,29.0,427.0,427.75,318.09
2017,4,25,11,15,64.5,423.5,5.65,29.5,483.5,485.59,359.46
2017,4,25,11,30,87.0,458.0,5.6,30.0,540.0,544.17,400.64
2017,4,25,11,45,166.5,471.0,5.6,30.5,629.0,643.65,472.12
2017,4,25,12,0,246.0,484.0,5.6,31.0,718.0,738.08,538.31
2017,4,25,12,15,337.0,452.0,5.55,31.0,774.0,804.26,585.97
2017,4,25,12,30,428.0,420.0,5.5,31.0,830.0,868.29,631.63
2017,4,25,12,45,426.0,417.5,5.45,31.5,824.0,862.63,626.0
2017,4,25,13,0,424.0,415.0,5.4,32.0,818.0,855.03,619.51
2017,4,25,13,15,621.0,296.5,5.4,32.0,877.5,924.75,673.54
2017,4,25,13,30,818.0,178.0,5.4,32.0,937.0,982.97,714.15
2017,4,25,13,45,812.5,176.0,5.4,32.0,916.0,960.58,699.55
2017,4,25,14,0,807.0,174.0,5.4,32.0,895.0,935.26,683.49
2017,4,25,14,15,502.0,297.0,5.4,32.0,741.0,764.26,563.52
2017,4,25,14,30,197.0,420.0,5.4,32.0,587.0,596.46,438.24
2017,4,25,14,45,479.5,293.0,5.4,32.0,674.5,707.95,526.35
2017,4,25,15,0,762.0,166.0,5.4,32.0,762.0,790.58,590.07
2017,4,25,15,15,747.0,162.0,5.35,32.0,719.5,744.24,558.33
2017,4,25,15,30,732.0,158.0,5.3,32.0,677.0,696.83,525.01
2017,4,25,15,45,709.0,154.5,5.25,32.0,628.5,643.68,486.77
2017,4,25,16,0,686.0,151.0,5.2,32.0,580.0,590.75,447.95
2017,4,25,16,15,660.0,145.0,5.1,31.5,528.5,534.11,406.34
2017,4,25,16,30,634.0,139.0,5.0,31.0,477.0,478.63,364.5
2017,4,25,16,45,600.5,130.5,4.9,30.5,423.0,418.6,318.15
2017,4,25,17,0,567.0,122.0,4.8,30.0,369.0,361.22,272.59
2017,4,25,17,15,520.5,112.5,4.65,29.5,314.0,299.8,223.01
2017,4,25,17,30,474.0,103.0,4.5,29.0,259.0,244.6,177.51
2017,4,25,17,45,412.5,89.5,4.35,28.5,206.5,186.95,130.41
2017,4,25,18,0,351.0,76.0,4.2,28.0,154.0,136.42,89.74
2017,4,25,18,15,261.5,58.5,4.35,27.0,107.5,86.11,52.33
2017,4,25,18,30,172.0,41.0,4.5,26.0,61.0,46.73,25.41
2017,4,25,18,45,86.0,20.5,4.65,25.5,30.5,17.29,0.44
2017,4,25,19,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,26,6,15,28.0,25.0,2.65,22.5,28.5,22.62,7.45
2017,4,26,6,30,56.0,50.0,2.9,23.0,57.0,50.13,32.27
2017,4,26,6,45,123.5,77.5,3.2,23.5,103.5,89.14,61.48
2017,4,26,7,0,191.0,105.0,3.5,24.0,150.0,137.15,98.57
2017,4,26,7,15,249.0,126.0,3.6,24.5,201.0,184.94,136.68
2017,4,26,7,30,307.0,147.0,3.7,25.0,252.0,239.55,180.59
2017,4,26,7,45,382.0,154.0,3.8,25.5,308.5,293.47,223.74
2017,4,26,8,0,457.0,161.0,3.9,26.0,365.0,357.28,274.39
2017,4,26,8,15,494.5,171.0,3.95,26.5,418.0,412.19,317.6
2017,4,26,8,30,532.0,181.0,4.0,27.0,471.0,470.31,362.22
2017,4,26,8,45,596.0,173.5,4.05,27.5,528.0,531.21,408.3
2017,4,26,9,0,660.0,166.0,4.1,28.0,585.0,595.62,455.99
2017,4,26,9,15,682.5,171.0,4.35,28.5,633.5,648.41,494.07
2017,4,26,9,30,705.0,176.0,4.6,29.0,682.0,701.39,531.63
2017,4,26,9,45,750.0,165.0,4.85,29.5,732.0,755.39,569.94
2017,4,26,10,0,795.0,154.0,5.1,30.0,782.0,809.16,606.0
2017,4,26,10,15,808.0,157.0,5.3,30.0,820.0,851.96,635.19
2017,4,26,10,30,821.0,160.0,5.5,30.0,858.0,892.85,663.07
2017,4,26,10,45,849.0,151.0,5.75,30.5,893.5,933.01,689.28
2017,4,26,11,0,877.0,142.0,6.0,31.0,929.0,966.99,711.2
2017,4,26,11,15,883.5,143.5,6.15,31.0,952.0,993.31,728.89
2017,4,26,11,30,890.0,145.0,6.3,31.0,975.0,1016.49,744.6
2017,4,26,11,45,903.0,141.0,6.45,31.5,992.0,1037.31,757.27
2017,4,26,12,0,916.0,137.0,6.6,32.0,1009.0,1054.87,767.83
2017,4,26,12,15,918.0,137.0,6.6,32.0,1015.0,1061.98,772.27
2017,4,26,12,30,920.0,137.0,6.6,32.0,1021.0,1065.47,774.49
2017,4,26,12,45,922.5,135.5,6.6,32.0,1018.0,1064.28,773.76
2017,4,26,13,0,925.0,134.0,6.6,32.0,1015.0,1059.41,770.75
2017,4,26,13,15,924.0,133.5,6.55,32.0,1003.0,1048.39,763.51
2017,4,26,13,30,923.0,133.0,6.5,32.0,991.0,1033.76,754.01
2017,4,26,13,45,918.0,133.0,6.45,32.0,970.0,1012.27,740.06
2017,4,26,14,0,913.0,133.0,6.4,32.0,949.0,987.48,724.0
2017,4,26,14,15,906.5,131.5,6.35,31.5,919.5,956.64,705.37
2017,4,26,14,30,900.0,130.0,6.3,31.0,890.0,922.88,684.67
2017,4,26,14,45,894.0,126.0,6.3,31.0,854.0,884.25,659.36
2017,4,26,15,0,888.0,122.0,6.3,31.0,818.0,843.02,632.1
2017,4,26,15,15,874.5,119.5,6.25,30.5,773.0,795.14,601.0
2017,4,26,15,30,861.0,117.0,6.2,30.0,728.0,747.59,569.75
2017,4,26,15,45,841.0,114.5,6.2,29.5,677.5,692.06,531.59
2017,4,26,16,0,821.0,112.0,6.2,29.0,627.0,636.13,490.95
2017,4,26,16,15,796.5,108.0,6.05,28.5,572.0,575.99,445.7
2017,4,26,16,30,772.0,104.0,5.9,28.0,517.0,516.55,399.74
2017,4,26,16,45,733.0,100.5,5.8,27.5,458.5,451.41,348.2
2017,4,26,17,0,694.0,97.0,5.7,27.0,400.0,389.48,297.74
2017,4,26,17,15,648.0,90.0,5.5,26.0,341.5,324.88,244.52
2017,4,26,17,30,602.0,83.0,5.3,25.0,283.0,264.82,193.77
2017,4,26,17,45,532.0,74.5,5.1,24.5,226.5,202.34,141.16
2017,4,26,18,0,462.0,66.0,4.9,24.0,170.0,147.92,96.15
2017,4,26,18,15,359.0,53.0,4.75,23.0,120.0,92.74,54.54
2017,4,26,18,30,256.0,40.0,4.6,22.0,70.0,50.84,26.59
2017,4,26,18,45,128.0,20.0,4.45,21.5,35.0,15.52,0.99
2017,4,26,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,5,45,12.0,4.0,1.25,10.5,4.5,0.0,0.0
2017,4,27,6,0,24.0,8.0,1.4,11.0,9.0,7.86,0.0
2017,4,27,6,15,155.5,25.5,1.65,11.5,44.5,22.41,8.0
2017,4,27,6,30,287.0,43.0,1.9,12.0,80.0,59.58,33.42
2017,4,27,6,45,379.5,56.0,2.2,13.0,130.5,103.27,64.82
2017,4,27,7,0,472.0,69.0,2.5,14.0,181.0,158.98,109.41
2017,4,27,7,15,535.0,78.0,2.55,14.5,237.5,213.55,156.47
2017,4,27,7,30,598.0,87.0,2.6,15.0,294.0,275.29,210.02
2017,4,27,7,45,635.0,96.0,2.7,16.0,350.0,334.17,260.84
2017,4,27,8,0,672.0,105.0,2.8,17.0,406.0,396.52,312.99
2017,4,27,8,15,703.5,110.5,2.8,17.5,462.0,455.83,361.67
2017,4,27,8,30,735.0,116.0,2.8,18.0,518.0,517.29,410.43
2017,4,27,8,45,751.0,123.5,2.8,19.0,569.0,573.44,452.63
2017,4,27,9,0,767.0,131.0,2.8,20.0,620.0,629.5,493.2
2017,4,27,9,15,784.5,135.0,2.7,20.5,668.0,682.17,530.55
2017,4,27,9,30,802.0,139.0,2.6,21.0,716.0,734.61,566.17
2017,4,27,9,45,810.0,145.0,2.55,22.0,757.0,780.88,594.44
2017,4,27,10,0,818.0,151.0,2.5,23.0,798.0,825.29,620.77
2017,4,27,10,15,827.5,153.5,2.5,23.5,834.0,865.35,645.21
2017,4,27,10,30,837.0,156.0,2.5,24.0,870.0,903.22,667.89
2017,4,27,10,45,843.0,159.0,2.5,24.5,898.0,936.01,686.97
2017,4,27,11,0,849.0,162.0,2.5,25.0,926.0,966.01,704.11
2017,4,27,11,15,854.0,163.5,2.65,25.5,946.5,990.6,719.06
2017,4,27,11,30,859.0,165.0,2.8,26.0,967.0,1012.07,732.05
2017,4,27,11,45,868.5,161.0,3.0,26.5,981.5,1029.12,742.68
2017,4,27,12,0,878.0,157.0,3.2,27.0,996.0,1037.0,747.49
2017,4,27,12,15,879.0,157.5,3.35,27.5,1000.0,1043.34,751.04
2017,4,27,12,30,880.0,158.0,3.5,28.0,1004.0,1046.21,752.44
2017,4,27,12,45,881.0,156.5,3.7,28.5,999.5,1043.61,750.81
2017,4,27,13,0,882.0,155.0,3.9,29.0,995.0,1037.51,747.0
2017,4,27,13,15,878.5,154.0,4.05,29.0,981.5,1023.98,739.61
2017,4,27,13,30,875.0,153.0,4.2,29.0,968.0,1007.08,730.1
2017,4,27,13,45,660.5,262.5,4.35,29.5,870.0,906.45,663.21
2017,4,27,14,0,446.0,372.0,4.5,30.0,772.0,800.9,585.66
2017,4,27,14,15,488.5,345.5,4.55,30.0,770.0,800.22,587.87
2017,4,27,14,30,531.0,319.0,4.6,30.0,768.0,795.38,586.6
2017,4,27,14,45,556.0,291.0,4.65,30.0,743.5,769.78,570.89
2017,4,27,15,0,581.0,263.0,4.7,30.0,719.0,740.58,552.53
2017,4,27,15,15,680.0,204.0,4.7,29.5,709.0,735.0,553.03
2017,4,27,15,30,779.0,145.0,4.7,29.0,699.0,716.55,543.93
2017,4,27,15,45,761.5,139.5,4.7,29.0,650.5,663.87,506.06
2017,4,27,16,0,744.0,134.0,4.7,29.0,602.0,610.02,466.67
2017,4,27,16,15,727.0,120.5,4.45,28.5,545.5,548.25,420.89
2017,4,27,16,30,710.0,107.0,4.2,28.0,489.0,486.64,374.15
2017,4,27,16,45,670.0,108.0,4.0,28.0,437.5,429.16,328.27
2017,4,27,17,0,630.0,109.0,3.8,28.0,386.0,374.8,283.79
2017,4,27,17,15,584.0,101.0,3.4,27.0,329.5,312.86,233.65
2017,4,27,17,30,538.0,93.0,3.0,26.0,273.0,255.53,186.16
2017,4,27,17,45,472.5,82.0,2.65,25.5,218.5,194.47,135.69
2017,4,27,18,0,407.0,71.0,2.3,25.0,164.0,142.06,92.99
2017,4,27,18,15,312.5,56.5,2.35,24.0,115.5,90.59,54.46
2017,4,27,18,30,218.0,42.0,2.4,23.0,67.0,50.54,27.43
2017,4,27,18,45,109.0,21.0,2.5,22.5,33.5,16.3,2.24
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,45,2.0,2.0,2.25,20.0,2.5,0.0,0.0
2017,4,28,6,0,4.0,4.0,2.3,20.0,5.0,3.93,0.0
2017,4,28,6,15,54.0,27.5,2.5,20.5,35.0,25.35,10.78
2017,4,28,6,30,104.0,51.0,2.7,21.0,65.0,54.89,34.82
2017,4,28,6,45,167.5,75.5,2.9,22.0,110.5,93.65,63.76
2017,4,28,7,0,231.0,100.0,3.1,23.0,156.0,140.88,100.54
2017,4,28,7,15,148.5,118.0,3.3,23.5,158.0,151.83,113.82
2017,4,28,7,30,66.0,136.0,3.5,24.0,160.0,152.19,116.94
2017,4,28,7,45,41.5,149.0,3.75,24.5,165.0,160.07,123.61
2017,4,28,8,0,17.0,162.0,4.0,25.0,170.0,164.01,126.47
2017,4,28,8,15,14.5,174.5,4.15,25.5,182.0,176.08,135.38
2017,4,28,8,30,12.0,187.0,4.3,26.0,194.0,187.84,143.86
2017,4,28,8,45,10.0,193.0,4.45,27.0,199.0,193.26,147.04
2017,4,28,9,0,8.0,199.0,4.6,28.0,204.0,198.45,149.98
2017,4,28,9,15,317.5,206.0,4.7,28.5,434.5,431.09,332.02
2017,4,28,9,30,627.0,213.0,4.8,29.0,665.0,682.04,517.74
2017,4,28,9,45,659.5,209.0,4.9,29.5,709.5,730.5,550.62
2017,4,28,10,0,692.0,205.0,5.0,30.0,754.0,779.38,584.19
2017,4,28,10,15,704.0,209.0,5.1,30.5,789.0,818.97,610.16
2017,4,28,10,30,716.0,213.0,5.2,31.0,824.0,856.94,634.27
2017,4,28,10,45,735.5,209.0,5.35,31.5,855.0,891.76,656.35
2017,4,28,11,0,755.0,205.0,5.5,32.0,886.0,924.83,677.16
2017,4,28,11,15,761.0,207.0,5.55,32.0,906.5,949.12,692.89
2017,4,28,11,30,767.0,209.0,5.6,32.0,927.0,970.67,706.89
2017,4,28,11,45,764.5,214.0,5.7,32.5,937.5,984.03,714.36
2017,4,28,12,0,762.0,219.0,5.8,33.0,948.0,994.23,719.87
2017,4,28,12,15,763.0,219.5,5.8,33.0,952.0,1000.13,723.53
2017,4,28,12,30,764.0,220.0,5.8,33.0,956.0,1002.86,725.26
2017,4,28,12,45,759.5,221.5,5.8,33.5,950.5,997.94,720.56
2017,4,28,13,0,755.0,223.0,5.8,34.0,945.0,989.9,713.99
2017,4,28,13,15,751.5,222.0,5.75,34.0,931.5,977.25,705.71
2017,4,28,13,30,748.0,221.0,5.7,34.0,918.0,961.62,695.6
2017,4,28,13,45,737.0,221.5,5.7,34.0,895.5,937.52,680.25
2017,4,28,14,0,726.0,222.0,5.7,34.0,873.0,910.97,663.32
2017,4,28,14,15,716.0,219.0,5.65,34.0,843.5,879.51,642.84
2017,4,28,14,30,706.0,216.0,5.6,34.0,814.0,845.97,620.92
2017,4,28,14,45,684.0,216.5,5.55,34.0,776.0,803.94,592.69
2017,4,28,15,0,662.0,217.0,5.5,34.0,738.0,761.05,563.16
2017,4,28,15,15,521.5,258.0,5.45,34.0,654.5,665.77,494.04
2017,4,28,15,30,381.0,299.0,5.4,34.0,571.0,578.01,429.4
2017,4,28,15,45,477.0,247.5,5.4,34.0,564.0,576.95,431.32
2017,4,28,16,0,573.0,196.0,5.4,34.0,557.0,562.34,422.56
2017,4,28,16,15,544.5,187.0,5.4,33.5,506.5,506.92,382.33
2017,4,28,16,30,516.0,178.0,5.4,33.0,456.0,453.19,342.47
2017,4,28,16,45,474.5,168.0,5.4,32.5,402.5,394.31,297.77
2017,4,28,17,0,433.0,158.0,5.4,32.0,349.0,339.16,254.92
2017,4,28,17,15,388.0,143.5,5.4,31.0,296.5,282.42,210.57
2017,4,28,17,30,343.0,129.0,5.4,30.0,244.0,229.52,168.45
2017,4,28,17,45,283.5,110.0,5.45,29.5,193.0,175.08,125.01
2017,4,28,18,0,224.0,91.0,5.5,29.0,142.0,127.64,87.64
2017,4,28,18,15,159.0,67.0,5.45,28.5,98.0,82.09,53.13
2017,4,28,18,30,94.0,43.0,5.4,28.0,54.0,44.77,26.18
2017,4,28,18,45,47.0,21.5,5.35,27.5,27.0,19.25,4.39
2017,4,28,19,0,0.0,0.0,5.3,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,5.25,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.0,23.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,4.7,23.0,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,4.7,23.0,1.0,0.98,0.0
2017,4,29,6,15,0.0,11.5,4.75,23.0,11.5,11.09,1.93
2017,4,29,6,30,0.0,22.0,4.8,23.0,22.0,21.23,11.38
2017,4,29,6,45,0.0,40.0,4.9,23.5,40.0,38.64,25.94
2017,4,29,7,0,0.0,58.0,5.0,24.0,58.0,55.96,40.36
2017,4,29,7,15,0.0,77.5,5.25,24.5,77.5,74.74,55.73
2017,4,29,7,30,0.0,97.0,5.5,25.0,97.0,93.6,70.87
2017,4,29,7,45,0.0,117.5,5.75,25.5,117.5,113.49,86.55
2017,4,29,8,0,0.0,138.0,6.0,26.0,138.0,133.45,102.01
2017,4,29,8,15,40.5,188.0,6.2,26.5,210.5,203.18,156.69
2017,4,29,8,30,81.0,238.0,6.4,27.0,283.0,276.81,213.63
2017,4,29,8,45,113.5,267.5,6.6,27.5,337.0,332.42,255.94
2017,4,29,9,0,146.0,297.0,6.8,28.0,391.0,389.04,298.53
2017,4,29,9,15,204.0,316.0,6.85,28.5,458.0,455.71,348.61
2017,4,29,9,30,262.0,335.0,6.9,29.0,525.0,530.8,404.1
2017,4,29,9,45,147.5,328.5,6.95,29.5,437.0,443.52,335.8
2017,4,29,10,0,33.0,322.0,7.0,30.0,349.0,345.82,258.95
2017,4,29,10,15,126.5,373.5,6.95,30.0,481.0,483.27,362.81
2017,4,29,10,30,220.0,425.0,6.9,30.0,613.0,622.46,464.9
2017,4,29,10,45,154.0,433.0,6.85,30.5,567.5,577.52,428.8
2017,4,29,11,0,88.0,441.0,6.8,31.0,522.0,522.98,386.23
2017,4,29,11,15,214.5,443.5,6.65,31.0,644.0,654.44,483.61
2017,4,29,11,30,341.0,446.0,6.5,31.0,766.0,790.03,580.67
2017,4,29,11,45,363.0,430.5,6.4,31.5,775.0,801.13,586.96
2017,4,29,12,0,385.0,415.0,6.3,32.0,784.0,811.1,592.95
2017,4,29,12,15,289.5,457.0,6.1,32.0,735.5,760.69,554.11
2017,4,29,12,30,194.0,499.0,5.9,32.0,687.0,702.31,509.92
2017,4,29,12,45,154.0,492.5,5.75,32.5,641.0,655.04,474.89
2017,4,29,13,0,114.0,486.0,5.6,33.0,595.0,601.19,435.28
2017,4,29,13,15,157.0,482.0,5.4,33.0,630.5,643.95,466.19
2017,4,29,13,30,200.0,478.0,5.2,33.0,666.0,678.76,490.99
2017,4,29,13,45,224.0,462.5,5.05,33.0,668.0,681.54,493.5
2017,4,29,14,0,248.0,447.0,4.9,33.0,670.0,687.67,498.34
2017,4,29,14,15,291.5,420.5,4.7,33.0,674.0,692.8,503.07
2017,4,29,14,30,335.0,394.0,4.5,33.0,678.0,694.5,505.59
2017,4,29,14,45,321.5,378.5,4.35,33.0,642.0,655.51,478.83
2017,4,29,15,0,308.0,363.0,4.2,33.0,606.0,616.37,451.96
2017,4,29,15,15,295.5,344.0,3.9,32.5,567.0,574.53,423.59
2017,4,29,15,30,283.0,325.0,3.6,32.0,528.0,532.86,394.98
2017,4,29,15,45,277.0,302.0,3.35,32.0,489.0,491.95,366.03
2017,4,29,16,0,271.0,279.0,3.1,32.0,450.0,450.93,336.63
2017,4,29,16,15,216.5,259.0,2.7,31.5,388.0,382.18,286.4
2017,4,29,16,30,162.0,239.0,2.3,31.0,326.0,321.44,241.5
2017,4,29,16,45,93.5,201.5,1.9,31.0,250.5,240.81,180.86
2017,4,29,17,0,25.0,164.0,1.5,31.0,175.0,168.96,126.46
2017,4,29,17,15,15.0,141.5,1.25,30.0,148.0,141.91,106.47
2017,4,29,17,30,5.0,119.0,1.0,29.0,121.0,116.07,86.99
2017,4,29,17,45,2.5,93.0,0.75,28.5,94.0,90.0,66.63
2017,4,29,18,0,0.0,67.0,0.5,28.0,67.0,64.39,46.25
2017,4,29,18,15,0.0,44.5,1.1,27.0,44.5,42.87,28.8
2017,4,29,18,30,0.0,22.0,1.7,26.0,22.0,21.23,11.03
2017,4,29,18,45,0.0,11.0,2.35,25.0,11.0,10.61,0.39
2017,4,29,19,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.85,18.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.55,18.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,17.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,4.25,13.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,4.5,13.0,10.0,9.83,0.0
2017,4,30,6,15,100.0,32.5,4.65,13.0,46.0,29.69,14.91
2017,4,30,6,30,200.0,55.0,4.8,13.0,82.0,65.81,41.54
2017,4,30,6,45,307.5,69.5,4.95,13.0,134.0,107.91,72.1
2017,4,30,7,0,415.0,84.0,5.1,13.0,186.0,163.34,116.42
2017,4,30,7,15,479.0,95.5,5.1,13.0,242.0,217.39,163.41
2017,4,30,7,30,543.0,107.0,5.1,13.0,298.0,278.69,217.25
2017,4,30,7,45,615.5,107.5,5.2,13.5,360.0,340.68,271.17
2017,4,30,8,0,688.0,108.0,5.3,14.0,422.0,408.88,329.6
2017,4,30,8,15,720.0,113.5,5.4,14.5,479.0,469.26,380.77
2017,4,30,8,30,752.0,119.0,5.5,15.0,536.0,531.8,432.25
2017,4,30,8,45,796.0,115.0,5.6,16.0,594.0,593.72,481.27
2017,4,30,9,0,840.0,111.0,5.7,17.0,652.0,657.99,530.69
2017,4,30,9,15,857.5,114.0,5.75,17.5,702.5,713.13,572.35
2017,4,30,9,30,875.0,117.0,5.8,18.0,753.0,767.54,610.68
2017,4,30,9,45,899.0,114.0,5.85,18.5,800.0,817.68,645.12
2017,4,30,10,0,923.0,111.0,5.9,19.0,847.0,868.8,679.85
2017,4,30,10,15,933.0,113.0,5.9,19.5,885.0,911.85,708.05
2017,4,30,10,30,943.0,115.0,5.9,20.0,923.0,952.41,734.19
2017,4,30,10,45,953.5,114.5,5.95,21.0,954.5,988.17,755.52
2017,4,30,11,0,964.0,114.0,6.0,22.0,986.0,1021.02,774.61
2017,4,30,11,15,968.5,114.5,5.95,22.0,1007.5,1046.04,790.61
2017,4,30,11,30,973.0,115.0,5.9,22.0,1029.0,1067.53,804.24
2017,4,30,11,45,968.0,121.0,5.9,22.5,1040.0,1081.57,811.6
2017,4,30,12,0,963.0,127.0,5.9,23.0,1051.0,1091.67,816.42
2017,4,30,12,15,963.5,127.0,5.85,23.0,1054.5,1097.37,819.64
2017,4,30,12,30,964.0,127.0,5.8,23.0,1058.0,1099.27,820.44
2017,4,30,12,45,963.0,126.5,5.8,23.5,1052.5,1095.35,816.24
2017,4,30,13,0,962.0,126.0,5.8,24.0,1047.0,1087.64,809.67
2017,4,30,13,15,959.0,125.5,5.7,24.0,1033.0,1074.19,800.25
2017,4,30,13,30,956.0,125.0,5.6,24.0,1019.0,1057.07,788.52
2017,4,30,13,45,949.5,125.0,5.55,24.5,995.5,1033.53,771.39
2017,4,30,14,0,943.0,125.0,5.5,25.0,972.0,1006.65,752.16
2017,4,30,14,15,936.0,123.0,5.4,25.0,941.5,974.11,730.32
2017,4,30,14,30,929.0,121.0,5.3,25.0,911.0,938.57,706.47
2017,4,30,14,45,917.0,120.5,5.2,25.0,872.5,897.54,678.78
2017,4,30,15,0,905.0,120.0,5.1,25.0,834.0,854.26,649.43
2017,4,30,15,15,892.0,117.5,4.9,25.0,789.0,806.2,616.02
2017,4,30,15,30,879.0,115.0,4.7,25.0,744.0,758.25,582.54
2017,4,30,15,45,862.0,112.0,4.55,25.0,694.0,703.58,543.63
2017,4,30,16,0,845.0,109.0,4.4,25.0,644.0,648.2,502.12
2017,4,30,16,15,823.0,105.0,4.15,24.5,589.5,588.48,457.27
2017,4,30,16,30,801.0,101.0,3.9,24.0,535.0,529.16,411.45
2017,4,30,16,45,769.5,96.5,3.65,24.0,477.0,465.54,360.29
2017,4,30,17,0,738.0,92.0,3.4,24.0,419.0,403.42,309.01
2017,4,30,17,15,695.5,85.5,2.85,23.0,360.0,338.23,255.0
2017,4,30,17,30,653.0,79.0,2.3,22.0,301.0,277.08,203.01
2017,4,30,17,45,588.5,71.5,1.75,21.5,243.5,213.95,149.34
2017,4,30,18,0,524.0,64.0,1.2,21.0,186.0,158.13,102.57
2017,4,30,18,15,425.5,52.5,1.15,20.0,133.5,101.83,59.7
2017,4,30,18,30,327.0,41.0,1.1,19.0,81.0,57.51,30.03
2017,4,30,18,45,163.5,20.5,1.05,18.5,40.5,16.21,4.42
2017,4,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,1,5,45,38.5,6.5,3.05,11.5,8.0,0.0,0.0
2017,5,1,6,0,77.0,13.0,3.4,12.0,16.0,12.78,0.0
2017,5,1,6,15,223.0,28.5,3.55,12.5,56.0,27.81,12.38
2017,5,1,6,30,369.0,44.0,3.7,13.0,96.0,69.7,38.38
2017,5,1,6,45,462.0,54.5,3.9,14.0,149.5,116.55,72.32
2017,5,1,7,0,555.0,65.0,4.1,15.0,203.0,174.62,119.39
2017,5,1,7,15,612.5,72.5,4.25,16.0,260.5,231.47,168.93
2017,5,1,7,30,670.0,80.0,4.4,17.0,318.0,294.69,224.06
2017,5,1,7,45,709.5,85.5,4.55,18.5,376.5,355.15,276.08
2017,5,1,8,0,749.0,91.0,4.7,20.0,435.0,419.2,329.37
2017,5,1,8,15,776.5,95.5,4.85,21.0,491.5,480.05,379.12
2017,5,1,8,30,804.0,100.0,5.0,22.0,548.0,541.88,427.97
2017,5,1,8,45,824.5,104.0,5.15,23.0,601.0,600.26,472.6
2017,5,1,9,0,845.0,108.0,5.3,24.0,654.0,658.81,515.93
2017,5,1,9,15,860.5,111.0,5.25,24.5,702.5,712.73,554.92
2017,5,1,9,30,876.0,114.0,5.2,25.0,751.0,763.92,589.01
2017,5,1,9,45,887.0,116.5,5.2,25.5,794.0,811.34,620.04
2017,5,1,10,0,898.0,119.0,5.2,26.0,837.0,856.91,649.32
2017,5,1,10,15,906.5,121.0,5.15,26.5,873.0,897.74,674.62
2017,5,1,10,30,915.0,123.0,5.1,27.0,909.0,936.06,697.88
2017,5,1,10,45,921.0,124.5,5.05,27.5,937.5,968.89,717.14
2017,5,1,11,0,927.0,126.0,5.0,28.0,966.0,998.69,734.21
2017,5,1,11,15,931.0,127.0,4.95,28.5,986.5,1022.88,747.44
2017,5,1,11,30,935.0,128.0,4.9,29.0,1007.0,1043.68,758.4
2017,5,1,11,45,941.0,126.0,4.85,29.5,1020.5,1059.94,766.39
2017,5,1,12,0,947.0,124.0,4.8,30.0,1034.0,1072.65,772.15
2017,5,1,12,15,947.5,124.0,4.7,30.0,1037.5,1078.23,774.53
2017,5,1,12,30,948.0,124.0,4.6,30.0,1041.0,1080.07,775.0
2017,5,1,12,45,946.0,124.0,4.6,30.5,1035.5,1075.67,770.69
2017,5,1,13,0,944.0,124.0,4.6,31.0,1030.0,1067.56,764.18
2017,5,1,13,15,941.5,123.5,4.5,31.0,1016.0,1054.78,755.79
2017,5,1,13,30,939.0,123.0,4.4,31.0,1002.0,1038.39,745.22
2017,5,1,13,45,933.5,122.0,4.35,31.5,979.5,1015.1,729.12
2017,5,1,14,0,928.0,121.0,4.3,32.0,957.0,988.49,711.03
2017,5,1,14,15,921.0,119.5,4.2,32.0,927.0,956.85,690.9
2017,5,1,14,30,914.0,118.0,4.1,32.0,897.0,922.28,668.86
2017,5,1,14,45,903.5,117.0,4.05,32.0,859.0,882.52,643.58
2017,5,1,15,0,893.0,116.0,4.0,32.0,821.0,840.45,616.62
2017,5,1,15,15,880.5,113.5,3.9,31.5,777.5,793.28,586.97
2017,5,1,15,30,868.0,111.0,3.8,31.0,734.0,744.45,555.79
2017,5,1,15,45,849.0,109.0,3.7,31.0,684.0,691.66,519.79
2017,5,1,16,0,830.0,107.0,3.6,31.0,634.0,636.7,480.03
2017,5,1,16,15,808.0,103.0,3.35,30.5,580.5,577.78,437.0
2017,5,1,16,30,786.0,99.0,3.1,30.0,527.0,519.3,393.05
2017,5,1,16,45,753.5,95.0,2.9,30.0,469.5,456.57,344.07
2017,5,1,17,0,721.0,91.0,2.7,30.0,412.0,395.45,295.06
2017,5,1,17,15,679.0,85.0,2.35,28.5,354.5,331.96,244.52
2017,5,1,17,30,637.0,79.0,2.0,27.0,297.0,272.46,195.66
2017,5,1,17,45,573.5,71.5,1.65,26.0,240.0,210.54,144.52
2017,5,1,18,0,510.0,64.0,1.3,25.0,183.0,155.81,99.76
2017,5,1,18,15,414.5,52.5,1.4,24.0,132.0,100.71,58.34
2017,5,1,18,30,319.0,41.0,1.5,23.0,81.0,57.18,29.49
2017,5,1,18,45,159.5,20.5,1.6,22.5,40.5,16.35,4.84
2017,5,1,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,35.0,7.0,1.15,14.5,8.0,0.0,0.0
2017,5,2,6,0,70.0,14.0,1.2,15.0,16.0,13.76,0.0
2017,5,2,6,15,203.5,30.0,1.35,15.5,55.5,29.13,13.57
2017,5,2,6,30,337.0,46.0,1.5,16.0,95.0,69.64,39.01
2017,5,2,6,45,423.5,58.0,1.65,17.0,146.5,115.2,71.96
2017,5,2,7,0,510.0,70.0,1.8,18.0,198.0,171.2,116.68
2017,5,2,7,15,568.0,78.0,2.15,19.0,254.0,226.02,163.34
2017,5,2,7,30,626.0,86.0,2.5,20.0,310.0,287.31,215.54
2017,5,2,7,45,666.0,92.5,2.9,21.0,367.0,346.42,265.77
2017,5,2,8,0,706.0,99.0,3.3,22.0,424.0,409.24,317.68
2017,5,2,8,15,735.0,104.0,3.3,22.5,479.5,468.51,365.55
2017,5,2,8,30,764.0,109.0,3.3,23.0,535.0,529.85,413.41
2017,5,2,8,45,784.0,113.5,3.35,24.0,587.0,586.36,455.38
2017,5,2,9,0,804.0,118.0,3.4,25.0,639.0,643.07,496.03
2017,5,2,9,15,820.0,121.0,3.4,25.5,687.0,695.39,533.06
2017,5,2,9,30,836.0,124.0,3.4,26.0,735.0,746.94,567.27
2017,5,2,9,45,845.0,128.5,3.45,27.0,776.0,793.5,595.98
2017,5,2,10,0,854.0,133.0,3.5,28.0,817.0,838.19,622.87
2017,5,2,10,15,863.5,135.0,3.55,28.5,852.5,875.45,645.6
2017,5,2,10,30,873.0,137.0,3.6,29.0,888.0,913.23,668.5
2017,5,2,10,45,875.5,141.5,3.65,30.0,915.5,944.61,685.59
2017,5,2,11,0,878.0,146.0,3.7,31.0,943.0,972.93,700.54
2017,5,2,11,15,882.5,147.0,3.75,31.0,963.5,996.51,715.22
2017,5,2,11,30,887.0,148.0,3.8,31.0,984.0,1016.89,727.92
2017,5,2,11,45,892.0,147.0,3.85,31.5,996.5,1032.48,736.16
2017,5,2,12,0,897.0,146.0,3.9,32.0,1009.0,1044.71,742.36
2017,5,2,12,15,897.5,146.5,3.95,32.0,1012.5,1050.46,746.08
2017,5,2,12,30,898.0,147.0,4.0,32.0,1016.0,1052.7,747.74
2017,5,2,12,45,894.5,148.0,4.1,32.5,1010.0,1047.9,743.89
2017,5,2,13,0,891.0,149.0,4.2,33.0,1004.0,1039.62,737.98
2017,5,2,13,15,887.5,148.0,4.25,33.0,990.0,1025.93,729.95
2017,5,2,13,30,884.0,147.0,4.3,33.0,976.0,1008.86,719.86
2017,5,2,13,45,661.0,261.5,4.4,33.5,873.5,904.4,651.3
2017,5,2,14,0,438.0,376.0,4.5,34.0,771.0,795.76,572.42
2017,5,2,14,15,436.0,362.5,4.55,34.0,745.0,768.12,555.3
2017,5,2,14,30,434.0,349.0,4.6,34.0,719.0,738.96,536.56
2017,5,2,14,45,495.5,311.0,4.7,34.0,716.5,737.49,538.44
2017,5,2,15,0,557.0,273.0,4.8,34.0,714.0,730.08,536.1
2017,5,2,15,15,678.0,204.0,4.85,33.5,712.0,732.52,542.78
2017,5,2,15,30,799.0,135.0,4.9,33.0,710.0,720.48,538.8
2017,5,2,15,45,781.5,131.0,5.0,33.0,661.5,668.07,502.1
2017,5,2,16,0,764.0,127.0,5.1,33.0,613.0,615.2,464.14
2017,5,2,16,15,740.0,122.5,5.05,32.5,560.5,557.81,422.35
2017,5,2,16,30,716.0,118.0,5.0,32.0,508.0,501.1,379.84
2017,5,2,16,45,686.0,111.5,5.0,31.5,453.0,440.65,333.37
2017,5,2,17,0,656.0,105.0,5.0,31.0,398.0,382.28,287.05
2017,5,2,17,15,612.5,97.5,4.7,30.0,342.0,320.42,237.2
2017,5,2,17,30,569.0,90.0,4.4,29.0,286.0,262.83,189.66
2017,5,2,17,45,507.0,80.5,4.15,28.5,231.0,203.33,140.53
2017,5,2,18,0,445.0,71.0,3.9,28.0,176.0,150.91,97.81
2017,5,2,18,15,353.0,57.5,3.7,27.0,127.0,97.37,57.68
2017,5,2,18,30,261.0,44.0,3.5,26.0,78.0,55.76,29.84
2017,5,2,18,45,143.0,26.0,3.3,25.0,43.5,21.02,8.22
2017,5,2,19,0,25.0,8.0,3.1,24.0,9.0,7.86,0.0
2017,5,2,19,15,12.5,4.0,3.15,23.5,4.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.0,4.0,2.95,21.5,4.5,0.0,0.0
2017,5,3,6,0,10.0,8.0,3.1,22.0,9.0,7.86,0.0
2017,5,3,6,15,59.0,33.0,3.3,22.5,41.5,31.01,16.61
2017,5,3,6,30,108.0,58.0,3.5,23.0,74.0,62.48,40.61
2017,5,3,6,45,179.0,81.5,3.7,23.5,121.0,102.11,69.98
