Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,7,0,250.0,105.0,3.9,24.0,168.0,151.03,107.99
2017,5,3,7,15,125.0,96.0,4.05,24.5,127.5,125.78,93.38
2017,5,3,7,30,0.0,87.0,4.2,25.0,87.0,84.0,62.99
2017,5,3,7,45,219.5,120.5,4.4,25.5,222.5,202.17,154.98
2017,5,3,8,0,439.0,154.0,4.6,26.0,358.0,345.92,266.89
2017,5,3,8,15,352.0,196.0,4.65,26.5,372.5,367.72,284.21
2017,5,3,8,30,265.0,238.0,4.7,27.0,387.0,381.38,293.93
2017,5,3,8,45,171.5,263.5,4.8,27.5,363.0,363.0,278.41
2017,5,3,9,0,78.0,289.0,4.9,28.0,339.0,334.29,254.24
2017,5,3,9,15,51.0,282.0,4.9,28.0,316.0,312.76,237.06
2017,5,3,9,30,24.0,275.0,4.9,28.0,293.0,285.57,215.43
2017,5,3,9,45,151.0,326.5,4.9,28.5,447.5,443.93,335.63
2017,5,3,10,0,278.0,378.0,4.9,29.0,602.0,609.77,456.18
2017,5,3,10,15,461.5,316.5,4.8,29.5,707.0,719.35,536.11
2017,5,3,10,30,645.0,255.0,4.7,30.0,812.0,836.7,619.1
2017,5,3,10,45,356.5,342.0,4.6,30.5,651.5,674.21,497.34
2017,5,3,11,0,68.0,429.0,4.5,31.0,491.0,491.41,358.73
2017,5,3,11,15,36.5,296.0,4.4,31.0,329.5,328.85,242.12
2017,5,3,11,30,5.0,163.0,4.3,31.0,168.0,163.54,119.16
2017,5,3,11,45,145.5,320.5,4.2,31.5,461.5,468.22,346.49
2017,5,3,12,0,286.0,478.0,4.1,32.0,755.0,775.46,557.66
2017,5,3,12,15,160.5,443.5,4.0,32.0,599.0,610.8,441.07
2017,5,3,12,30,35.0,409.0,3.9,32.0,443.0,443.96,321.28
2017,5,3,12,45,160.5,443.0,3.8,32.5,597.5,610.04,440.79
2017,5,3,13,0,286.0,477.0,3.7,33.0,752.0,773.59,551.98
2017,5,3,13,15,250.5,477.5,3.6,33.0,716.0,735.63,524.6
2017,5,3,13,30,215.0,478.0,3.5,33.0,680.0,692.1,494.68
2017,5,3,13,45,448.0,362.0,3.45,33.0,771.0,801.67,576.05
2017,5,3,14,0,681.0,246.0,3.4,33.0,862.0,891.9,641.81
2017,5,3,14,15,672.0,242.5,3.3,32.5,833.5,862.0,622.7
2017,5,3,14,30,663.0,239.0,3.2,32.0,805.0,830.13,602.92
2017,5,3,14,45,443.5,311.0,3.15,32.0,682.5,693.48,506.09
2017,5,3,15,0,224.0,383.0,3.1,32.0,560.0,563.73,411.92
2017,5,3,15,15,222.5,361.0,3.2,31.5,529.0,530.95,391.39
2017,5,3,15,30,221.0,339.0,3.3,31.0,498.0,497.68,369.59
2017,5,3,15,45,200.0,316.0,3.45,31.0,452.5,449.74,335.78
2017,5,3,16,0,179.0,293.0,3.6,31.0,407.0,403.29,302.53
2017,5,3,16,15,343.5,240.0,4.05,30.5,435.5,439.29,332.93
2017,5,3,16,30,508.0,187.0,4.5,30.0,464.0,457.64,348.41
2017,5,3,16,45,321.5,188.0,5.0,29.5,357.0,339.12,258.89
2017,5,3,17,0,135.0,189.0,5.5,29.0,250.0,241.27,184.18
2017,5,3,17,15,114.0,167.5,5.8,28.0,214.0,204.1,155.8
2017,5,3,17,30,93.0,146.0,6.1,27.0,178.0,168.69,128.24
2017,5,3,17,45,194.5,118.0,6.45,26.5,169.5,161.23,118.63
2017,5,3,18,0,296.0,90.0,6.8,26.0,161.0,140.58,96.56
2017,5,3,18,15,222.0,70.0,6.65,25.0,115.0,93.1,60.32
2017,5,3,18,30,148.0,50.0,6.5,24.0,69.0,54.74,33.0
2017,5,3,18,45,74.0,29.0,6.35,23.5,38.5,24.69,11.28
2017,5,3,19,0,0.0,8.0,6.2,23.0,8.0,7.86,0.0
2017,5,3,19,15,0.0,4.0,6.0,22.5,4.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.6,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.35,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,4,5,45,46.5,8.0,3.3,13.5,9.5,7.86,0.0
2017,5,4,6,0,93.0,16.0,3.5,14.0,19.0,12.54,0.0
2017,5,4,6,15,227.5,31.5,3.9,14.5,59.5,31.77,15.4
2017,5,4,6,30,362.0,47.0,4.3,15.0,100.0,73.7,41.47
2017,5,4,6,45,447.0,58.0,4.7,15.5,153.0,119.79,75.45
2017,5,4,7,0,532.0,69.0,5.1,16.0,206.0,176.1,121.57
2017,5,4,7,15,589.5,77.0,5.15,16.5,263.0,232.16,170.57
2017,5,4,7,30,647.0,85.0,5.2,17.0,320.0,294.58,225.28
2017,5,4,7,45,685.0,91.5,5.3,17.5,377.5,354.11,277.53
2017,5,4,8,0,723.0,98.0,5.4,18.0,435.0,417.08,331.38
2017,5,4,8,15,752.0,103.0,5.35,18.5,491.0,477.2,381.43
2017,5,4,8,30,781.0,108.0,5.3,19.0,547.0,539.39,431.51
2017,5,4,8,45,798.5,113.5,5.3,19.5,599.5,596.16,475.96
2017,5,4,9,0,816.0,119.0,5.3,20.0,652.0,652.86,519.02
2017,5,4,9,15,832.0,122.5,5.3,20.5,700.0,706.12,558.36
2017,5,4,9,30,848.0,126.0,5.3,21.0,748.0,758.59,594.73
2017,5,4,9,45,857.5,130.0,5.3,21.5,789.5,805.4,625.97
2017,5,4,10,0,867.0,134.0,5.3,22.0,831.0,850.33,655.44
2017,5,4,10,15,876.5,136.0,5.25,22.5,867.0,887.94,679.07
2017,5,4,10,30,886.0,138.0,5.2,23.0,903.0,926.01,702.75
2017,5,4,10,45,893.5,139.0,5.2,23.5,932.0,958.71,722.77
2017,5,4,11,0,901.0,140.0,5.2,24.0,961.0,988.56,740.72
2017,5,4,11,15,905.5,141.0,5.2,24.0,981.5,1012.52,756.11
2017,5,4,11,30,910.0,142.0,5.2,24.0,1002.0,1033.2,769.35
2017,5,4,11,45,915.5,140.5,5.25,24.5,1015.0,1049.01,778.24
2017,5,4,12,0,921.0,139.0,5.3,25.0,1028.0,1061.37,784.92
2017,5,4,12,15,921.5,139.0,5.3,25.0,1031.0,1066.7,788.22
2017,5,4,12,30,922.0,139.0,5.3,25.0,1034.0,1068.42,789.29
2017,5,4,12,45,922.5,137.5,5.35,25.5,1029.5,1065.04,785.92
2017,5,4,13,0,923.0,136.0,5.4,26.0,1025.0,1058.04,780.32
2017,5,4,13,15,920.0,135.0,5.45,26.0,1011.0,1044.49,772.04
2017,5,4,13,30,917.0,134.0,5.5,26.0,997.0,1027.43,761.53
2017,5,4,13,45,914.0,132.0,5.55,26.0,975.0,1005.94,748.1
2017,5,4,14,0,911.0,130.0,5.6,26.0,953.0,981.12,732.44
2017,5,4,14,15,904.0,128.0,5.6,26.0,923.0,949.47,711.78
2017,5,4,14,30,897.0,126.0,5.6,26.0,893.0,914.96,689.11
2017,5,4,14,45,881.0,127.5,5.65,26.0,854.5,873.7,661.91
2017,5,4,15,0,865.0,129.0,5.7,26.0,816.0,833.15,635.0
2017,5,4,15,15,852.0,126.5,5.65,26.0,772.5,786.41,602.98
2017,5,4,15,30,839.0,124.0,5.6,26.0,729.0,738.16,569.61
2017,5,4,15,45,823.5,119.5,5.6,26.0,680.5,684.93,531.42
2017,5,4,16,0,808.0,115.0,5.6,26.0,632.0,630.95,491.01
2017,5,4,16,15,786.0,111.0,5.5,25.5,579.0,573.23,447.4
2017,5,4,16,30,764.0,107.0,5.4,25.0,526.0,516.0,402.92
2017,5,4,16,45,735.5,101.5,5.3,24.5,470.0,454.46,353.85
2017,5,4,17,0,707.0,96.0,5.2,24.0,414.0,395.1,305.04
2017,5,4,17,15,666.0,89.5,4.8,23.5,357.0,332.36,252.14
2017,5,4,17,30,625.0,83.0,4.4,23.0,300.0,273.5,201.48
2017,5,4,17,45,564.5,74.5,4.05,22.5,244.0,212.08,149.17
2017,5,4,18,0,504.0,66.0,3.7,22.0,188.0,157.48,103.25
2017,5,4,18,15,412.0,54.5,3.35,21.0,136.5,103.09,61.32
2017,5,4,18,30,320.0,43.0,3.0,20.0,85.0,59.82,31.92
2017,5,4,18,45,184.5,26.5,2.65,19.5,48.0,22.0,10.11
2017,5,4,19,0,49.0,10.0,2.3,19.0,11.0,9.83,0.0
2017,5,4,19,15,24.5,5.0,2.25,18.5,5.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,5,5,45,43.5,8.5,1.75,12.5,10.0,8.36,0.0
2017,5,5,6,0,87.0,17.0,1.9,13.0,20.0,13.33,0.0
2017,5,5,6,15,220.0,33.5,2.15,14.0,61.5,33.71,17.11
2017,5,5,6,30,353.0,50.0,2.4,15.0,103.0,75.52,43.28
2017,5,5,6,45,440.0,61.5,2.7,16.0,156.0,122.77,78.03
2017,5,5,7,0,527.0,73.0,3.0,17.0,209.0,179.63,123.97
2017,5,5,7,15,585.0,81.0,3.05,18.0,266.5,235.56,171.89
2017,5,5,7,30,643.0,89.0,3.1,19.0,324.0,297.91,225.14
2017,5,5,7,45,681.0,96.0,3.2,20.0,382.0,357.7,275.9
2017,5,5,8,0,719.0,103.0,3.3,21.0,440.0,420.94,327.89
2017,5,5,8,15,748.5,108.0,3.4,21.5,496.5,481.08,376.61
2017,5,5,8,30,778.0,113.0,3.5,22.0,553.0,543.32,425.41
2017,5,5,8,45,797.5,118.5,3.65,22.5,605.5,601.09,469.5
2017,5,5,9,0,817.0,124.0,3.8,23.0,658.0,658.98,512.44
2017,5,5,9,15,833.5,127.0,3.8,23.5,707.0,712.1,550.34
2017,5,5,9,30,850.0,130.0,3.8,24.0,756.0,764.44,585.45
2017,5,5,9,45,861.5,133.5,3.8,24.5,798.5,812.33,616.27
2017,5,5,10,0,873.0,137.0,3.8,25.0,841.0,858.48,645.42
2017,5,5,10,15,882.0,139.5,3.75,25.0,877.0,896.27,669.51
2017,5,5,10,30,891.0,142.0,3.7,25.0,913.0,934.5,693.74
2017,5,5,10,45,897.0,144.0,3.7,25.5,941.5,966.91,712.8
2017,5,5,11,0,903.0,146.0,3.7,26.0,970.0,996.38,729.8
2017,5,5,11,15,907.5,147.0,3.65,26.5,990.5,1020.32,742.76
2017,5,5,11,30,912.0,148.0,3.6,27.0,1011.0,1040.99,753.57
2017,5,5,11,45,916.0,148.0,3.6,27.5,1024.0,1056.79,761.64
2017,5,5,12,0,920.0,148.0,3.6,28.0,1037.0,1069.12,767.57
2017,5,5,12,15,921.0,148.0,3.55,28.0,1040.5,1074.9,770.59
2017,5,5,12,30,922.0,148.0,3.5,28.0,1044.0,1077.1,771.5
2017,5,5,12,45,920.5,147.5,3.5,28.5,1038.5,1072.71,767.24
2017,5,5,13,0,919.0,147.0,3.5,29.0,1033.0,1064.73,760.9
2017,5,5,13,15,916.0,146.5,3.45,29.0,1019.0,1051.72,752.64
2017,5,5,13,30,913.0,146.0,3.4,29.0,1005.0,1035.23,742.31
2017,5,5,13,45,908.0,144.5,3.4,29.0,983.0,1012.44,728.43
2017,5,5,14,0,903.0,143.0,3.4,29.0,961.0,986.42,712.53
2017,5,5,14,15,896.0,141.0,3.35,29.0,930.5,955.0,692.79
2017,5,5,14,30,889.0,139.0,3.3,29.0,900.0,920.75,671.2
2017,5,5,14,45,876.0,138.5,3.25,29.0,862.0,883.39,647.47
2017,5,5,15,0,863.0,138.0,3.2,29.0,824.0,840.55,619.95
2017,5,5,15,15,849.5,135.0,3.15,29.0,780.0,793.01,589.04
2017,5,5,15,30,836.0,132.0,3.1,29.0,736.0,744.0,556.81
2017,5,5,15,45,821.0,127.0,3.1,29.0,687.5,690.77,520.19
2017,5,5,16,0,806.0,122.0,3.1,29.0,639.0,636.75,481.61
2017,5,5,16,15,783.0,117.5,3.0,28.5,585.0,578.07,439.12
2017,5,5,16,30,760.0,113.0,2.9,28.0,531.0,519.65,395.54
2017,5,5,16,45,735.5,106.0,2.8,27.5,475.5,459.1,349.01
2017,5,5,17,0,711.0,99.0,2.7,27.0,420.0,399.96,301.98
2017,5,5,17,15,668.5,92.5,2.3,26.0,362.0,336.46,250.49
2017,5,5,17,30,626.0,86.0,1.9,25.0,304.0,277.01,201.02
2017,5,5,17,45,573.0,76.0,1.55,24.5,248.0,215.92,149.77
2017,5,5,18,0,520.0,66.0,1.2,24.0,192.0,160.75,103.87
2017,5,5,18,15,426.0,55.0,1.2,22.5,140.0,105.61,62.23
2017,5,5,18,30,332.0,44.0,1.2,21.0,88.0,61.81,32.93
2017,5,5,18,45,196.0,27.5,1.25,20.0,50.5,23.12,11.28
2017,5,5,19,0,60.0,11.0,1.3,19.0,13.0,10.81,0.0
2017,5,5,19,15,30.0,5.5,1.3,18.5,6.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,5,45,54.0,8.5,1.35,13.5,11.0,8.36,0.0
2017,5,6,6,0,108.0,17.0,1.5,14.0,22.0,13.28,0.0
2017,5,6,6,15,234.0,32.5,1.65,14.5,62.5,33.59,16.73
2017,5,6,6,30,360.0,48.0,1.8,15.0,103.0,75.48,42.93
2017,5,6,6,45,443.0,59.0,1.95,16.0,155.0,121.33,76.71
2017,5,6,7,0,526.0,70.0,2.1,17.0,207.0,177.13,121.87
2017,5,6,7,15,581.5,78.0,2.2,18.0,263.5,232.33,169.14
2017,5,6,7,30,637.0,86.0,2.3,19.0,320.0,293.66,221.4
2017,5,6,7,45,676.5,91.5,2.4,20.5,377.0,352.15,270.34
2017,5,6,8,0,716.0,97.0,2.5,22.0,434.0,414.24,320.46
2017,5,6,8,15,744.0,102.0,2.55,22.5,489.5,473.39,367.85
2017,5,6,8,30,772.0,107.0,2.6,23.0,545.0,534.55,415.18
2017,5,6,8,45,793.5,111.0,2.65,24.0,597.5,591.63,457.12
2017,5,6,9,0,815.0,115.0,2.7,25.0,650.0,649.03,497.81
2017,5,6,9,15,830.5,118.0,2.6,25.5,697.5,701.26,533.79
2017,5,6,9,30,846.0,121.0,2.5,26.0,745.0,752.64,566.48
2017,5,6,9,45,858.0,124.0,2.4,26.5,787.0,800.16,595.53
2017,5,6,10,0,870.0,127.0,2.3,27.0,829.0,843.42,621.07
2017,5,6,10,15,878.5,129.0,2.15,27.5,864.5,882.96,643.18
2017,5,6,10,30,887.0,131.0,2.0,28.0,900.0,920.09,663.16
2017,5,6,10,45,893.5,132.5,1.85,28.5,928.5,952.29,679.47
2017,5,6,11,0,900.0,134.0,1.7,29.0,957.0,981.6,693.53
2017,5,6,11,15,904.5,135.0,1.55,29.0,977.0,1005.44,705.24
2017,5,6,11,30,909.0,136.0,1.4,29.0,997.0,1026.03,714.71
2017,5,6,11,45,920.0,131.0,1.25,29.5,1012.0,1043.68,720.74
2017,5,6,12,0,931.0,126.0,1.1,30.0,1027.0,1058.0,724.53
2017,5,6,12,15,931.5,126.0,1.0,30.0,1030.0,1063.33,725.32
2017,5,6,12,30,932.0,126.0,0.9,30.0,1033.0,1065.02,724.1
2017,5,6,12,45,930.5,126.0,0.8,30.5,1028.0,1061.07,718.23
2017,5,6,13,0,929.0,126.0,0.7,31.0,1023.0,1053.51,710.42
2017,5,6,13,15,926.5,125.5,0.65,31.0,1009.5,1040.87,702.38
2017,5,6,13,30,924.0,125.0,0.6,31.0,996.0,1024.7,692.46
2017,5,6,13,45,919.0,124.0,0.55,31.5,974.0,1002.2,677.63
2017,5,6,14,0,914.0,123.0,0.5,32.0,952.0,976.44,661.09
2017,5,6,14,15,907.5,121.5,0.5,32.0,922.5,945.7,644.1
2017,5,6,14,30,901.0,120.0,0.5,32.0,893.0,912.08,625.35
2017,5,6,14,45,884.5,122.0,0.5,32.0,854.0,870.84,601.86
2017,5,6,15,0,868.0,124.0,0.5,32.0,815.0,827.78,577.06
2017,5,6,15,15,855.5,121.5,0.65,31.5,772.0,783.79,554.86
2017,5,6,15,30,843.0,119.0,0.8,31.0,729.0,735.85,529.1
2017,5,6,15,45,828.0,115.5,0.95,31.0,681.0,683.89,497.78
2017,5,6,16,0,813.0,112.0,1.1,31.0,633.0,631.14,463.47
2017,5,6,16,15,791.5,108.0,1.2,30.5,580.5,573.57,424.72
2017,5,6,16,30,770.0,104.0,1.3,30.0,528.0,516.43,384.52
2017,5,6,16,45,741.0,99.0,1.4,30.0,472.5,454.89,338.68
2017,5,6,17,0,712.0,94.0,1.5,30.0,417.0,395.62,292.77
2017,5,6,17,15,672.0,87.5,1.35,29.0,360.0,333.04,243.4
2017,5,6,17,30,632.0,81.0,1.2,28.0,303.0,274.22,195.55
2017,5,6,17,45,574.5,73.0,1.05,27.5,247.5,213.65,145.81
2017,5,6,18,0,517.0,65.0,0.9,27.0,192.0,159.53,101.66
2017,5,6,18,15,428.0,54.0,0.95,25.5,140.5,105.16,61.0
2017,5,6,18,30,339.0,43.0,1.0,24.0,89.0,61.51,31.99
2017,5,6,18,45,169.5,28.5,1.1,23.0,51.5,23.98,12.05
2017,5,6,19,0,0.0,14.0,1.2,22.0,14.0,13.76,0.0
2017,5,6,19,15,0.0,7.0,1.25,21.5,7.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,7,5,45,58.0,9.0,1.5,15.5,12.0,8.85,0.0
2017,5,7,6,0,116.0,18.0,1.6,16.0,24.0,14.07,0.0
2017,5,7,6,15,241.0,33.5,1.55,16.5,65.0,35.03,17.53
2017,5,7,6,30,366.0,49.0,1.5,17.0,106.0,77.44,43.91
2017,5,7,6,45,451.5,59.5,1.5,17.5,159.0,123.61,77.77
2017,5,7,7,0,537.0,70.0,1.5,18.0,212.0,180.02,123.24
2017,5,7,7,15,591.5,78.0,1.85,19.0,268.5,235.63,170.73
2017,5,7,7,30,646.0,86.0,2.2,20.0,325.0,297.21,223.16
2017,5,7,7,45,686.5,91.0,2.6,21.5,382.5,356.1,272.54
2017,5,7,8,0,727.0,96.0,3.0,23.0,440.0,418.66,323.36
2017,5,7,8,15,754.5,101.0,3.05,23.5,495.5,478.63,371.4
2017,5,7,8,30,782.0,106.0,3.1,24.0,551.0,539.52,418.58
2017,5,7,8,45,802.0,110.0,3.2,25.0,603.0,596.15,460.39
2017,5,7,9,0,822.0,114.0,3.3,26.0,655.0,652.93,500.89
2017,5,7,9,15,837.5,117.5,3.3,26.5,702.5,705.93,538.05
2017,5,7,9,30,853.0,121.0,3.3,27.0,750.0,758.07,572.0
2017,5,7,9,45,863.5,123.5,3.35,27.5,792.0,801.96,599.76
2017,5,7,10,0,874.0,126.0,3.4,28.0,834.0,845.84,627.2
2017,5,7,10,15,882.5,128.5,3.4,28.5,869.0,885.96,651.47
2017,5,7,10,30,891.0,131.0,3.4,29.0,904.0,923.66,673.86
2017,5,7,10,45,897.0,132.5,3.45,29.5,932.0,955.47,692.49
2017,5,7,11,0,903.0,134.0,3.5,30.0,960.0,984.34,709.15
2017,5,7,11,15,906.5,135.0,3.5,30.0,979.5,1007.25,723.02
2017,5,7,11,30,910.0,136.0,3.5,30.0,999.0,1026.85,734.85
2017,5,7,11,45,901.0,144.0,3.55,30.5,1007.5,1037.65,740.05
2017,5,7,12,0,892.0,152.0,3.6,31.0,1016.0,1044.72,743.03
2017,5,7,12,15,892.5,152.0,3.6,31.0,1019.0,1049.81,746.02
2017,5,7,12,30,893.0,152.0,3.6,31.0,1022.0,1051.43,746.97
2017,5,7,12,45,889.5,153.0,3.65,31.5,1016.0,1046.57,742.82
2017,5,7,13,0,886.0,154.0,3.7,32.0,1010.0,1038.28,736.67
2017,5,7,13,15,882.5,153.0,3.75,32.0,996.0,1024.65,728.75
2017,5,7,13,30,879.0,152.0,3.8,32.0,982.0,1007.68,718.81
2017,5,7,13,45,873.0,151.0,3.85,32.0,959.5,985.09,705.32
2017,5,7,14,0,867.0,150.0,3.9,32.0,937.0,959.45,689.88
2017,5,7,14,15,859.5,148.0,3.95,31.5,907.5,932.52,674.95
2017,5,7,14,30,852.0,146.0,4.0,31.0,878.0,898.56,655.24
2017,5,7,14,45,839.0,145.5,4.05,31.0,840.5,859.01,630.31
2017,5,7,15,0,826.0,145.0,4.1,31.0,803.0,817.54,603.88
2017,5,7,15,15,812.0,141.5,4.15,31.0,760.5,770.62,573.41
2017,5,7,15,30,798.0,138.0,4.2,31.0,718.0,722.39,541.66
2017,5,7,15,45,767.5,135.0,4.3,31.0,662.0,662.4,499.51
2017,5,7,16,0,737.0,132.0,4.4,31.0,606.0,603.26,456.92
2017,5,7,16,15,736.0,117.5,4.4,30.5,557.5,550.64,419.03
2017,5,7,16,30,735.0,103.0,4.4,30.0,509.0,496.99,378.97
2017,5,7,16,45,719.0,93.0,4.45,29.5,456.0,439.14,334.26
2017,5,7,17,0,703.0,83.0,4.5,29.0,403.0,381.79,288.37
2017,5,7,17,15,634.0,89.0,4.35,28.0,348.5,320.91,239.08
2017,5,7,17,30,565.0,95.0,4.2,27.0,294.0,267.65,195.13
2017,5,7,17,45,507.0,85.0,4.05,26.5,240.0,208.93,146.31
2017,5,7,18,0,449.0,75.0,3.9,26.0,186.0,155.85,102.64
2017,5,7,18,15,364.5,61.5,3.75,25.0,136.0,103.73,62.91
2017,5,7,18,30,280.0,48.0,3.6,24.0,86.0,61.68,34.11
2017,5,7,18,45,140.0,30.5,3.45,23.5,49.5,25.62,13.52
2017,5,7,19,0,0.0,13.0,3.3,23.0,13.0,12.78,0.0
2017,5,7,19,15,0.0,6.5,3.3,22.5,6.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,8.5,2.65,18.0,8.5,8.36,0.0
2017,5,8,6,0,0.0,17.0,2.8,18.0,17.0,16.32,0.0
2017,5,8,6,15,79.0,39.5,2.9,18.5,52.5,37.83,22.62
2017,5,8,6,30,158.0,62.0,3.0,19.0,88.0,70.86,46.32
2017,5,8,6,45,219.0,83.0,3.1,19.5,133.0,110.65,76.62
2017,5,8,7,0,280.0,104.0,3.2,20.0,178.0,157.83,114.35
2017,5,8,7,15,357.5,109.5,3.35,20.5,227.0,202.47,150.55
2017,5,8,7,30,435.0,115.0,3.5,21.0,276.0,255.63,194.42
2017,5,8,7,45,484.5,132.0,3.7,22.0,339.5,317.59,245.19
2017,5,8,8,0,534.0,149.0,3.9,23.0,403.0,384.62,298.81
2017,5,8,8,15,492.5,175.5,3.95,23.0,431.5,420.44,328.24
2017,5,8,8,30,451.0,202.0,4.0,23.0,460.0,450.99,352.4
2017,5,8,8,45,355.5,248.0,4.1,23.5,463.0,460.6,358.25
2017,5,8,9,0,260.0,294.0,4.2,24.0,466.0,462.37,357.14
2017,5,8,9,15,294.5,310.0,4.2,24.5,518.0,515.45,396.04
2017,5,8,9,30,329.0,326.0,4.2,25.0,570.0,570.85,435.74
2017,5,8,9,45,243.5,361.0,4.25,25.5,547.5,553.51,419.42
2017,5,8,10,0,158.0,396.0,4.3,26.0,525.0,524.97,395.04
2017,5,8,10,15,213.5,408.0,4.3,26.0,590.0,590.66,443.34
2017,5,8,10,30,269.0,420.0,4.3,26.0,655.0,663.62,495.61
2017,5,8,10,45,193.0,439.0,4.35,26.5,610.0,617.34,459.01
2017,5,8,11,0,117.0,458.0,4.4,27.0,565.0,570.74,422.41
2017,5,8,11,15,136.0,471.5,4.4,27.0,599.0,605.66,447.45
2017,5,8,11,30,155.0,485.0,4.4,27.0,633.0,640.73,472.09
2017,5,8,11,45,204.0,486.5,4.45,27.5,683.5,693.16,508.91
2017,5,8,12,0,253.0,488.0,4.5,28.0,734.0,751.02,548.75
2017,5,8,12,15,283.5,481.5,4.5,28.0,758.0,776.6,566.8
2017,5,8,12,30,314.0,475.0,4.5,28.0,782.0,801.03,584.2
2017,5,8,12,45,303.5,475.5,4.5,28.5,771.0,790.04,575.21
2017,5,8,13,0,293.0,476.0,4.5,29.0,760.0,777.73,565.61
2017,5,8,13,15,307.5,467.0,4.5,29.0,761.5,779.25,567.45
2017,5,8,13,30,322.0,458.0,4.5,29.0,763.0,779.08,568.13
2017,5,8,13,45,259.5,458.0,4.55,29.0,700.0,713.02,521.73
2017,5,8,14,0,197.0,458.0,4.6,29.0,637.0,643.71,472.91
2017,5,8,14,15,179.5,443.0,4.6,29.0,602.0,607.0,447.61
2017,5,8,14,30,162.0,428.0,4.6,29.0,567.0,570.59,422.19
2017,5,8,14,45,165.0,408.5,4.6,29.0,545.5,547.45,406.68
2017,5,8,15,0,168.0,389.0,4.6,29.0,524.0,523.58,390.49
2017,5,8,15,15,159.5,367.0,4.6,29.0,489.5,487.7,365.22
2017,5,8,15,30,151.0,345.0,4.6,29.0,455.0,452.08,339.93
2017,5,8,15,45,152.5,320.5,4.6,29.0,425.5,421.17,318.06
2017,5,8,16,0,154.0,296.0,4.6,29.0,396.0,389.79,295.53
2017,5,8,16,15,264.0,254.0,4.55,28.5,407.5,406.31,310.52
2017,5,8,16,30,374.0,212.0,4.5,28.0,419.0,408.78,313.72
2017,5,8,16,45,191.0,183.0,4.5,28.0,288.5,270.5,207.37
2017,5,8,17,0,8.0,154.0,4.5,28.0,158.0,152.0,115.43
2017,5,8,17,15,4.0,133.5,4.35,27.5,135.5,130.1,98.84
2017,5,8,17,30,0.0,113.0,4.2,27.0,113.0,108.72,82.31
2017,5,8,17,45,0.0,91.5,4.1,26.5,91.5,87.93,65.87
2017,5,8,18,0,0.0,70.0,4.0,26.0,70.0,67.25,49.16
2017,5,8,18,15,0.0,50.5,3.85,25.5,50.5,48.57,33.77
2017,5,8,18,30,0.0,31.0,3.7,25.0,31.0,29.94,18.26
2017,5,8,18,45,0.0,17.0,3.55,24.5,17.0,16.4,6.19
2017,5,8,19,0,0.0,3.0,3.4,24.0,3.0,2.95,0.0
2017,5,8,19,15,0.0,1.5,3.3,23.5,1.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,4.0,2.7,18.5,4.0,3.93,0.0
2017,5,9,6,0,0.0,8.0,2.9,19.0,8.0,7.71,0.0
2017,5,9,6,15,0.0,28.5,3.05,19.5,28.5,27.42,16.0
2017,5,9,6,30,0.0,49.0,3.2,20.0,49.0,46.77,32.74
2017,5,9,6,45,8.5,73.5,3.4,20.5,75.5,71.35,53.12
2017,5,9,7,0,17.0,98.0,3.6,21.0,102.0,97.21,74.32
2017,5,9,7,15,32.5,121.0,3.75,21.5,132.0,124.74,96.42
2017,5,9,7,30,48.0,144.0,3.9,22.0,162.0,154.37,120.05
2017,5,9,7,45,24.0,98.0,4.1,22.5,107.0,104.36,79.73
2017,5,9,8,0,0.0,52.0,4.3,23.0,52.0,50.25,35.58
2017,5,9,8,15,0.0,70.0,4.35,23.5,70.0,67.69,49.53
2017,5,9,8,30,0.0,88.0,4.4,24.0,88.0,85.15,63.25
2017,5,9,8,45,0.0,97.0,4.45,24.5,97.0,93.89,69.86
2017,5,9,9,0,0.0,106.0,4.5,25.0,106.0,102.64,76.41
2017,5,9,9,15,5.5,167.5,4.55,25.5,171.5,166.29,126.0
2017,5,9,9,30,11.0,229.0,4.6,26.0,237.0,230.7,175.06
2017,5,9,9,45,11.5,241.0,4.65,26.5,250.0,243.41,183.91
2017,5,9,10,0,12.0,253.0,4.7,27.0,263.0,256.13,192.82
2017,5,9,10,15,14.0,270.0,4.7,27.0,282.5,275.07,206.76
2017,5,9,10,30,16.0,287.0,4.7,27.0,302.0,294.12,220.73
2017,5,9,10,45,18.0,305.0,4.7,27.5,321.5,314.26,234.98
2017,5,9,11,0,20.0,323.0,4.7,28.0,341.0,334.46,249.17
2017,5,9,11,15,17.0,300.5,4.7,28.0,317.0,309.92,230.74
2017,5,9,11,30,14.0,278.0,4.7,28.0,293.0,285.21,212.26
2017,5,9,11,45,7.0,199.0,4.75,28.5,206.5,200.87,148.66
2017,5,9,12,0,0.0,120.0,4.8,29.0,120.0,116.69,84.4
2017,5,9,12,15,10.0,230.0,4.85,29.0,240.0,234.51,173.86
2017,5,9,12,30,20.0,340.0,4.9,29.0,360.0,353.13,261.46
2017,5,9,12,45,10.0,199.5,4.95,29.0,209.5,204.52,151.14
2017,5,9,13,0,0.0,59.0,5.0,29.0,59.0,57.25,38.8
2017,5,9,13,15,12.0,208.0,5.05,29.0,219.5,214.56,159.32
2017,5,9,13,30,24.0,357.0,5.1,29.0,380.0,372.82,276.55
2017,5,9,13,45,21.5,337.5,5.2,29.0,358.0,350.57,260.15
2017,5,9,14,0,19.0,318.0,5.3,29.0,336.0,328.38,244.14
2017,5,9,14,15,77.5,372.5,5.35,28.5,440.0,439.26,328.43
2017,5,9,14,30,136.0,427.0,5.4,28.0,544.0,546.65,408.47
2017,5,9,14,45,70.0,296.5,5.45,28.0,356.5,351.47,264.96
2017,5,9,15,0,4.0,166.0,5.5,28.0,169.0,164.39,122.38
2017,5,9,15,15,5.5,183.0,5.5,28.0,187.0,181.9,136.32
2017,5,9,15,30,7.0,200.0,5.5,28.0,205.0,199.26,149.96
2017,5,9,15,45,12.5,214.5,5.5,28.0,223.0,216.71,163.84
2017,5,9,16,0,18.0,229.0,5.5,28.0,241.0,233.57,177.28
2017,5,9,16,15,9.0,154.5,5.45,27.5,160.5,154.87,117.01
2017,5,9,16,30,0.0,80.0,5.4,27.0,80.0,77.38,56.36
2017,5,9,16,45,0.0,84.5,5.4,27.0,84.5,81.74,60.09
2017,5,9,17,0,0.0,89.0,5.4,27.0,89.0,86.05,63.78
2017,5,9,17,15,0.0,76.0,5.2,26.5,76.0,73.49,54.02
2017,5,9,17,30,0.0,63.0,5.0,26.0,63.0,60.89,44.07
2017,5,9,17,45,76.0,86.5,4.8,26.0,105.5,102.34,75.34
2017,5,9,18,0,152.0,110.0,4.6,26.0,148.0,132.58,95.84
2017,5,9,18,15,110.5,80.0,4.35,25.5,104.0,88.95,61.62
2017,5,9,18,30,69.0,50.0,4.1,25.0,60.0,50.9,32.59
2017,5,9,18,45,34.5,27.5,3.9,24.5,32.5,25.14,12.46
2017,5,9,19,0,0.0,5.0,3.7,24.0,5.0,4.91,0.0
2017,5,9,19,15,0.0,2.5,3.7,23.5,2.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.5,2.75,20.5,2.5,2.46,0.0
2017,5,10,6,0,0.0,5.0,2.8,21.0,5.0,4.82,0.0
2017,5,10,6,15,0.0,18.0,3.0,21.0,18.0,17.36,8.05
2017,5,10,6,30,0.0,31.0,3.2,21.0,31.0,29.93,18.89
2017,5,10,6,45,0.0,47.5,3.4,21.5,47.5,45.89,32.36
2017,5,10,7,0,0.0,64.0,3.6,22.0,64.0,61.72,45.55
2017,5,10,7,15,0.0,82.0,3.85,22.5,82.0,79.05,59.71
2017,5,10,7,30,0.0,100.0,4.1,23.0,100.0,96.43,73.63
2017,5,10,7,45,0.0,95.5,4.4,23.5,95.5,92.27,69.87
2017,5,10,8,0,0.0,91.0,4.7,24.0,91.0,88.0,66.03
2017,5,10,8,15,0.0,103.0,4.85,24.5,103.0,99.63,74.98
2017,5,10,8,30,0.0,115.0,5.0,25.0,115.0,111.29,83.83
2017,5,10,8,45,0.0,105.0,5.2,25.5,105.0,101.64,75.72
2017,5,10,9,0,0.0,95.0,5.4,26.0,95.0,91.97,67.7
2017,5,10,9,15,0.0,102.5,5.4,26.5,102.5,99.27,73.1
2017,5,10,9,30,0.0,110.0,5.4,27.0,110.0,106.58,78.47
2017,5,10,9,45,0.5,129.0,5.45,27.5,129.5,125.48,92.82
2017,5,10,10,0,1.0,148.0,5.5,28.0,149.0,144.46,107.08
2017,5,10,10,15,56.0,288.0,5.5,28.0,337.0,331.98,250.73
2017,5,10,10,30,111.0,428.0,5.5,28.0,525.0,522.82,390.86
2017,5,10,10,45,61.5,340.0,5.55,28.5,394.5,392.89,293.77
2017,5,10,11,0,12.0,252.0,5.6,29.0,264.0,256.99,191.04
2017,5,10,11,15,46.0,357.5,5.6,29.0,402.0,399.02,297.1
2017,5,10,11,30,80.0,463.0,5.6,29.0,540.0,539.63,398.58
2017,5,10,11,45,101.0,479.0,5.7,29.5,576.5,577.94,425.18
2017,5,10,12,0,122.0,495.0,5.8,30.0,613.0,621.82,455.7
2017,5,10,12,15,90.5,476.5,5.85,30.0,565.0,566.77,415.89
2017,5,10,12,30,59.0,458.0,5.9,30.0,517.0,516.59,379.4
2017,5,10,12,45,38.5,389.0,5.95,30.5,427.5,426.06,313.64
2017,5,10,13,0,18.0,320.0,6.0,31.0,338.0,331.02,243.74
2017,5,10,13,15,30.0,366.5,6.0,31.0,395.5,393.98,290.22
2017,5,10,13,30,42.0,413.0,6.0,31.0,453.0,451.72,332.2
2017,5,10,13,45,25.0,301.0,6.05,31.0,324.5,321.99,237.9
2017,5,10,14,0,8.0,189.0,6.1,31.0,196.0,191.34,140.74
2017,5,10,14,15,7.5,191.5,6.05,30.5,198.5,193.06,142.58
2017,5,10,14,30,7.0,194.0,6.0,30.0,201.0,194.77,144.32
2017,5,10,14,45,7.5,199.5,5.95,30.0,206.0,200.26,148.71
2017,5,10,15,0,8.0,205.0,5.9,30.0,211.0,205.69,153.07
2017,5,10,15,15,10.5,221.0,5.85,29.5,229.0,222.83,166.75
2017,5,10,15,30,13.0,237.0,5.8,29.0,247.0,239.71,180.29
2017,5,10,15,45,38.0,258.0,5.75,29.0,283.5,278.71,210.89
2017,5,10,16,0,63.0,279.0,5.7,29.0,320.0,312.89,237.58
2017,5,10,16,15,36.5,232.0,5.6,28.5,255.5,247.72,188.44
2017,5,10,16,30,10.0,185.0,5.5,28.0,191.0,184.32,140.05
2017,5,10,16,45,53.5,188.5,5.45,27.5,214.0,208.63,160.04
2017,5,10,17,0,97.0,192.0,5.4,27.0,237.0,226.75,174.52
2017,5,10,17,15,76.5,171.0,5.25,26.5,203.5,192.77,148.08
2017,5,10,17,30,56.0,150.0,5.1,26.0,170.0,161.08,123.34
2017,5,10,17,45,43.0,123.5,5.0,26.0,137.5,128.55,97.37
2017,5,10,18,0,30.0,97.0,4.9,26.0,105.0,97.75,72.63
2017,5,10,18,15,15.0,71.5,4.65,25.5,75.5,69.83,50.31
2017,5,10,18,30,0.0,46.0,4.4,25.0,46.0,43.72,29.3
2017,5,10,18,45,0.0,25.5,4.2,24.5,25.5,24.47,12.41
2017,5,10,19,0,0.0,5.0,4.0,24.0,5.0,4.91,0.0
2017,5,10,19,15,0.0,2.5,3.8,23.5,2.5,0.0,0.0
2017,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,5,45,12.0,7.5,1.35,21.5,8.5,7.37,0.0
2017,5,11,6,0,24.0,15.0,1.6,22.0,17.0,13.81,0.0
2017,5,11,6,15,76.0,41.5,1.8,22.0,53.0,39.9,24.16
2017,5,11,6,30,128.0,68.0,2.0,22.0,89.0,74.52,49.92
2017,5,11,6,45,64.0,76.5,2.25,22.5,87.0,82.03,59.05
2017,5,11,7,0,0.0,85.0,2.5,23.0,85.0,81.5,61.52
2017,5,11,7,15,3.5,107.0,2.55,23.0,108.5,103.69,79.52
2017,5,11,7,30,7.0,129.0,2.6,23.0,132.0,126.38,97.64
2017,5,11,7,45,137.5,161.0,2.65,23.5,227.0,209.75,162.39
2017,5,11,8,0,268.0,193.0,2.7,24.0,322.0,308.41,238.85
2017,5,11,8,15,289.5,215.0,2.65,24.0,369.0,356.36,276.02
2017,5,11,8,30,311.0,237.0,2.6,24.0,416.0,406.17,314.02
2017,5,11,8,45,157.0,207.5,2.6,24.5,298.0,299.31,231.33
2017,5,11,9,0,3.0,178.0,2.6,25.0,180.0,174.51,132.19
2017,5,11,9,15,1.5,160.5,2.65,25.0,161.5,156.67,118.23
2017,5,11,9,30,0.0,143.0,2.7,25.0,143.0,138.66,103.94
2017,5,11,9,45,0.5,146.5,2.8,25.5,147.0,142.51,106.53
2017,5,11,10,0,1.0,150.0,2.9,26.0,151.0,146.4,109.12
2017,5,11,10,15,1.0,147.0,3.0,26.5,148.5,143.57,106.54
2017,5,11,10,30,1.0,144.0,3.1,27.0,146.0,140.73,103.99
2017,5,11,10,45,6.5,195.0,3.25,27.5,202.0,195.66,145.64
2017,5,11,11,0,12.0,246.0,3.4,28.0,258.0,251.07,186.8
2017,5,11,11,15,14.5,277.5,3.45,28.5,292.0,284.79,211.16
2017,5,11,11,30,17.0,309.0,3.5,29.0,326.0,318.63,235.35
2017,5,11,11,45,29.5,368.0,3.6,29.5,397.5,395.11,290.35
2017,5,11,12,0,42.0,427.0,3.7,30.0,469.0,467.55,341.23
2017,5,11,12,15,41.5,427.0,3.75,30.0,468.5,467.41,340.84
2017,5,11,12,30,41.0,427.0,3.8,30.0,468.0,467.0,340.58
2017,5,11,12,45,31.0,387.0,3.85,30.5,418.0,416.42,303.98
2017,5,11,13,0,21.0,347.0,3.9,31.0,368.0,360.66,263.57
2017,5,11,13,15,26.0,366.0,3.9,31.0,391.5,389.43,284.6
2017,5,11,13,30,31.0,385.0,3.9,31.0,415.0,412.72,301.43
2017,5,11,13,45,26.5,359.5,3.9,31.0,385.0,381.93,279.49
2017,5,11,14,0,22.0,334.0,3.9,31.0,355.0,346.85,254.49
2017,5,11,14,15,139.0,376.5,3.9,30.5,497.5,503.08,371.37
2017,5,11,14,30,256.0,419.0,3.9,30.0,640.0,647.08,475.52
2017,5,11,14,45,393.0,353.0,3.9,30.0,676.0,686.97,507.25
2017,5,11,15,0,530.0,287.0,3.9,30.0,712.0,720.28,534.31
2017,5,11,15,15,284.0,293.0,3.85,29.5,519.5,512.41,384.2
2017,5,11,15,30,38.0,299.0,3.8,29.0,327.0,321.23,240.24
2017,5,11,15,45,174.0,288.5,3.75,29.0,403.0,403.91,305.6
2017,5,11,16,0,310.0,278.0,3.7,29.0,479.0,473.0,358.37
2017,5,11,16,15,155.0,179.5,3.6,28.5,280.0,267.51,204.43
2017,5,11,16,30,0.0,81.0,3.5,28.0,81.0,78.35,56.74
2017,5,11,16,45,163.5,128.0,3.4,28.0,203.5,204.92,157.22
2017,5,11,17,0,327.0,175.0,3.3,28.0,326.0,310.02,236.16
2017,5,11,17,15,265.5,167.5,3.0,27.5,280.0,260.39,196.87
2017,5,11,17,30,204.0,160.0,2.7,27.0,234.0,216.7,162.73
2017,5,11,17,45,186.0,138.0,2.45,26.5,196.5,177.96,131.55
2017,5,11,18,0,168.0,116.0,2.2,26.0,159.0,141.25,101.81
2017,5,11,18,15,116.0,88.0,2.05,25.5,114.5,96.9,67.69
2017,5,11,18,30,64.0,60.0,1.9,25.0,70.0,59.22,39.41
2017,5,11,18,45,32.5,33.0,1.8,25.0,38.0,30.76,16.94
2017,5,11,19,0,1.0,6.0,1.7,25.0,6.0,5.9,0.0
2017,5,11,19,15,0.5,3.0,1.7,24.5,3.0,2.95,0.0
2017,5,11,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,10.5,3.1,16.5,15.0,10.32,0.0
2017,5,12,6,0,139.0,21.0,3.3,17.0,30.0,16.34,1.64
2017,5,12,6,15,255.5,36.0,3.6,17.5,71.5,39.39,20.28
2017,5,12,6,30,372.0,51.0,3.9,18.0,113.0,81.95,47.07
2017,5,12,6,45,449.0,61.5,4.2,18.5,165.0,127.5,81.2
2017,5,12,7,0,526.0,72.0,4.5,19.0,217.0,182.18,126.02
2017,5,12,7,15,579.0,80.0,4.65,19.5,272.5,236.75,173.24
2017,5,12,7,30,632.0,88.0,4.8,20.0,328.0,297.08,225.42
2017,5,12,7,45,671.5,93.5,4.95,21.0,384.5,355.15,274.96
2017,5,12,8,0,711.0,99.0,5.1,22.0,441.0,416.78,326.06
2017,5,12,8,15,738.5,103.5,5.05,22.5,495.5,474.65,373.25
2017,5,12,8,30,766.0,108.0,5.0,23.0,550.0,534.52,420.47
2017,5,12,8,45,788.0,111.5,5.0,23.5,602.0,590.77,463.65
2017,5,12,9,0,810.0,115.0,5.0,24.0,654.0,647.4,505.85
2017,5,12,9,15,825.5,118.0,4.95,24.5,701.0,699.05,543.02
2017,5,12,9,30,841.0,121.0,4.9,25.0,748.0,749.87,576.98
2017,5,12,9,45,853.0,123.5,4.9,25.5,789.5,794.27,605.87
2017,5,12,10,0,865.0,126.0,4.9,26.0,831.0,838.71,634.41
2017,5,12,10,15,873.5,128.0,4.85,26.5,866.0,877.75,658.52
2017,5,12,10,30,882.0,130.0,4.8,27.0,901.0,914.42,680.69
2017,5,12,10,45,887.5,131.5,4.8,27.5,928.5,945.29,699.05
2017,5,12,11,0,893.0,133.0,4.8,28.0,956.0,973.25,715.36
2017,5,12,11,15,897.0,134.0,4.75,28.5,975.5,996.23,727.89
2017,5,12,11,30,901.0,135.0,4.7,29.0,995.0,1015.98,738.27
2017,5,12,11,45,908.0,132.5,4.7,29.5,1008.0,1031.9,746.58
2017,5,12,12,0,915.0,130.0,4.7,30.0,1021.0,1044.47,752.79
2017,5,12,12,15,915.5,130.0,4.7,30.0,1024.0,1049.59,755.84
2017,5,12,12,30,916.0,130.0,4.7,30.0,1027.0,1051.19,756.8
2017,5,12,12,45,914.0,130.0,4.7,30.5,1021.5,1046.76,752.45
2017,5,12,13,0,912.0,130.0,4.7,31.0,1016.0,1038.83,746.02
2017,5,12,13,15,909.5,129.5,4.7,31.0,1002.5,1026.42,738.39
2017,5,12,13,30,907.0,129.0,4.7,31.0,989.0,1010.59,728.66
2017,5,12,13,45,901.5,128.5,4.75,31.0,967.5,988.54,715.37
2017,5,12,14,0,896.0,128.0,4.8,31.0,946.0,963.35,700.04
2017,5,12,14,15,889.5,126.5,4.8,31.0,917.0,933.24,681.08
2017,5,12,14,30,883.0,125.0,4.8,31.0,888.0,900.34,660.21
2017,5,12,14,45,876.5,122.0,4.85,31.0,852.5,863.3,636.78
2017,5,12,15,0,870.0,119.0,4.9,31.0,817.0,823.82,611.49
2017,5,12,15,15,858.5,116.5,4.85,31.0,775.0,778.76,581.57
2017,5,12,15,30,847.0,114.0,4.8,31.0,733.0,733.51,551.3
2017,5,12,15,45,831.0,111.0,4.8,31.0,685.5,681.51,515.56
2017,5,12,16,0,815.0,108.0,4.8,31.0,638.0,628.81,477.24
2017,5,12,16,15,794.5,104.5,4.7,30.5,586.0,572.55,435.96
2017,5,12,16,30,774.0,101.0,4.6,30.0,534.0,516.61,393.7
2017,5,12,16,45,745.5,96.5,4.5,29.5,479.0,456.45,347.03
2017,5,12,17,0,717.0,92.0,4.4,29.0,424.0,397.29,299.77
2017,5,12,17,15,678.5,86.5,4.0,28.5,368.0,336.21,249.6
2017,5,12,17,30,640.0,81.0,3.6,28.0,312.0,278.66,201.22
2017,5,12,17,45,583.0,73.5,3.2,27.5,256.5,218.34,150.81
2017,5,12,18,0,526.0,66.0,2.8,27.0,201.0,164.32,106.08
2017,5,12,18,15,441.5,55.5,2.5,25.5,149.5,110.31,64.87
2017,5,12,18,30,357.0,45.0,2.2,24.0,98.0,66.37,35.02
2017,5,12,18,45,226.5,30.5,1.95,23.0,59.0,27.67,13.14
2017,5,12,19,0,96.0,16.0,1.7,22.0,20.0,12.51,0.0
2017,5,12,19,15,48.0,8.0,1.7,21.5,10.0,7.86,0.0
2017,5,12,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,5,45,69.5,11.5,1.6,16.5,16.0,11.3,0.0
2017,5,13,6,0,139.0,23.0,1.8,17.0,32.0,17.97,3.41
2017,5,13,6,15,257.0,38.0,1.95,17.5,74.5,41.49,21.88
2017,5,13,6,30,375.0,53.0,2.1,18.0,117.0,84.53,49.03
2017,5,13,6,45,453.5,63.5,2.25,19.0,169.0,130.52,83.24
2017,5,13,7,0,532.0,74.0,2.4,20.0,221.0,185.82,127.93
2017,5,13,7,15,584.5,82.0,2.45,20.5,277.0,240.61,174.74
2017,5,13,7,30,637.0,90.0,2.5,21.0,333.0,301.09,226.18
2017,5,13,7,45,675.5,96.0,2.65,22.0,389.5,359.53,275.08
