Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,8,0,714.0,102.0,2.8,23.0,446.0,421.41,325.27
2017,5,13,8,15,741.0,106.5,2.85,23.5,501.0,479.17,371.34
2017,5,13,8,30,768.0,111.0,2.9,24.0,556.0,538.86,417.39
2017,5,13,8,45,789.0,115.0,2.95,24.5,608.0,595.07,459.43
2017,5,13,9,0,810.0,119.0,3.0,25.0,660.0,651.55,500.42
2017,5,13,9,15,825.5,122.5,3.05,25.5,707.0,703.67,537.11
2017,5,13,9,30,841.0,126.0,3.1,26.0,754.0,754.95,570.87
2017,5,13,9,45,853.5,128.0,3.15,26.5,795.5,801.26,600.38
2017,5,13,10,0,866.0,130.0,3.2,27.0,837.0,843.44,626.69
2017,5,13,10,15,874.5,132.5,3.15,27.5,872.5,882.97,650.32
2017,5,13,10,30,883.0,135.0,3.1,28.0,908.0,920.12,672.03
2017,5,13,10,45,890.5,135.5,3.1,28.5,936.0,951.8,690.25
2017,5,13,11,0,898.0,136.0,3.1,29.0,964.0,980.68,706.55
2017,5,13,11,15,902.5,137.5,3.05,29.5,984.0,1004.7,719.25
2017,5,13,11,30,907.0,139.0,3.0,30.0,1004.0,1025.49,729.86
2017,5,13,11,45,913.5,136.5,2.95,30.5,1017.5,1040.97,737.12
2017,5,13,12,0,920.0,134.0,2.9,31.0,1031.0,1053.09,742.33
2017,5,13,12,15,921.0,134.0,2.85,31.0,1034.0,1058.72,745.1
2017,5,13,12,30,922.0,134.0,2.8,31.0,1037.0,1060.82,745.84
2017,5,13,12,45,922.0,133.0,2.75,31.5,1032.5,1057.39,741.78
2017,5,13,13,0,922.0,132.0,2.7,32.0,1028.0,1050.41,735.72
2017,5,13,13,15,919.5,131.5,2.65,32.0,1014.5,1037.92,727.88
2017,5,13,13,30,917.0,131.0,2.6,32.0,1001.0,1021.96,718.05
2017,5,13,13,45,913.5,129.0,2.6,32.0,979.5,1000.17,705.16
2017,5,13,14,0,910.0,127.0,2.6,32.0,958.0,975.1,690.28
2017,5,13,14,15,903.5,125.5,2.6,32.0,929.0,944.68,672.01
2017,5,13,14,30,897.0,124.0,2.6,32.0,900.0,911.4,651.89
2017,5,13,14,45,879.0,126.5,2.6,32.0,861.0,869.77,626.24
2017,5,13,15,0,861.0,129.0,2.6,32.0,822.0,826.45,599.29
2017,5,13,15,15,849.0,126.5,2.6,31.5,779.5,783.38,573.38
2017,5,13,15,30,837.0,124.0,2.6,31.0,737.0,736.39,544.36
2017,5,13,15,45,822.5,120.0,2.65,31.0,689.5,684.87,510.01
2017,5,13,16,0,808.0,116.0,2.7,31.0,642.0,632.54,473.3
2017,5,13,16,15,787.0,112.0,2.7,30.5,590.0,575.86,433.1
2017,5,13,16,30,766.0,108.0,2.7,30.0,538.0,519.55,391.81
2017,5,13,16,45,739.0,102.5,2.75,30.0,483.0,458.93,345.35
2017,5,13,17,0,712.0,97.0,2.8,30.0,428.0,400.43,299.02
2017,5,13,17,15,673.0,91.0,2.55,29.0,371.5,338.95,249.92
2017,5,13,17,30,634.0,85.0,2.3,28.0,315.0,281.08,202.36
2017,5,13,17,45,580.0,76.5,2.05,27.5,259.5,220.89,152.43
2017,5,13,18,0,526.0,68.0,1.8,27.0,204.0,166.65,107.71
2017,5,13,18,15,443.0,57.5,1.75,26.0,152.5,112.81,66.6
2017,5,13,18,30,360.0,47.0,1.7,25.0,101.0,68.86,36.67
2017,5,13,18,45,234.0,31.5,1.7,24.0,61.0,28.9,13.89
2017,5,13,19,0,108.0,16.0,1.7,23.0,21.0,12.48,0.0
2017,5,13,19,15,54.0,8.0,1.75,22.5,10.5,7.86,0.0
2017,5,13,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,14,5,45,63.0,11.5,1.2,16.5,15.5,11.3,0.0
2017,5,14,6,0,126.0,23.0,1.3,17.0,31.0,17.92,4.24
2017,5,14,6,15,234.5,39.5,1.3,17.5,73.0,42.23,22.96
2017,5,14,6,30,343.0,56.0,1.3,18.0,115.0,83.77,49.68
2017,5,14,6,45,420.5,67.5,1.35,19.0,166.5,128.8,83.16
2017,5,14,7,0,498.0,79.0,1.4,20.0,218.0,183.71,127.18
2017,5,14,7,15,551.0,87.5,1.8,21.0,273.0,237.12,172.22
2017,5,14,7,30,604.0,96.0,2.2,22.0,328.0,296.31,221.95
2017,5,14,7,45,644.5,102.0,2.6,23.5,384.0,353.65,269.25
2017,5,14,8,0,685.0,108.0,3.0,25.0,440.0,414.69,318.08
2017,5,14,8,15,713.0,113.5,3.0,25.5,494.5,472.35,363.61
2017,5,14,8,30,741.0,119.0,3.0,26.0,549.0,531.71,408.93
2017,5,14,8,45,763.0,123.0,3.05,27.0,600.0,587.51,449.49
2017,5,14,9,0,785.0,127.0,3.1,28.0,651.0,643.36,488.72
2017,5,14,9,15,800.5,130.5,3.05,28.5,697.5,694.3,523.83
2017,5,14,9,30,816.0,134.0,3.0,29.0,744.0,744.47,556.46
2017,5,14,9,45,829.0,136.5,2.95,29.5,785.5,790.64,585.04
2017,5,14,10,0,842.0,139.0,2.9,30.0,827.0,835.29,612.1
2017,5,14,10,15,851.0,141.0,2.85,30.5,861.5,874.26,634.94
2017,5,14,10,30,860.0,143.0,2.8,31.0,896.0,907.51,653.74
2017,5,14,10,45,866.5,144.5,2.8,31.5,923.5,938.6,671.34
2017,5,14,11,0,873.0,146.0,2.8,32.0,951.0,966.91,687.04
2017,5,14,11,15,877.5,147.0,2.75,32.0,970.5,989.89,700.28
2017,5,14,11,30,882.0,148.0,2.7,32.0,990.0,1009.73,711.59
2017,5,14,11,45,882.5,149.5,2.7,32.5,1001.0,1022.89,717.77
2017,5,14,12,0,883.0,151.0,2.7,33.0,1012.0,1032.67,721.97
2017,5,14,12,15,883.5,151.5,2.7,33.0,1015.5,1038.08,725.07
2017,5,14,12,30,884.0,152.0,2.7,33.0,1019.0,1040.12,726.24
2017,5,14,12,45,882.5,151.5,2.7,33.5,1013.5,1035.8,722.16
2017,5,14,13,0,881.0,151.0,2.7,34.0,1008.0,1028.12,716.19
2017,5,14,13,15,878.0,150.5,2.65,34.0,994.5,1015.61,708.38
2017,5,14,13,30,875.0,150.0,2.6,34.0,981.0,999.81,698.67
2017,5,14,13,45,869.5,148.5,2.6,34.0,959.5,977.43,685.43
2017,5,14,14,0,864.0,147.0,2.6,34.0,938.0,952.02,670.35
2017,5,14,14,15,638.0,255.0,2.6,34.0,829.0,840.56,599.0
2017,5,14,14,30,412.0,363.0,2.6,34.0,720.0,730.07,521.34
2017,5,14,14,45,624.5,249.0,2.65,34.0,765.0,782.44,563.71
2017,5,14,15,0,837.0,135.0,2.7,34.0,810.0,815.47,588.5
2017,5,14,15,15,824.5,132.0,2.7,33.5,767.5,770.12,560.53
2017,5,14,15,30,812.0,129.0,2.7,33.0,725.0,723.32,531.7
2017,5,14,15,45,796.5,125.0,2.7,33.0,678.0,672.27,497.22
2017,5,14,16,0,781.0,121.0,2.7,33.0,631.0,620.55,460.94
2017,5,14,16,15,759.5,117.0,2.7,32.5,579.5,564.94,421.74
2017,5,14,16,30,738.0,113.0,2.7,32.0,528.0,509.35,381.28
2017,5,14,16,45,710.0,107.5,2.75,32.0,474.0,450.23,336.29
2017,5,14,17,0,682.0,102.0,2.8,32.0,420.0,392.91,291.29
2017,5,14,17,15,643.0,95.0,2.5,31.0,364.5,332.15,243.21
2017,5,14,17,30,604.0,88.0,2.2,30.0,309.0,275.04,196.76
2017,5,14,17,45,550.5,79.5,1.95,29.5,254.5,216.72,148.9
2017,5,14,18,0,497.0,71.0,1.7,29.0,200.0,164.32,106.14
2017,5,14,18,15,416.5,59.5,1.65,28.0,150.0,111.54,66.15
2017,5,14,18,30,336.0,48.0,1.6,27.0,100.0,67.67,36.21
2017,5,14,18,45,218.5,32.5,1.6,26.0,61.0,29.77,14.51
2017,5,14,19,0,101.0,17.0,1.6,25.0,22.0,13.28,0.0
2017,5,14,19,15,50.5,8.5,1.7,24.5,11.0,8.36,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,15,5,45,73.5,12.5,1.55,18.5,17.5,12.29,0.0
2017,5,15,6,0,147.0,25.0,1.8,19.0,35.0,19.55,5.8
2017,5,15,6,15,260.5,40.0,2.05,19.5,77.5,43.91,23.41
2017,5,15,6,30,374.0,55.0,2.3,20.0,120.0,86.2,50.0
2017,5,15,6,45,454.0,65.0,2.6,21.0,172.0,132.74,84.48
2017,5,15,7,0,534.0,75.0,2.9,22.0,224.0,187.96,128.81
2017,5,15,7,15,584.5,82.5,2.95,22.5,279.0,241.81,174.68
2017,5,15,7,30,635.0,90.0,3.0,23.0,334.0,301.1,224.95
2017,5,15,7,45,475.0,139.0,3.1,23.5,338.0,322.41,247.14
2017,5,15,8,0,315.0,188.0,3.2,24.0,342.0,324.76,251.4
2017,5,15,8,15,324.5,211.0,3.25,24.5,385.5,370.1,286.66
2017,5,15,8,30,334.0,234.0,3.3,25.0,429.0,415.96,321.25
2017,5,15,8,45,247.5,272.0,3.35,26.0,423.5,418.91,321.05
2017,5,15,9,0,161.0,310.0,3.4,27.0,418.0,410.53,311.74
2017,5,15,9,15,232.0,323.5,3.4,27.5,491.0,481.73,364.26
2017,5,15,9,30,303.0,337.0,3.4,28.0,564.0,561.62,421.6
2017,5,15,9,45,573.5,234.5,3.45,28.5,693.5,689.5,517.34
2017,5,15,10,0,844.0,132.0,3.5,29.0,823.0,829.7,614.74
2017,5,15,10,15,852.0,134.5,3.5,29.5,857.0,865.46,635.53
2017,5,15,10,30,860.0,137.0,3.5,30.0,891.0,901.39,656.91
2017,5,15,10,45,865.0,138.5,3.5,30.5,917.5,931.07,673.98
2017,5,15,11,0,870.0,140.0,3.5,31.0,944.0,957.92,689.12
2017,5,15,11,15,873.5,141.5,3.5,31.5,963.0,980.35,701.35
2017,5,15,11,30,877.0,143.0,3.5,32.0,982.0,999.63,711.57
2017,5,15,11,45,887.5,137.0,3.55,32.5,995.0,1015.18,719.8
2017,5,15,12,0,898.0,131.0,3.6,33.0,1008.0,1027.55,726.1
2017,5,15,12,15,898.0,131.5,3.65,33.0,1011.0,1032.54,729.35
2017,5,15,12,30,898.0,132.0,3.7,33.0,1014.0,1034.11,730.61
2017,5,15,12,45,897.5,131.0,3.75,33.5,1008.5,1030.26,727.1
2017,5,15,13,0,897.0,130.0,3.8,34.0,1003.0,1022.97,721.58
2017,5,15,13,15,893.5,129.0,3.8,34.0,989.0,1009.3,713.3
2017,5,15,13,30,890.0,128.0,3.8,34.0,975.0,992.3,703.04
2017,5,15,13,45,691.5,251.0,3.85,34.5,900.0,918.54,655.23
2017,5,15,14,0,493.0,374.0,3.9,35.0,825.0,840.47,597.86
2017,5,15,14,15,679.5,248.5,3.95,35.0,849.5,871.28,625.61
2017,5,15,14,30,866.0,123.0,4.0,35.0,874.0,883.06,634.61
2017,5,15,14,45,650.5,222.0,4.1,35.0,773.0,777.43,564.8
2017,5,15,15,0,435.0,321.0,4.2,35.0,672.0,676.54,491.78
2017,5,15,15,15,485.0,284.0,4.25,34.5,656.0,660.42,484.25
2017,5,15,15,30,535.0,247.0,4.3,34.0,640.0,638.85,472.13
2017,5,15,15,45,547.0,223.0,4.4,34.0,602.5,598.49,444.7
2017,5,15,16,0,559.0,199.0,4.5,34.0,565.0,555.68,414.9
2017,5,15,16,15,602.0,166.5,4.6,33.5,531.5,521.77,391.76
2017,5,15,16,30,645.0,134.0,4.7,33.0,498.0,480.76,362.3
2017,5,15,16,45,583.0,135.0,4.8,33.0,439.0,416.55,313.02
2017,5,15,17,0,521.0,136.0,4.9,33.0,380.0,356.62,266.18
2017,5,15,17,15,478.0,127.5,4.85,32.0,329.0,301.9,223.31
2017,5,15,17,30,435.0,119.0,4.8,31.0,278.0,251.44,182.91
2017,5,15,17,45,388.0,104.5,4.8,30.5,228.5,198.78,140.26
2017,5,15,18,0,341.0,90.0,4.8,30.0,179.0,151.39,102.08
2017,5,15,18,15,277.5,72.5,4.7,29.0,133.5,104.41,66.23
2017,5,15,18,30,214.0,55.0,4.6,28.0,88.0,64.99,38.26
2017,5,15,18,45,107.0,36.5,4.5,27.5,53.0,32.97,18.02
2017,5,15,19,0,0.0,18.0,4.4,27.0,18.0,17.1,0.0
2017,5,15,19,15,0.0,9.0,4.4,26.5,9.0,8.85,0.0
2017,5,15,19,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.5,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,5,45,15.0,10.0,3.65,21.0,11.0,9.83,0.0
2017,5,16,6,0,30.0,20.0,3.7,21.0,22.0,18.1,5.43
2017,5,16,6,15,82.5,47.0,3.95,21.5,60.0,45.37,28.56
2017,5,16,6,30,135.0,74.0,4.2,22.0,98.0,81.14,55.11
2017,5,16,6,45,185.0,99.0,4.45,22.5,144.0,121.32,86.1
2017,5,16,7,0,235.0,124.0,4.7,23.0,190.0,168.22,123.5
2017,5,16,7,15,117.5,103.5,4.9,23.5,136.5,132.05,99.32
2017,5,16,7,30,0.0,83.0,5.1,24.0,83.0,80.17,60.08
2017,5,16,7,45,0.0,107.0,5.3,24.5,107.0,103.3,78.48
2017,5,16,8,0,0.0,131.0,5.5,25.0,131.0,126.51,96.6
2017,5,16,8,15,4.0,159.0,5.5,25.5,162.0,155.66,119.15
2017,5,16,8,30,8.0,187.0,5.5,26.0,193.0,185.33,141.79
2017,5,16,8,45,12.0,208.5,5.55,26.5,217.0,209.18,159.63
2017,5,16,9,0,16.0,230.0,5.6,27.0,241.0,233.46,177.62
2017,5,16,9,15,11.0,210.0,5.6,27.0,217.5,211.41,160.13
2017,5,16,9,30,6.0,190.0,5.6,27.0,194.0,188.82,142.29
2017,5,16,9,45,5.0,176.5,5.7,27.5,180.0,175.21,131.27
2017,5,16,10,0,4.0,163.0,5.8,28.0,166.0,161.5,120.24
2017,5,16,10,15,4.5,166.0,5.85,28.5,170.0,165.05,122.54
2017,5,16,10,30,5.0,169.0,5.9,29.0,174.0,168.62,124.86
2017,5,16,10,45,7.5,192.5,5.95,29.5,200.0,194.07,143.82
2017,5,16,11,0,10.0,216.0,6.0,30.0,226.0,219.67,162.7
2017,5,16,11,15,11.5,219.5,6.0,30.0,231.0,224.82,166.46
2017,5,16,11,30,13.0,223.0,6.0,30.0,236.0,229.99,170.27
2017,5,16,11,45,12.5,226.5,6.05,30.5,239.0,233.17,172.19
2017,5,16,12,0,12.0,230.0,6.1,31.0,242.0,236.29,174.08
2017,5,16,12,15,16.0,288.0,6.1,31.0,304.0,297.45,219.35
2017,5,16,12,30,20.0,346.0,6.1,31.0,366.0,358.74,264.12
2017,5,16,12,45,15.0,275.5,6.15,31.0,290.5,284.1,209.35
2017,5,16,13,0,10.0,205.0,6.2,31.0,215.0,209.72,154.2
2017,5,16,13,15,15.5,272.5,6.25,31.0,287.5,281.23,207.66
2017,5,16,13,30,21.0,340.0,6.3,31.0,360.0,352.73,260.32
2017,5,16,13,45,14.0,258.0,6.35,31.0,271.0,264.85,195.6
2017,5,16,14,0,7.0,176.0,6.4,31.0,182.0,177.64,130.47
2017,5,16,14,15,56.5,300.0,6.45,31.0,349.0,347.13,258.82
2017,5,16,14,30,106.0,424.0,6.5,31.0,516.0,512.01,379.76
2017,5,16,14,45,64.0,360.0,6.6,31.0,415.0,408.93,304.2
2017,5,16,15,0,22.0,296.0,6.7,31.0,314.0,305.88,227.69
2017,5,16,15,15,18.0,269.5,6.7,30.5,284.0,275.84,206.17
2017,5,16,15,30,14.0,243.0,6.7,30.0,254.0,246.14,184.56
2017,5,16,15,45,17.0,240.0,6.75,30.0,252.5,244.45,183.86
2017,5,16,16,0,20.0,237.0,6.8,30.0,251.0,242.42,182.86
2017,5,16,16,15,10.0,184.5,6.75,29.5,191.5,184.45,139.02
2017,5,16,16,30,0.0,132.0,6.7,29.0,132.0,127.68,95.4
2017,5,16,16,45,0.0,89.0,6.65,29.0,89.0,86.09,62.99
2017,5,16,17,0,0.0,46.0,6.6,29.0,46.0,44.44,30.03
2017,5,16,17,15,0.0,40.0,6.45,28.5,40.0,38.63,25.56
2017,5,16,17,30,0.0,34.0,6.3,28.0,34.0,32.82,21.0
2017,5,16,17,45,144.5,68.0,6.2,27.5,106.0,102.33,72.94
2017,5,16,18,0,289.0,102.0,6.1,27.0,178.0,152.75,106.67
2017,5,16,18,15,223.5,82.0,5.9,26.5,132.0,106.42,70.86
2017,5,16,18,30,158.0,62.0,5.7,26.0,86.0,67.91,42.93
2017,5,16,18,45,79.0,39.0,5.55,26.0,51.0,35.9,20.76
2017,5,16,19,0,0.0,16.0,5.4,26.0,16.0,15.44,0.0
2017,5,16,19,15,0.0,8.0,5.35,25.5,8.0,7.86,0.0
2017,5,16,19,30,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.3,24.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.25,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,6.5,1.3,21.5,6.5,6.39,0.0
2017,5,17,6,0,0.0,13.0,1.5,22.0,13.0,12.54,2.34
2017,5,17,6,15,25.0,40.5,1.5,22.0,45.0,38.79,24.73
2017,5,17,6,30,50.0,68.0,1.5,22.0,77.0,68.33,48.17
2017,5,17,6,45,25.0,55.5,1.55,22.0,60.0,57.32,40.69
2017,5,17,7,0,0.0,43.0,1.6,22.0,43.0,41.52,28.89
2017,5,17,7,15,0.0,46.5,1.55,22.5,46.5,44.91,31.63
2017,5,17,7,30,0.0,50.0,1.5,23.0,50.0,48.3,34.26
2017,5,17,7,45,0.0,57.5,1.45,23.5,57.5,55.57,39.99
2017,5,17,8,0,0.0,65.0,1.4,24.0,65.0,62.84,45.62
2017,5,17,8,15,0.0,79.5,1.4,24.5,79.5,76.9,56.62
2017,5,17,8,30,0.0,94.0,1.4,25.0,94.0,90.96,67.45
2017,5,17,8,45,0.0,93.5,1.4,25.5,93.5,90.5,66.69
2017,5,17,9,0,0.0,93.0,1.4,26.0,93.0,90.03,65.97
2017,5,17,9,15,22.5,205.0,1.35,26.5,222.0,216.24,163.28
2017,5,17,9,30,45.0,317.0,1.3,27.0,351.0,344.47,257.2
2017,5,17,9,45,85.5,358.0,1.3,28.0,426.5,419.02,309.35
2017,5,17,10,0,126.0,399.0,1.3,29.0,502.0,500.16,364.65
2017,5,17,10,15,71.0,344.0,1.3,29.5,403.0,399.85,291.92
2017,5,17,10,30,16.0,289.0,1.3,30.0,304.0,295.8,215.86
2017,5,17,10,45,14.0,266.5,1.35,30.5,280.0,272.46,198.88
2017,5,17,11,0,12.0,244.0,1.4,31.0,256.0,248.97,181.41
2017,5,17,11,15,25.5,328.5,1.45,31.0,353.5,349.64,253.86
2017,5,17,11,30,39.0,413.0,1.5,31.0,451.0,448.19,322.2
2017,5,17,11,45,101.5,458.0,1.6,31.5,557.5,555.89,396.44
2017,5,17,12,0,164.0,503.0,1.7,32.0,664.0,669.8,472.25
2017,5,17,12,15,134.5,499.0,1.8,32.0,631.5,637.4,449.68
2017,5,17,12,30,105.0,495.0,1.9,32.0,599.0,598.83,423.92
2017,5,17,12,45,173.0,494.0,2.0,32.5,664.0,670.5,473.52
2017,5,17,13,0,241.0,493.0,2.1,33.0,729.0,735.43,517.11
2017,5,17,13,15,254.5,483.0,2.2,33.0,729.0,740.25,520.98
2017,5,17,13,30,268.0,473.0,2.3,33.0,729.0,738.93,521.45
2017,5,17,13,45,544.0,318.0,2.4,33.5,822.5,844.25,598.98
2017,5,17,14,0,820.0,163.0,2.5,34.0,916.0,930.75,657.18
2017,5,17,14,15,812.5,161.0,2.65,34.0,887.5,900.98,639.43
2017,5,17,14,30,805.0,159.0,2.8,34.0,859.0,868.73,620.85
2017,5,17,14,45,788.5,160.0,2.95,34.0,822.5,829.61,597.47
2017,5,17,15,0,772.0,161.0,3.1,34.0,786.0,788.99,572.74
2017,5,17,15,15,572.5,236.0,3.25,33.5,686.0,681.07,499.12
2017,5,17,15,30,373.0,311.0,3.4,33.0,586.0,581.24,427.68
2017,5,17,15,45,329.5,299.0,3.6,33.0,530.5,522.18,386.68
2017,5,17,16,0,286.0,287.0,3.8,33.0,475.0,466.2,346.84
2017,5,17,16,15,160.0,253.5,3.95,32.5,357.0,342.52,256.41
2017,5,17,16,30,34.0,220.0,4.1,32.0,239.0,231.91,173.48
2017,5,17,16,45,20.5,187.5,4.25,31.5,199.0,190.84,143.18
2017,5,17,17,0,7.0,155.0,4.4,31.0,159.0,152.42,114.31
2017,5,17,17,15,3.5,135.5,4.45,30.5,137.5,131.74,98.84
2017,5,17,17,30,0.0,116.0,4.5,30.0,116.0,111.51,83.46
2017,5,17,17,45,177.0,105.0,4.55,29.5,152.0,145.7,105.61
2017,5,17,18,0,354.0,94.0,4.6,29.0,188.0,158.22,107.52
2017,5,17,18,15,278.5,77.5,4.55,28.0,141.0,109.64,70.66
2017,5,17,18,30,203.0,61.0,4.5,27.0,94.0,70.78,43.38
2017,5,17,18,45,101.5,40.5,4.45,26.5,57.0,36.46,20.91
2017,5,17,19,0,0.0,20.0,4.4,26.0,20.0,18.88,0.0
2017,5,17,19,15,0.0,10.0,4.3,25.5,10.0,9.83,0.0
2017,5,17,19,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,5,45,35.5,13.5,3.25,23.0,16.0,13.27,0.0
2017,5,18,6,0,71.0,27.0,3.3,23.0,32.0,22.51,9.12
2017,5,18,6,15,156.0,47.5,3.4,23.5,71.5,47.98,28.6
2017,5,18,6,30,241.0,68.0,3.5,24.0,111.0,86.16,54.47
2017,5,18,6,45,120.5,56.5,3.65,24.5,78.0,72.45,48.59
2017,5,18,7,0,0.0,45.0,3.8,25.0,45.0,43.46,30.07
2017,5,18,7,15,0.0,37.5,4.05,25.5,37.5,36.2,24.07
2017,5,18,7,30,0.0,30.0,4.3,26.0,30.0,28.96,18.04
2017,5,18,7,45,0.0,69.5,4.55,26.5,69.5,67.19,48.84
2017,5,18,8,0,0.0,109.0,4.8,27.0,109.0,105.34,78.98
2017,5,18,8,15,0.0,126.5,4.9,27.5,126.5,122.3,91.88
2017,5,18,8,30,0.0,144.0,5.0,28.0,144.0,139.31,104.66
2017,5,18,8,45,1.0,157.0,5.15,28.5,158.0,152.6,114.43
2017,5,18,9,0,2.0,170.0,5.3,29.0,172.0,166.01,124.22
2017,5,18,9,15,73.0,264.5,5.35,29.5,319.5,309.82,234.45
2017,5,18,9,30,144.0,359.0,5.4,30.0,467.0,462.04,346.9
2017,5,18,9,45,81.5,324.5,5.5,30.5,386.5,382.62,286.03
2017,5,18,10,0,19.0,290.0,5.6,31.0,306.0,297.84,220.94
2017,5,18,10,15,18.5,295.0,5.65,31.0,311.0,303.13,224.65
2017,5,18,10,30,18.0,300.0,5.7,31.0,316.0,308.33,228.16
2017,5,18,10,45,64.0,380.0,5.8,31.5,439.0,434.24,320.62
2017,5,18,11,0,110.0,460.0,5.9,32.0,562.0,559.39,409.66
2017,5,18,11,15,188.5,468.5,5.9,32.0,647.5,650.34,475.22
2017,5,18,11,30,267.0,477.0,5.9,32.0,733.0,743.46,541.18
2017,5,18,11,45,145.5,423.5,5.95,32.5,564.0,569.46,416.07
2017,5,18,12,0,24.0,370.0,6.0,33.0,395.0,386.13,281.24
2017,5,18,12,15,35.5,406.5,6.0,33.0,442.5,439.78,320.26
2017,5,18,12,30,47.0,443.0,6.0,33.0,490.0,488.12,354.71
2017,5,18,12,45,126.0,471.5,6.05,33.5,595.0,600.71,435.67
2017,5,18,13,0,205.0,500.0,6.1,34.0,700.0,706.52,509.84
2017,5,18,13,15,206.0,492.5,6.1,34.0,691.5,697.34,503.48
2017,5,18,13,30,207.0,485.0,6.1,34.0,683.0,687.25,496.95
2017,5,18,13,45,432.5,374.5,6.2,34.0,775.5,794.37,578.92
2017,5,18,14,0,658.0,264.0,6.3,34.0,868.0,883.84,647.13
2017,5,18,14,15,649.5,260.5,6.3,34.0,841.0,855.36,627.7
2017,5,18,14,30,641.0,257.0,6.3,34.0,814.0,824.98,607.38
2017,5,18,14,45,480.5,313.0,6.35,34.0,721.5,723.09,533.47
2017,5,18,15,0,320.0,369.0,6.4,34.0,629.0,627.78,463.12
2017,5,18,15,15,449.0,304.0,6.45,33.5,647.5,652.07,485.71
2017,5,18,15,30,578.0,239.0,6.5,33.0,666.0,662.01,497.32
2017,5,18,15,45,560.5,230.0,6.55,33.0,622.5,614.58,463.19
2017,5,18,16,0,543.0,221.0,6.6,33.0,579.0,567.27,428.71
2017,5,18,16,15,517.0,212.0,6.55,32.5,530.5,515.36,390.78
2017,5,18,16,30,491.0,203.0,6.5,32.0,482.0,464.9,353.1
2017,5,18,16,45,459.0,191.5,6.5,31.5,431.5,410.87,311.97
2017,5,18,17,0,427.0,180.0,6.5,31.0,381.0,359.48,271.98
2017,5,18,17,15,385.0,165.5,6.4,30.5,329.5,303.58,227.87
2017,5,18,17,30,343.0,151.0,6.3,30.0,278.0,253.09,187.42
2017,5,18,17,45,293.5,132.0,6.2,30.0,228.0,200.94,145.44
2017,5,18,18,0,244.0,113.0,6.1,30.0,178.0,154.38,108.33
2017,5,18,18,15,182.5,90.0,5.85,29.0,132.5,108.3,73.36
2017,5,18,18,30,121.0,67.0,5.6,28.0,87.0,70.42,45.88
2017,5,18,18,45,67.5,41.0,5.45,27.5,51.5,37.58,22.16
2017,5,18,19,0,14.0,15.0,5.3,27.0,16.0,14.49,0.0
2017,5,18,19,15,7.0,7.5,5.2,26.5,8.0,7.37,0.0
2017,5,18,19,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,4.8,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,18.0,12.0,4.6,23.0,13.5,11.8,0.0
2017,5,19,6,0,36.0,24.0,4.6,23.0,27.0,21.41,8.8
2017,5,19,6,15,97.5,49.5,4.75,23.5,65.0,48.39,30.39
2017,5,19,6,30,159.0,75.0,4.9,24.0,103.0,84.13,56.16
2017,5,19,6,45,79.5,73.0,5.05,24.5,87.0,81.74,57.87
2017,5,19,7,0,0.0,71.0,5.2,25.0,71.0,68.38,50.42
2017,5,19,7,15,0.0,89.5,5.3,25.5,89.5,86.17,64.74
2017,5,19,7,30,0.0,108.0,5.4,26.0,108.0,104.04,78.83
2017,5,19,7,45,6.0,138.0,5.55,26.5,141.0,135.3,103.3
2017,5,19,8,0,12.0,168.0,5.7,27.0,174.0,167.36,128.05
2017,5,19,8,15,184.5,200.0,5.75,27.5,307.5,287.85,222.22
2017,5,19,8,30,357.0,232.0,5.8,28.0,441.0,426.56,328.81
2017,5,19,8,45,279.0,271.0,5.85,28.5,443.0,436.56,334.51
2017,5,19,9,0,201.0,310.0,5.9,29.0,445.0,436.16,331.9
2017,5,19,9,15,269.0,320.0,5.95,29.5,514.5,506.18,383.9
2017,5,19,9,30,337.0,330.0,6.0,30.0,584.0,579.18,437.1
2017,5,19,9,45,533.0,259.5,6.05,31.0,686.0,680.59,512.61
2017,5,19,10,0,729.0,189.0,6.1,32.0,788.0,793.12,593.39
2017,5,19,10,15,739.0,192.0,6.1,32.5,821.5,830.26,616.46
2017,5,19,10,30,749.0,195.0,6.1,33.0,855.0,865.58,638.35
2017,5,19,10,45,494.0,328.5,6.2,33.5,769.0,786.83,577.12
2017,5,19,11,0,239.0,462.0,6.3,34.0,683.0,686.23,498.25
2017,5,19,11,15,506.5,332.5,6.35,34.0,814.5,826.34,603.75
2017,5,19,11,30,774.0,203.0,6.4,34.0,946.0,962.82,700.1
2017,5,19,11,45,773.0,206.5,6.45,34.5,955.5,975.32,706.19
2017,5,19,12,0,772.0,210.0,6.5,35.0,965.0,984.78,710.92
2017,5,19,12,15,479.0,358.5,6.5,35.0,828.0,848.88,613.95
2017,5,19,12,30,186.0,507.0,6.5,35.0,691.0,696.67,500.37
2017,5,19,12,45,102.0,418.0,6.5,35.0,519.0,522.71,378.55
2017,5,19,13,0,18.0,329.0,6.5,35.0,347.0,339.54,245.95
2017,5,19,13,15,124.0,405.5,6.5,35.0,524.5,529.32,385.27
2017,5,19,13,30,230.0,482.0,6.5,35.0,702.0,706.21,510.26
2017,5,19,13,45,157.0,463.0,6.5,35.0,612.0,613.16,443.71
2017,5,19,14,0,84.0,444.0,6.5,35.0,522.0,517.98,375.44
2017,5,19,14,15,399.5,326.0,6.45,34.5,676.5,694.15,511.08
2017,5,19,14,30,715.0,208.0,6.4,34.0,831.0,840.75,620.86
2017,5,19,14,45,691.0,211.0,6.4,34.0,793.5,799.92,592.9
2017,5,19,15,0,667.0,214.0,6.4,34.0,756.0,758.35,564.0
2017,5,19,15,15,651.5,209.0,6.35,33.5,715.5,715.01,534.8
2017,5,19,15,30,636.0,204.0,6.3,33.0,675.0,670.95,504.54
2017,5,19,15,45,491.0,239.0,6.25,33.0,588.5,576.03,433.71
2017,5,19,16,0,346.0,274.0,6.2,33.0,502.0,491.55,369.78
2017,5,19,16,15,349.5,249.0,6.05,32.5,463.5,451.1,340.92
2017,5,19,16,30,353.0,224.0,5.9,32.0,425.0,409.66,310.48
2017,5,19,16,45,374.0,195.5,5.8,31.5,389.5,372.35,282.43
2017,5,19,17,0,395.0,167.0,5.7,31.0,354.0,333.48,252.05
2017,5,19,17,15,348.0,157.0,5.5,30.5,307.0,281.91,211.34
2017,5,19,17,30,301.0,147.0,5.3,30.0,260.0,236.28,174.97
2017,5,19,17,45,268.5,126.5,5.1,29.5,214.5,189.6,137.4
2017,5,19,18,0,236.0,106.0,4.9,29.0,169.0,146.6,102.83
2017,5,19,18,15,184.0,84.5,4.65,28.5,126.5,103.78,69.84
2017,5,19,18,30,132.0,63.0,4.4,28.0,84.0,67.26,42.98
2017,5,19,18,45,66.0,41.0,4.2,27.5,51.5,37.72,22.35
2017,5,19,19,0,0.0,19.0,4.0,27.0,19.0,18.14,0.0
2017,5,19,19,15,0.0,9.5,3.95,26.5,9.5,9.34,0.0
2017,5,19,19,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,5,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,6,15,0.0,1.0,2.05,23.0,1.0,0.96,0.0
2017,5,20,6,30,0.0,2.0,2.1,23.0,2.0,1.93,0.0
2017,5,20,6,45,0.0,3.0,2.2,23.5,3.0,2.89,0.0
2017,5,20,7,0,0.0,4.0,2.3,24.0,4.0,3.86,0.0
2017,5,20,7,15,0.0,44.0,2.35,24.0,44.0,42.49,29.44
2017,5,20,7,30,0.0,84.0,2.4,24.0,84.0,81.13,60.85
2017,5,20,7,45,0.0,98.5,2.5,24.5,98.5,95.14,71.76
2017,5,20,8,0,0.0,113.0,2.6,25.0,113.0,109.18,82.55
2017,5,20,8,15,0.0,62.5,2.7,25.0,62.5,60.43,43.26
2017,5,20,8,30,0.0,12.0,2.8,25.0,12.0,11.59,3.75
2017,5,20,8,45,0.0,14.5,2.9,25.5,14.5,14.01,5.66
2017,5,20,9,0,0.0,17.0,3.0,26.0,17.0,16.43,7.55
2017,5,20,9,15,0.0,43.5,3.25,26.5,43.5,42.08,27.91
2017,5,20,9,30,0.0,70.0,3.5,27.0,70.0,67.77,48.0
2017,5,20,9,45,0.5,106.0,3.75,27.5,106.5,103.11,75.34
2017,5,20,10,0,1.0,142.0,4.0,28.0,143.0,138.57,102.36
2017,5,20,10,15,0.5,133.5,3.8,28.0,134.0,129.96,95.49
2017,5,20,10,30,0.0,125.0,3.6,28.0,125.0,121.3,88.68
2017,5,20,10,45,0.5,131.5,3.4,28.5,132.5,128.13,93.62
2017,5,20,11,0,1.0,138.0,3.2,29.0,140.0,135.0,98.53
2017,5,20,11,15,3.0,150.0,2.85,29.0,153.5,148.69,108.85
2017,5,20,11,30,5.0,162.0,2.5,29.0,167.0,162.45,119.16
2017,5,20,11,45,13.5,261.0,2.2,29.5,275.0,267.95,197.12
2017,5,20,12,0,22.0,360.0,1.9,30.0,383.0,374.16,272.33
2017,5,20,12,15,17.5,302.0,2.0,30.0,320.0,312.62,228.08
2017,5,20,12,30,13.0,244.0,2.1,30.0,257.0,251.1,183.77
2017,5,20,12,45,53.0,364.5,2.25,30.0,416.5,414.73,303.01
2017,5,20,13,0,93.0,485.0,2.4,30.0,576.0,574.99,414.4
2017,5,20,13,15,56.5,408.5,2.45,29.5,463.5,460.97,335.03
2017,5,20,13,30,20.0,332.0,2.5,29.0,351.0,343.7,252.03
2017,5,20,13,45,14.0,259.5,2.55,29.0,273.0,266.23,196.27
2017,5,20,14,0,8.0,187.0,2.6,29.0,195.0,189.28,139.46
2017,5,20,14,15,7.5,187.0,2.55,29.0,194.5,188.55,139.19
2017,5,20,14,30,7.0,187.0,2.5,29.0,194.0,187.82,138.78
2017,5,20,14,45,28.5,270.5,2.45,29.0,294.5,289.99,215.63
2017,5,20,15,0,50.0,354.0,2.4,29.0,395.0,388.55,287.68
2017,5,20,15,15,46.5,332.0,2.1,28.5,368.5,361.66,268.37
2017,5,20,15,30,43.0,310.0,1.8,28.0,342.0,334.97,249.58
2017,5,20,15,45,271.5,266.0,1.55,28.0,447.0,450.04,338.33
2017,5,20,16,0,500.0,222.0,1.3,28.0,552.0,541.05,404.64
2017,5,20,16,15,438.0,233.0,1.0,27.5,505.5,489.56,365.27
2017,5,20,16,30,376.0,244.0,0.7,27.0,459.0,441.46,329.07
2017,5,20,16,45,352.0,227.5,0.45,26.5,413.0,392.69,292.75
2017,5,20,17,0,328.0,211.0,0.2,26.0,367.0,345.9,257.24
2017,5,20,17,15,291.0,191.5,0.65,25.5,317.0,293.56,220.12
2017,5,20,17,30,254.0,172.0,1.1,25.0,267.0,245.06,183.75
2017,5,20,17,45,203.5,148.5,1.6,24.5,217.0,193.17,143.85
2017,5,20,18,0,153.0,125.0,2.1,24.0,167.0,147.55,108.45
2017,5,20,18,15,111.5,95.5,2.55,23.0,122.0,103.96,74.56
2017,5,20,18,30,70.0,66.0,3.0,22.0,77.0,65.78,45.23
2017,5,20,18,45,35.0,39.5,3.55,21.5,45.0,37.09,23.02
2017,5,20,19,0,0.0,13.0,4.1,21.0,13.0,12.54,0.0
2017,5,20,19,15,0.0,6.5,4.25,20.5,6.5,6.39,0.0
2017,5,20,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.0,2.7,19.0,1.0,0.98,0.0
2017,5,21,6,0,0.0,2.0,2.8,19.0,2.0,1.93,0.0
2017,5,21,6,15,0.0,7.0,2.9,19.0,7.0,6.74,0.0
2017,5,21,6,30,0.0,12.0,3.0,19.0,12.0,11.57,3.98
2017,5,21,6,45,0.0,18.5,3.1,19.0,18.5,17.84,9.35
2017,5,21,7,0,0.0,25.0,3.2,19.0,25.0,24.12,14.68
2017,5,21,7,15,0.0,32.0,3.25,19.5,32.0,30.89,20.31
2017,5,21,7,30,0.0,39.0,3.3,20.0,39.0,37.66,25.84
2017,5,21,7,45,0.0,46.5,3.4,20.5,46.5,44.92,31.69
2017,5,21,8,0,0.0,54.0,3.5,21.0,54.0,52.19,37.46
2017,5,21,8,15,1.0,110.5,3.5,21.0,111.0,107.36,82.21
2017,5,21,8,30,2.0,167.0,3.5,21.0,168.0,162.61,126.1
2017,5,21,8,45,2.5,171.5,3.55,21.5,173.5,167.51,129.26
2017,5,21,9,0,3.0,176.0,3.6,22.0,179.0,172.45,132.52
2017,5,21,9,15,7.5,206.0,3.6,22.0,212.0,204.98,157.7
2017,5,21,9,30,12.0,236.0,3.6,22.0,245.0,237.99,182.93
2017,5,21,9,45,11.5,250.0,3.6,22.5,259.0,251.89,192.76
2017,5,21,10,0,11.0,264.0,3.6,23.0,273.0,265.74,202.51
2017,5,21,10,15,20.5,307.0,3.5,23.0,325.0,316.49,240.72
2017,5,21,10,30,30.0,350.0,3.4,23.0,377.0,371.81,281.64
2017,5,21,10,45,36.5,376.0,3.35,23.5,409.5,404.86,305.01
2017,5,21,11,0,43.0,402.0,3.3,24.0,442.0,438.19,328.36
2017,5,21,11,15,77.5,441.5,3.3,24.0,515.5,511.97,382.26
2017,5,21,11,30,112.0,481.0,3.3,24.0,589.0,586.87,435.8
2017,5,21,11,45,210.0,478.5,3.3,24.0,683.5,687.49,508.89
2017,5,21,12,0,308.0,476.0,3.3,24.0,778.0,789.13,580.72
2017,5,21,12,15,214.0,488.0,3.45,24.0,698.0,704.68,519.84
2017,5,21,12,30,120.0,500.0,3.6,24.0,618.0,623.17,460.69
2017,5,21,12,45,88.0,475.5,3.8,24.0,562.0,561.09,416.95
2017,5,21,13,0,56.0,451.0,4.0,24.0,506.0,503.94,375.76
2017,5,21,13,15,61.0,450.5,4.3,24.0,510.0,507.45,379.33
2017,5,21,13,30,66.0,450.0,4.6,24.0,514.0,510.54,382.58
2017,5,21,13,45,72.5,445.5,4.9,24.0,514.0,510.58,383.78
2017,5,21,14,0,79.0,441.0,5.2,24.0,514.0,510.06,384.58
2017,5,21,14,15,92.5,433.0,5.35,23.5,515.5,511.74,387.76
2017,5,21,14,30,106.0,425.0,5.5,23.0,517.0,512.34,390.17
2017,5,21,14,45,181.0,405.0,5.65,23.0,555.0,555.07,424.94
2017,5,21,15,0,256.0,385.0,5.8,23.0,593.0,591.62,454.72
2017,5,21,15,15,163.0,358.5,5.75,22.5,488.5,480.15,370.88
2017,5,21,15,30,70.0,332.0,5.7,22.0,384.0,376.15,291.19
2017,5,21,15,45,35.0,234.0,5.7,21.5,260.0,252.53,196.39
2017,5,21,16,0,0.0,136.0,5.7,21.0,136.0,131.68,100.89
2017,5,21,16,15,3.5,158.5,5.6,20.5,160.5,155.43,120.63
2017,5,21,16,30,7.0,181.0,5.5,20.0,185.0,178.69,139.94
2017,5,21,16,45,3.5,95.0,5.45,20.0,97.0,93.58,71.41
2017,5,21,17,0,0.0,9.0,5.4,20.0,9.0,8.69,1.57
2017,5,21,17,15,0.0,7.5,5.15,19.5,7.5,7.24,0.4
2017,5,21,17,30,0.0,6.0,4.9,19.0,6.0,5.79,0.0
2017,5,21,17,45,0.0,4.5,4.7,19.0,4.5,4.34,0.0
2017,5,21,18,0,0.0,3.0,4.5,19.0,3.0,2.89,0.0
2017,5,21,18,15,0.0,2.0,4.5,18.5,2.0,1.93,0.0
2017,5,21,18,30,0.0,1.0,4.5,18.0,1.0,0.96,0.0
2017,5,21,18,45,0.0,0.5,4.5,18.0,0.5,0.48,0.0
2017,5,21,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,45,22.0,13.0,3.5,16.0,15.0,12.78,0.0
2017,5,22,6,0,44.0,26.0,3.5,16.0,30.0,23.09,11.34
2017,5,22,6,15,103.0,51.0,3.45,16.0,68.0,50.18,32.77
2017,5,22,6,30,162.0,76.0,3.4,16.0,106.0,85.56,59.11
2017,5,22,6,45,81.0,76.0,3.4,16.5,91.0,84.8,62.3
2017,5,22,7,0,0.0,76.0,3.4,17.0,76.0,73.1,56.06
2017,5,22,7,15,0.0,75.0,3.35,17.0,75.0,72.4,55.45
2017,5,22,7,30,0.0,74.0,3.3,17.0,74.0,71.55,54.59
2017,5,22,7,45,0.0,90.5,3.25,17.5,90.5,87.46,67.49
2017,5,22,8,0,0.0,107.0,3.2,18.0,107.0,103.4,80.2
2017,5,22,8,15,0.0,105.0,3.1,18.5,105.0,101.55,78.2
2017,5,22,8,30,0.0,103.0,3.0,19.0,103.0,99.66,76.23
2017,5,22,8,45,3.0,147.0,2.9,19.5,149.0,144.09,111.6
2017,5,22,9,0,6.0,191.0,2.8,20.0,195.0,188.94,146.52
2017,5,22,9,15,28.0,257.0,2.8,20.5,278.0,270.8,209.91
2017,5,22,9,30,50.0,323.0,2.8,21.0,361.0,353.61,272.23
2017,5,22,9,45,30.5,282.0,2.85,21.5,306.0,300.49,230.44
2017,5,22,10,0,11.0,241.0,2.9,22.0,251.0,243.24,185.68
2017,5,22,10,15,11.0,240.5,2.95,22.0,250.5,243.25,185.56
2017,5,22,10,30,11.0,240.0,3.0,22.0,250.0,243.22,185.3
2017,5,22,10,45,15.5,283.0,3.15,22.5,297.5,289.87,220.23
2017,5,22,11,0,20.0,326.0,3.3,23.0,345.0,336.84,254.75
2017,5,22,11,15,20.5,334.5,3.5,23.0,354.5,346.24,261.54
2017,5,22,11,30,21.0,343.0,3.7,23.0,364.0,355.59,268.44
2017,5,22,11,45,17.5,304.0,3.95,23.5,321.5,314.12,237.07
2017,5,22,12,0,14.0,265.0,4.2,24.0,279.0,272.53,205.54
2017,5,22,12,15,14.5,274.5,4.1,24.0,289.0,282.5,213.04
2017,5,22,12,30,15.0,284.0,4.0,24.0,299.0,292.38,220.37
2017,5,22,12,45,14.5,280.5,3.95,24.5,295.5,288.37,216.89
2017,5,22,13,0,14.0,277.0,3.9,25.0,292.0,284.27,213.43
2017,5,22,13,15,15.0,286.0,3.6,25.0,301.0,293.86,220.56
2017,5,22,13,30,16.0,295.0,3.3,25.0,310.0,303.35,227.55
2017,5,22,13,45,13.5,261.0,3.05,25.0,273.5,267.19,200.54
2017,5,22,14,0,11.0,227.0,2.8,25.0,237.0,231.16,173.57
2017,5,22,14,15,8.5,203.5,2.75,25.0,211.5,205.55,154.36
2017,5,22,14,30,6.0,180.0,2.7,25.0,186.0,180.1,135.12
2017,5,22,14,45,9.5,217.0,2.7,25.0,225.5,218.87,165.04
2017,5,22,15,0,13.0,254.0,2.7,25.0,265.0,257.37,194.44
2017,5,22,15,15,10.0,229.5,2.7,25.0,238.0,230.52,174.3
2017,5,22,15,30,7.0,205.0,2.7,25.0,211.0,203.94,154.38
2017,5,22,15,45,3.5,173.5,2.75,25.0,176.5,170.52,128.99
2017,5,22,16,0,0.0,142.0,2.8,25.0,142.0,137.49,103.61
2017,5,22,16,15,0.0,150.5,2.8,25.0,150.5,145.63,110.37
2017,5,22,16,30,0.0,159.0,2.8,25.0,159.0,153.71,117.07
2017,5,22,16,45,0.0,137.5,2.8,25.0,137.5,132.83,101.02
2017,5,22,17,0,0.0,116.0,2.8,25.0,116.0,112.01,84.87
2017,5,22,17,15,282.5,106.0,2.75,24.5,213.0,209.78,160.15
2017,5,22,17,30,565.0,96.0,2.7,24.0,310.0,273.72,202.53
2017,5,22,17,45,511.0,87.5,2.65,23.5,257.0,217.56,155.26
2017,5,22,18,0,457.0,79.0,2.6,23.0,204.0,166.53,112.79
2017,5,22,18,15,383.5,67.0,2.35,22.5,155.5,116.32,73.24
2017,5,22,18,30,310.0,55.0,2.1,22.0,107.0,74.66,43.31
2017,5,22,18,45,206.5,38.5,1.85,21.5,68.0,36.84,20.04
2017,5,22,19,0,103.0,22.0,1.6,21.0,29.0,17.12,2.83
2017,5,22,19,15,51.5,11.0,1.65,20.5,14.5,10.81,0.0
2017,5,22,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,5,45,62.0,14.5,1.05,17.5,19.5,14.25,0.0
2017,5,23,6,0,124.0,29.0,1.2,18.0,39.0,22.56,11.08
2017,5,23,6,15,214.5,46.0,1.35,18.5,79.5,48.58,28.19
2017,5,23,6,30,305.0,63.0,1.5,19.0,120.0,88.07,54.53
2017,5,23,6,45,369.0,77.0,1.65,19.5,168.5,131.19,87.41
