Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,7,0,433.0,91.0,1.8,20.0,217.0,181.75,128.43
2017,5,23,7,15,230.5,118.5,1.85,20.5,187.0,177.71,134.0
2017,5,23,7,30,28.0,146.0,1.9,21.0,157.0,149.45,116.37
2017,5,23,7,45,109.5,177.5,1.95,21.5,230.5,214.37,167.07
2017,5,23,8,0,191.0,209.0,2.0,22.0,304.0,288.16,224.24
2017,5,23,8,15,222.5,231.0,2.0,22.5,353.5,336.5,261.08
2017,5,23,8,30,254.0,253.0,2.0,23.0,403.0,389.41,300.73
2017,5,23,8,45,239.5,280.5,2.05,23.5,432.0,419.5,322.14
2017,5,23,9,0,225.0,308.0,2.1,24.0,461.0,449.32,342.82
2017,5,23,9,15,165.5,331.0,2.05,24.5,448.0,441.57,334.53
2017,5,23,9,30,106.0,354.0,2.0,25.0,435.0,425.47,320.07
2017,5,23,9,45,143.0,378.5,1.95,25.5,493.5,486.42,363.49
2017,5,23,10,0,180.0,403.0,1.9,26.0,552.0,547.13,405.36
2017,5,23,10,15,118.5,401.5,1.85,26.0,501.5,500.35,369.75
2017,5,23,10,30,57.0,400.0,1.8,26.0,451.0,445.17,328.44
2017,5,23,10,45,422.0,291.5,1.8,26.5,682.5,683.19,505.26
2017,5,23,11,0,787.0,183.0,1.8,27.0,914.0,924.65,666.58
2017,5,23,11,15,792.0,184.5,1.8,27.0,933.5,947.07,677.68
2017,5,23,11,30,797.0,186.0,1.8,27.0,953.0,966.68,689.36
2017,5,23,11,45,804.0,184.0,1.8,27.5,965.5,981.88,696.95
2017,5,23,12,0,811.0,182.0,1.8,28.0,978.0,994.12,702.77
2017,5,23,12,15,811.5,182.0,1.8,28.0,981.0,998.82,705.41
2017,5,23,12,30,812.0,182.0,1.8,28.0,984.0,1000.39,706.29
2017,5,23,12,45,806.5,185.0,1.85,28.5,978.0,995.83,702.75
2017,5,23,13,0,801.0,188.0,1.9,29.0,972.0,988.19,697.45
2017,5,23,13,15,447.5,330.0,1.9,28.5,767.5,778.67,559.46
2017,5,23,13,30,94.0,472.0,1.9,28.0,563.0,559.39,403.26
2017,5,23,13,45,95.0,462.0,1.95,28.0,551.5,548.18,397.62
2017,5,23,14,0,96.0,452.0,2.0,28.0,540.0,536.56,390.31
2017,5,23,14,15,127.0,443.5,2.05,27.5,556.5,557.04,406.96
2017,5,23,14,30,158.0,435.0,2.1,27.0,573.0,571.15,419.06
2017,5,23,14,45,93.0,375.5,2.2,27.0,456.0,448.04,331.85
2017,5,23,15,0,28.0,316.0,2.3,27.0,339.0,333.01,248.09
2017,5,23,15,15,24.5,293.5,2.55,26.5,313.0,304.08,228.33
2017,5,23,15,30,21.0,271.0,2.8,26.0,287.0,278.35,210.24
2017,5,23,15,45,10.5,202.0,3.1,25.5,210.0,202.96,153.83
2017,5,23,16,0,0.0,133.0,3.4,25.0,133.0,128.77,96.8
2017,5,23,16,15,0.0,131.0,4.05,24.0,131.0,126.77,96.06
2017,5,23,16,30,0.0,129.0,4.7,23.0,129.0,124.75,95.23
2017,5,23,16,45,0.0,89.0,5.35,22.0,89.0,86.1,64.76
2017,5,23,17,0,0.0,49.0,6.0,21.0,49.0,47.35,33.5
2017,5,23,17,15,0.0,42.5,6.2,20.5,42.5,41.05,28.5
2017,5,23,17,30,0.0,36.0,6.4,20.0,36.0,34.76,23.42
2017,5,23,17,45,0.0,30.0,6.65,19.5,30.0,28.95,18.66
2017,5,23,18,0,0.0,24.0,6.9,19.0,24.0,23.15,13.83
2017,5,23,18,15,0.0,18.0,6.35,18.5,18.0,17.36,8.92
2017,5,23,18,30,0.0,12.0,5.8,18.0,12.0,11.57,3.96
2017,5,23,18,45,0.0,7.5,5.3,18.0,7.5,7.23,0.16
2017,5,23,19,0,0.0,3.0,4.8,18.0,3.0,2.89,0.0
2017,5,23,19,15,0.0,1.5,4.65,17.5,1.5,1.47,0.0
2017,5,23,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,24,5,45,84.0,15.0,3.15,13.5,21.5,14.74,0.0
2017,5,24,6,0,168.0,30.0,3.4,14.0,43.0,23.37,12.12
2017,5,24,6,15,277.5,44.5,3.35,14.5,87.0,50.21,28.27
2017,5,24,6,30,387.0,59.0,3.3,15.0,131.0,93.07,56.2
2017,5,24,6,45,455.5,70.5,3.25,16.0,183.0,140.1,92.51
2017,5,24,7,0,524.0,82.0,3.2,17.0,235.0,194.32,137.31
2017,5,24,7,15,575.5,90.0,3.35,18.0,290.5,248.17,183.54
2017,5,24,7,30,627.0,98.0,3.5,19.0,346.0,307.53,234.14
2017,5,24,7,45,665.0,104.0,3.65,20.0,402.0,364.84,282.5
2017,5,24,8,0,703.0,110.0,3.8,21.0,458.0,425.51,332.2
2017,5,24,8,15,730.0,115.0,3.85,22.0,512.5,482.71,377.64
2017,5,24,8,30,757.0,120.0,3.9,23.0,567.0,541.45,422.68
2017,5,24,8,45,780.0,123.0,4.0,24.0,618.5,597.31,464.21
2017,5,24,9,0,803.0,126.0,4.1,25.0,670.0,653.18,504.43
2017,5,24,9,15,818.5,129.0,4.1,25.0,716.5,703.98,541.55
2017,5,24,9,30,834.0,132.0,4.1,25.0,763.0,753.99,576.17
2017,5,24,9,45,847.0,134.0,4.1,25.5,804.5,799.97,605.82
2017,5,24,10,0,860.0,136.0,4.1,26.0,846.0,844.4,633.98
2017,5,24,10,15,869.0,138.0,4.1,26.5,880.5,880.86,656.3
2017,5,24,10,30,878.0,140.0,4.1,27.0,915.0,917.44,678.51
2017,5,24,10,45,887.5,139.5,4.1,27.5,943.5,949.54,697.5
2017,5,24,11,0,897.0,139.0,4.1,28.0,972.0,978.97,714.6
2017,5,24,11,15,901.0,140.0,4.1,28.0,991.5,1001.8,728.73
2017,5,24,11,30,905.0,141.0,4.1,28.0,1011.0,1021.43,740.86
2017,5,24,11,45,917.0,134.5,4.1,28.5,1025.5,1038.27,749.75
2017,5,24,12,0,929.0,128.0,4.1,29.0,1040.0,1051.89,756.62
2017,5,24,12,15,929.5,128.0,4.1,29.0,1043.0,1057.09,759.69
2017,5,24,12,30,930.0,128.0,4.1,29.0,1046.0,1058.8,760.71
2017,5,24,12,45,931.5,126.0,4.1,29.5,1042.0,1056.04,757.48
2017,5,24,13,0,933.0,124.0,4.1,30.0,1038.0,1049.75,752.15
2017,5,24,13,15,930.0,123.0,4.05,30.0,1024.5,1036.47,743.67
2017,5,24,13,30,927.0,122.0,4.0,30.0,1011.0,1019.75,733.12
2017,5,24,13,45,925.0,119.5,3.95,30.0,990.0,999.1,720.14
2017,5,24,14,0,923.0,117.0,3.9,30.0,969.0,975.12,705.07
2017,5,24,14,15,916.5,115.5,3.8,30.0,940.0,944.84,685.64
2017,5,24,14,30,910.0,114.0,3.7,30.0,911.0,911.72,664.36
2017,5,24,14,45,902.0,112.0,3.65,30.0,875.5,874.15,640.36
2017,5,24,15,0,894.0,110.0,3.6,30.0,840.0,834.19,614.63
2017,5,24,15,15,883.0,108.0,3.45,30.0,798.0,789.73,585.21
2017,5,24,15,30,872.0,106.0,3.3,30.0,756.0,743.55,554.41
2017,5,24,15,45,859.0,102.5,3.15,30.0,709.0,693.02,520.33
2017,5,24,16,0,846.0,99.0,3.0,30.0,662.0,641.43,483.03
2017,5,24,16,15,827.0,95.5,2.75,29.5,610.5,585.69,442.39
2017,5,24,16,30,808.0,92.0,2.5,29.0,559.0,529.58,400.38
2017,5,24,16,45,784.5,88.0,2.3,29.0,504.5,471.16,354.87
2017,5,24,17,0,761.0,84.0,2.1,29.0,450.0,413.89,309.0
2017,5,24,17,15,726.5,79.0,1.75,28.5,394.0,352.92,259.57
2017,5,24,17,30,692.0,74.0,1.4,28.0,338.0,293.83,210.52
2017,5,24,17,45,644.0,68.0,1.1,27.5,282.5,234.44,161.04
2017,5,24,18,0,596.0,62.0,0.8,27.0,227.0,180.14,115.84
2017,5,24,18,15,521.5,54.0,0.8,26.0,175.0,125.4,73.4
2017,5,24,18,30,447.0,46.0,0.8,25.0,123.0,79.32,41.14
2017,5,24,18,45,325.5,34.5,0.85,24.5,79.5,37.39,17.89
2017,5,24,19,0,204.0,23.0,0.9,24.0,36.0,18.12,4.67
2017,5,24,19,15,102.0,11.5,0.95,23.5,18.0,11.3,0.0
2017,5,24,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,25,5,45,118.5,14.0,3.6,16.5,23.5,13.76,0.0
2017,5,25,6,0,237.0,28.0,3.8,17.0,47.0,22.07,11.11
2017,5,25,6,15,347.5,39.5,3.9,17.5,92.0,49.38,25.3
2017,5,25,6,30,458.0,51.0,4.0,18.0,137.0,93.63,53.05
2017,5,25,6,45,528.5,58.5,4.1,19.0,189.5,140.52,88.79
2017,5,25,7,0,599.0,66.0,4.2,20.0,242.0,195.56,134.28
2017,5,25,7,15,645.0,72.0,4.7,21.0,297.5,250.2,181.76
2017,5,25,7,30,691.0,78.0,5.2,22.0,353.0,309.61,233.13
2017,5,25,7,45,723.5,82.5,5.7,23.0,408.0,367.69,282.93
2017,5,25,8,0,756.0,87.0,6.2,24.0,463.0,427.34,332.8
2017,5,25,8,15,779.5,91.0,6.3,24.5,516.0,484.32,379.59
2017,5,25,8,30,803.0,95.0,6.4,25.0,569.0,542.39,425.86
2017,5,25,8,45,818.0,99.0,6.55,26.0,618.5,596.09,466.72
2017,5,25,9,0,833.0,103.0,6.7,27.0,668.0,649.44,506.05
2017,5,25,9,15,846.0,105.5,6.7,27.5,713.5,698.36,541.31
2017,5,25,9,30,859.0,108.0,6.7,28.0,759.0,746.77,574.04
2017,5,25,9,45,864.5,112.5,6.75,28.5,797.5,789.98,602.72
2017,5,25,10,0,870.0,117.0,6.8,29.0,836.0,831.03,629.56
2017,5,25,10,15,878.0,118.5,6.7,29.5,869.5,868.87,653.29
2017,5,25,10,30,886.0,120.0,6.6,30.0,903.0,904.35,675.07
2017,5,25,10,45,887.5,124.0,6.55,30.5,928.5,933.83,692.72
2017,5,25,11,0,889.0,128.0,6.5,31.0,954.0,960.25,708.17
2017,5,25,11,15,893.0,129.0,6.4,31.5,973.5,982.92,720.74
2017,5,25,11,30,897.0,130.0,6.3,32.0,993.0,1002.44,731.13
2017,5,25,11,45,894.5,133.5,6.25,32.5,1003.0,1014.77,737.01
2017,5,25,12,0,892.0,137.0,6.2,33.0,1013.0,1023.64,740.7
2017,5,25,12,15,893.0,137.0,6.1,33.0,1016.5,1029.15,743.51
2017,5,25,12,30,894.0,137.0,6.0,33.0,1020.0,1031.33,744.24
2017,5,25,12,45,891.5,138.0,5.95,33.5,1015.0,1027.66,740.02
2017,5,25,13,0,889.0,139.0,5.9,34.0,1010.0,1020.67,733.79
2017,5,25,13,15,886.0,138.0,5.85,34.0,997.0,1007.91,725.46
2017,5,25,13,30,883.0,137.0,5.8,34.0,984.0,991.86,715.1
2017,5,25,13,45,877.5,136.5,5.75,34.5,963.0,970.72,700.02
2017,5,25,14,0,872.0,136.0,5.7,35.0,942.0,946.57,683.09
2017,5,25,14,15,865.5,134.5,5.65,35.0,913.5,917.63,664.51
2017,5,25,14,30,859.0,133.0,5.6,35.0,885.0,886.02,644.14
2017,5,25,14,45,846.5,132.5,5.55,35.0,849.0,847.82,619.3
2017,5,25,15,0,834.0,132.0,5.5,35.0,813.0,809.9,594.56
2017,5,25,15,15,821.5,129.5,5.4,34.5,772.0,765.76,566.36
2017,5,25,15,30,809.0,127.0,5.3,34.0,731.0,720.18,536.86
2017,5,25,15,45,793.0,123.5,5.25,34.0,684.5,670.02,501.88
2017,5,25,16,0,777.0,120.0,5.2,34.0,638.0,619.24,465.08
2017,5,25,16,15,756.5,116.0,5.15,33.5,588.0,564.98,425.81
2017,5,25,16,30,736.0,112.0,5.1,33.0,538.0,510.5,385.28
2017,5,25,16,45,707.5,107.5,5.05,33.0,484.5,452.72,340.39
2017,5,25,17,0,679.0,103.0,5.0,33.0,431.0,396.75,295.78
2017,5,25,17,15,642.0,97.0,4.85,32.0,376.5,338.21,249.25
2017,5,25,17,30,605.0,91.0,4.7,31.0,322.0,283.01,204.17
2017,5,25,17,45,551.5,83.5,4.6,30.5,268.5,225.64,156.89
2017,5,25,18,0,498.0,76.0,4.5,30.0,215.0,174.09,114.56
2017,5,25,18,15,423.5,65.5,4.5,29.0,165.0,122.63,74.87
2017,5,25,18,30,349.0,55.0,4.5,28.0,115.0,79.14,44.22
2017,5,25,18,45,238.5,40.0,4.5,27.5,74.5,39.89,21.0
2017,5,25,19,0,128.0,25.0,4.5,27.0,34.0,19.51,5.91
2017,5,25,19,15,64.0,12.5,4.5,26.5,17.0,12.29,0.0
2017,5,25,19,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.15,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,13.0,3.1,22.5,13.0,12.78,0.0
2017,5,26,6,0,0.0,26.0,3.2,23.0,26.0,24.72,12.86
2017,5,26,6,15,31.0,50.0,3.45,23.5,55.5,47.4,31.47
2017,5,26,6,30,62.0,74.0,3.7,24.0,85.0,75.15,52.94
2017,5,26,6,45,108.5,93.0,3.95,24.5,121.5,104.57,75.21
2017,5,26,7,0,155.0,112.0,4.2,25.0,158.0,140.24,103.02
2017,5,26,7,15,156.5,141.0,4.35,25.5,195.5,177.91,134.09
2017,5,26,7,30,158.0,170.0,4.5,26.0,233.0,215.91,164.86
2017,5,26,7,45,172.5,194.5,4.7,26.5,273.0,255.02,195.74
2017,5,26,8,0,187.0,219.0,4.9,27.0,313.0,295.63,227.3
2017,5,26,8,15,93.5,179.5,4.95,27.5,226.5,221.99,170.18
2017,5,26,8,30,0.0,140.0,5.0,28.0,140.0,135.39,101.46
2017,5,26,8,45,1.0,152.5,5.1,28.5,153.0,148.18,110.95
2017,5,26,9,0,2.0,165.0,5.2,29.0,166.0,161.08,120.37
2017,5,26,9,15,4.0,175.0,5.2,29.5,178.0,172.37,128.48
2017,5,26,9,30,6.0,185.0,5.2,30.0,190.0,183.83,136.69
2017,5,26,9,45,10.5,226.0,5.2,30.5,235.0,227.59,169.23
2017,5,26,10,0,15.0,267.0,5.2,31.0,280.0,271.8,201.55
2017,5,26,10,15,10.5,222.5,5.15,31.0,232.0,225.17,166.36
2017,5,26,10,30,6.0,178.0,5.1,31.0,184.0,178.2,130.86
2017,5,26,10,45,7.5,182.5,5.05,31.5,190.0,184.19,135.03
2017,5,26,11,0,9.0,187.0,5.0,32.0,196.0,190.24,139.17
2017,5,26,11,15,4.5,156.5,4.95,32.0,161.0,156.43,113.57
2017,5,26,11,30,0.0,126.0,4.9,32.0,126.0,122.45,87.77
2017,5,26,11,45,8.0,215.5,4.85,32.5,223.5,217.81,158.98
2017,5,26,12,0,16.0,305.0,4.8,33.0,321.0,313.75,228.65
2017,5,26,12,15,18.0,304.0,4.7,33.5,322.0,314.9,228.78
2017,5,26,12,30,20.0,303.0,4.6,34.0,323.0,319.99,231.96
2017,5,26,12,45,110.0,402.5,4.55,34.5,510.5,513.9,371.33
2017,5,26,13,0,200.0,502.0,4.5,35.0,698.0,701.65,499.42
2017,5,26,13,15,220.5,491.5,4.45,35.0,705.0,708.69,504.03
2017,5,26,13,30,241.0,481.0,4.4,35.0,712.0,714.3,508.59
2017,5,26,13,45,193.0,473.0,4.35,35.0,655.5,655.92,468.19
2017,5,26,14,0,145.0,465.0,4.3,35.0,599.0,598.63,428.4
2017,5,26,14,15,464.5,313.5,4.25,35.0,724.5,739.07,534.86
2017,5,26,14,30,784.0,162.0,4.2,35.0,850.0,852.51,615.88
2017,5,26,14,45,772.5,160.5,4.2,35.0,815.5,816.19,591.94
2017,5,26,15,0,761.0,159.0,4.2,35.0,781.0,778.11,567.58
2017,5,26,15,15,477.5,256.5,4.15,35.0,640.0,626.93,459.74
2017,5,26,15,30,194.0,354.0,4.1,35.0,499.0,490.24,358.06
2017,5,26,15,45,440.5,252.0,4.1,35.0,554.0,554.52,409.89
2017,5,26,16,0,687.0,150.0,4.1,35.0,609.0,591.74,440.1
2017,5,26,16,15,664.5,144.5,4.05,34.5,560.0,538.89,402.08
2017,5,26,16,30,642.0,139.0,4.0,34.0,511.0,486.82,363.98
2017,5,26,16,45,512.0,156.5,4.0,34.0,435.0,404.49,301.78
2017,5,26,17,0,382.0,174.0,4.0,34.0,359.0,335.96,249.52
2017,5,26,17,15,354.5,157.5,3.85,33.0,313.0,286.37,211.72
2017,5,26,17,30,327.0,141.0,3.7,32.0,267.0,240.48,175.87
2017,5,26,17,45,282.5,124.0,3.6,31.5,220.5,192.48,138.02
2017,5,26,18,0,238.0,107.0,3.5,31.0,174.0,149.44,104.21
2017,5,26,18,15,192.5,86.5,3.55,30.5,133.0,108.21,72.5
2017,5,26,18,30,147.0,66.0,3.6,30.0,92.0,72.41,46.11
2017,5,26,18,45,80.5,44.5,3.7,29.5,58.0,42.07,25.38
2017,5,26,19,0,14.0,23.0,3.8,29.0,24.0,21.5,7.57
2017,5,26,19,15,7.0,11.5,3.95,28.5,12.0,11.3,0.0
2017,5,26,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,5,45,37.0,14.5,3.25,24.5,17.5,14.25,0.0
2017,5,27,6,0,74.0,29.0,3.3,25.0,35.0,24.15,12.43
2017,5,27,6,15,142.5,51.0,3.45,25.0,74.0,51.13,31.26
2017,5,27,6,30,211.0,73.0,3.6,25.0,113.0,88.27,57.23
2017,5,27,6,45,105.5,72.5,3.8,25.5,92.5,85.69,59.8
2017,5,27,7,0,0.0,72.0,4.0,26.0,72.0,69.35,50.98
2017,5,27,7,15,0.0,89.5,4.2,26.5,89.5,86.17,64.43
2017,5,27,7,30,0.0,107.0,4.4,27.0,107.0,103.06,77.64
2017,5,27,7,45,15.0,147.0,4.6,27.5,155.0,147.34,112.19
2017,5,27,8,0,30.0,187.0,4.8,28.0,203.0,193.86,148.0
2017,5,27,8,15,30.0,207.0,4.9,28.5,224.0,215.34,163.9
2017,5,27,8,30,30.0,227.0,5.0,29.0,245.0,236.82,179.61
2017,5,27,8,45,82.5,270.0,5.1,29.5,325.5,312.28,236.76
2017,5,27,9,0,135.0,313.0,5.2,30.0,406.0,394.95,298.18
2017,5,27,9,15,95.5,321.5,5.2,30.5,389.5,380.58,285.48
2017,5,27,9,30,56.0,330.0,5.2,31.0,373.0,364.45,271.53
2017,5,27,9,45,55.5,347.5,5.25,31.5,392.0,384.11,284.87
2017,5,27,10,0,55.0,365.0,5.3,32.0,411.0,403.6,297.87
2017,5,27,10,15,59.0,377.5,5.25,32.0,428.5,421.78,310.54
2017,5,27,10,30,63.0,390.0,5.2,32.0,446.0,440.02,323.22
2017,5,27,10,45,109.5,429.5,5.2,32.5,530.5,527.77,385.7
2017,5,27,11,0,156.0,469.0,5.2,33.0,615.0,613.78,445.37
2017,5,27,11,15,172.0,464.5,5.15,33.0,628.0,628.43,455.33
2017,5,27,11,30,188.0,460.0,5.1,33.0,641.0,642.93,465.46
2017,5,27,11,45,139.0,472.5,5.05,33.5,608.0,610.29,439.9
2017,5,27,12,0,90.0,485.0,5.0,34.0,575.0,571.2,410.11
2017,5,27,12,15,72.0,470.0,4.95,34.0,542.0,538.87,387.19
2017,5,27,12,30,54.0,455.0,4.9,34.0,509.0,506.0,363.78
2017,5,27,12,45,59.0,459.0,4.9,34.5,517.5,514.77,369.42
2017,5,27,13,0,64.0,463.0,4.9,35.0,526.0,523.13,374.66
2017,5,27,13,15,370.5,362.0,4.9,35.0,718.5,734.1,529.87
2017,5,27,13,30,677.0,261.0,4.9,35.0,911.0,923.87,663.41
2017,5,27,13,45,394.0,360.0,4.9,35.0,736.5,741.32,533.77
2017,5,27,14,0,111.0,459.0,4.9,35.0,562.0,556.96,399.8
2017,5,27,14,15,386.0,350.0,4.95,35.0,691.5,704.21,511.2
2017,5,27,14,30,661.0,241.0,5.0,35.0,821.0,825.46,600.63
2017,5,27,14,45,477.0,310.0,5.05,35.0,720.5,716.12,521.78
2017,5,27,15,0,293.0,379.0,5.1,35.0,620.0,614.88,447.97
2017,5,27,15,15,487.0,280.0,5.1,35.0,655.5,657.34,483.72
2017,5,27,15,30,681.0,181.0,5.1,35.0,691.0,681.52,505.34
2017,5,27,15,45,505.0,231.5,5.15,35.0,596.5,578.73,429.74
2017,5,27,16,0,329.0,282.0,5.2,35.0,502.0,488.79,362.66
2017,5,27,16,15,465.5,219.0,5.15,34.5,503.5,493.06,368.73
2017,5,27,16,30,602.0,156.0,5.1,34.0,505.0,482.18,362.12
2017,5,27,16,45,567.0,150.0,5.05,33.5,453.5,426.62,320.04
2017,5,27,17,0,532.0,144.0,5.0,33.0,402.0,372.54,278.23
2017,5,27,17,15,493.0,134.0,4.75,32.5,350.5,317.39,234.6
2017,5,27,17,30,454.0,124.0,4.5,32.0,299.0,265.98,193.2
2017,5,27,17,45,380.0,115.5,4.25,31.5,246.0,210.66,149.5
2017,5,27,18,0,306.0,107.0,4.0,31.0,193.0,163.77,113.01
2017,5,27,18,15,245.5,88.0,3.7,30.5,147.5,117.65,77.77
2017,5,27,18,30,185.0,69.0,3.4,30.0,102.0,78.63,49.55
2017,5,27,18,45,92.5,45.5,3.1,29.5,62.0,43.43,26.2
2017,5,27,19,0,0.0,22.0,2.8,29.0,22.0,21.05,7.79
2017,5,27,19,15,0.0,11.0,3.05,28.5,11.0,10.81,0.0
2017,5,27,19,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,45,30.5,14.5,1.55,23.5,17.0,14.25,0.0
2017,5,28,6,0,61.0,29.0,1.7,24.0,34.0,25.59,13.72
2017,5,28,6,15,124.5,52.0,1.75,24.0,72.5,51.16,31.92
2017,5,28,6,30,188.0,75.0,1.8,24.0,111.0,87.62,57.84
2017,5,28,6,45,239.5,95.5,1.85,24.5,157.0,127.63,88.22
2017,5,28,7,0,291.0,116.0,1.9,25.0,203.0,173.71,124.57
2017,5,28,7,15,200.5,139.0,1.8,25.5,204.5,188.29,140.44
2017,5,28,7,30,110.0,162.0,1.7,26.0,206.0,192.16,146.09
2017,5,28,7,45,159.5,185.5,1.65,26.5,260.0,241.29,183.75
2017,5,28,8,0,209.0,209.0,1.6,27.0,314.0,295.81,225.01
2017,5,28,8,15,345.5,203.0,1.6,27.0,398.5,371.91,282.81
2017,5,28,8,30,482.0,197.0,1.6,27.0,483.0,462.38,350.56
2017,5,28,8,45,442.0,232.5,1.6,27.5,512.0,498.04,374.91
2017,5,28,9,0,402.0,268.0,1.6,28.0,541.0,526.76,393.69
2017,5,28,9,15,323.0,310.5,1.65,28.0,539.5,532.67,396.03
2017,5,28,9,30,244.0,353.0,1.7,28.0,538.0,530.96,392.64
2017,5,28,9,45,239.5,375.0,1.75,28.5,564.5,557.22,409.63
2017,5,28,10,0,235.0,397.0,1.8,29.0,591.0,585.05,427.21
2017,5,28,10,15,326.0,382.0,1.85,29.0,664.0,659.71,480.06
2017,5,28,10,30,417.0,367.0,1.9,29.0,737.0,739.06,534.75
2017,5,28,10,45,274.0,417.0,1.95,29.5,663.0,668.13,481.57
2017,5,28,11,0,131.0,467.0,2.0,30.0,589.0,588.29,422.49
2017,5,28,11,15,147.0,479.0,2.05,30.0,618.5,618.88,443.99
2017,5,28,11,30,163.0,491.0,2.1,30.0,648.0,649.46,464.65
2017,5,28,11,45,235.5,487.0,2.15,30.5,717.5,719.27,512.13
2017,5,28,12,0,308.0,483.0,2.2,31.0,787.0,793.87,561.35
2017,5,28,12,15,294.0,486.5,2.2,31.0,777.0,785.37,554.72
2017,5,28,12,30,280.0,490.0,2.2,31.0,767.0,775.43,547.88
2017,5,28,12,45,186.5,488.0,2.25,31.5,672.5,675.37,479.1
2017,5,28,13,0,93.0,486.0,2.3,32.0,578.0,574.78,408.92
2017,5,28,13,15,126.5,487.5,2.3,32.0,610.5,612.33,436.04
2017,5,28,13,30,160.0,489.0,2.3,32.0,643.0,643.79,458.12
2017,5,28,13,45,212.0,471.5,2.3,32.0,670.5,672.09,478.83
2017,5,28,14,0,264.0,454.0,2.3,32.0,698.0,701.35,499.99
2017,5,28,14,15,374.0,400.0,2.3,32.0,734.5,739.36,528.92
2017,5,28,14,30,484.0,346.0,2.3,32.0,771.0,773.7,554.91
2017,5,28,14,45,415.0,355.0,2.3,32.0,709.5,707.92,509.98
2017,5,28,15,0,346.0,364.0,2.3,32.0,648.0,642.79,465.54
2017,5,28,15,15,318.0,351.0,2.25,32.0,601.5,594.25,432.71
2017,5,28,15,30,290.0,338.0,2.2,32.0,555.0,546.97,400.19
2017,5,28,15,45,191.0,319.5,2.2,32.0,459.0,444.97,327.63
2017,5,28,16,0,92.0,301.0,2.2,32.0,363.0,351.91,260.03
2017,5,28,16,15,46.0,167.0,2.05,31.5,198.0,189.64,140.99
2017,5,28,16,30,0.0,33.0,1.9,31.0,33.0,31.89,19.53
2017,5,28,16,45,0.0,37.0,1.8,31.0,37.0,35.75,22.75
2017,5,28,17,0,0.0,41.0,1.7,31.0,41.0,39.61,25.91
2017,5,28,17,15,0.0,35.5,1.65,30.5,35.5,34.28,21.83
2017,5,28,17,30,0.0,30.0,1.6,30.0,30.0,28.96,17.7
2017,5,28,17,45,0.0,25.0,1.55,29.5,25.0,24.12,13.89
2017,5,28,18,0,0.0,20.0,1.5,29.0,20.0,19.29,10.02
2017,5,28,18,15,0.0,15.0,1.55,28.5,15.0,14.46,6.08
2017,5,28,18,30,0.0,10.0,1.6,28.0,10.0,9.64,2.1
2017,5,28,18,45,0.0,6.0,1.7,27.5,6.0,5.78,0.0
2017,5,28,19,0,0.0,2.0,1.8,27.0,2.0,1.93,0.0
2017,5,28,19,15,0.0,1.0,1.9,26.5,1.0,0.98,0.0
2017,5,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,2.2,21.0,6.5,6.39,0.0
2017,5,29,6,0,0.0,13.0,2.3,21.0,13.0,12.54,4.01
2017,5,29,6,15,0.0,28.0,2.35,20.5,28.0,27.03,16.33
2017,5,29,6,30,0.0,43.0,2.4,20.0,43.0,41.54,28.81
2017,5,29,6,45,0.0,61.0,2.5,20.0,61.0,58.68,43.33
2017,5,29,7,0,0.0,79.0,2.6,20.0,79.0,75.93,57.73
2017,5,29,7,15,0.0,84.0,2.85,20.0,84.0,80.96,61.83
2017,5,29,7,30,0.0,89.0,3.1,20.0,89.0,85.91,65.74
2017,5,29,7,45,0.0,103.0,3.35,20.0,103.0,99.43,76.6
2017,5,29,8,0,0.0,117.0,3.6,20.0,117.0,112.99,87.34
2017,5,29,8,15,0.0,137.0,3.75,20.0,137.0,132.36,102.66
2017,5,29,8,30,0.0,157.0,3.9,20.0,157.0,151.77,117.86
2017,5,29,8,45,6.5,191.0,4.1,20.5,195.5,188.68,146.68
2017,5,29,9,0,13.0,225.0,4.3,21.0,234.0,226.33,175.66
2017,5,29,9,15,17.0,249.0,4.2,21.0,261.5,253.2,196.1
2017,5,29,9,30,21.0,273.0,4.1,21.0,289.0,280.45,216.68
2017,5,29,9,45,63.5,334.5,4.0,21.5,386.0,377.34,290.52
2017,5,29,10,0,106.0,396.0,3.9,22.0,483.0,475.59,363.1
2017,5,29,10,15,115.0,416.0,3.65,22.0,514.5,510.62,387.59
2017,5,29,10,30,124.0,436.0,3.4,22.0,546.0,542.77,409.91
2017,5,29,10,45,177.5,449.5,3.2,22.5,612.5,608.94,456.93
2017,5,29,11,0,231.0,463.0,3.0,23.0,679.0,677.2,503.99
2017,5,29,11,15,186.5,476.0,2.85,23.5,652.5,653.25,483.49
2017,5,29,11,30,142.0,489.0,2.7,24.0,626.0,626.92,461.96
2017,5,29,11,45,186.5,493.0,2.55,24.5,675.5,676.96,496.31
2017,5,29,12,0,231.0,497.0,2.4,25.0,725.0,727.17,529.5
2017,5,29,12,15,255.0,493.5,2.2,25.0,745.5,753.27,546.04
2017,5,29,12,30,279.0,490.0,2.0,25.0,766.0,774.16,559.05
2017,5,29,12,45,335.5,462.0,1.85,25.0,792.5,801.54,577.84
2017,5,29,13,0,392.0,434.0,1.7,25.0,819.0,826.93,594.93
2017,5,29,13,15,406.0,423.0,1.45,25.0,817.5,825.22,591.72
2017,5,29,13,30,420.0,412.0,1.2,25.0,816.0,824.85,589.28
2017,5,29,13,45,592.0,304.0,0.95,25.5,860.0,872.73,621.45
2017,5,29,14,0,764.0,196.0,0.7,26.0,904.0,909.56,641.55
2017,5,29,14,15,756.5,193.5,0.8,26.0,877.0,881.21,625.86
2017,5,29,14,30,749.0,191.0,0.9,26.0,850.0,852.43,610.49
2017,5,29,14,45,722.0,198.5,1.0,26.5,812.5,813.0,586.76
2017,5,29,15,0,695.0,206.0,1.1,27.0,775.0,772.89,561.67
2017,5,29,15,15,680.0,201.5,1.2,27.0,735.5,729.85,534.87
2017,5,29,15,30,665.0,197.0,1.3,27.0,696.0,685.96,506.71
2017,5,29,15,45,646.0,191.5,1.4,27.0,651.0,637.75,474.7
2017,5,29,16,0,627.0,186.0,1.5,27.0,606.0,589.56,441.73
2017,5,29,16,15,602.0,179.0,1.5,27.0,557.5,536.63,403.83
2017,5,29,16,30,577.0,172.0,1.5,27.0,509.0,483.53,364.88
2017,5,29,16,45,540.5,165.0,1.5,27.0,457.0,427.58,322.79
2017,5,29,17,0,504.0,158.0,1.5,27.0,405.0,374.52,281.85
2017,5,29,17,15,463.0,147.5,1.5,26.5,353.0,319.6,239.16
2017,5,29,17,30,422.0,137.0,1.5,26.0,301.0,268.66,198.64
2017,5,29,17,45,359.5,125.0,1.55,25.5,249.5,214.79,155.94
2017,5,29,18,0,297.0,113.0,1.6,25.0,198.0,167.99,119.0
2017,5,29,18,15,231.5,94.0,1.8,24.5,151.5,121.45,83.22
2017,5,29,18,30,166.0,75.0,2.0,24.0,105.0,82.54,54.66
2017,5,29,18,45,96.5,50.5,2.25,23.5,66.5,47.91,30.39
2017,5,29,19,0,27.0,26.0,2.5,23.0,28.0,23.02,10.28
2017,5,29,19,15,13.5,13.0,2.5,23.0,14.0,12.78,0.0
2017,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,5,45,25.0,16.0,0.65,20.5,18.5,15.73,0.0
2017,5,30,6,0,50.0,32.0,0.8,21.0,37.0,27.92,15.97
2017,5,30,6,15,117.0,56.0,0.9,21.5,76.5,54.15,34.92
2017,5,30,6,30,184.0,80.0,1.0,22.0,116.0,91.53,61.63
2017,5,30,6,45,255.5,97.5,1.1,22.5,164.0,131.99,91.66
2017,5,30,7,0,327.0,115.0,1.2,23.0,212.0,180.69,129.57
2017,5,30,7,15,378.0,129.0,1.35,23.5,263.5,228.62,168.33
2017,5,30,7,30,429.0,143.0,1.5,24.0,315.0,282.28,211.65
2017,5,30,7,45,474.5,151.5,1.7,24.5,367.5,333.87,253.19
2017,5,30,8,0,520.0,160.0,1.9,25.0,420.0,389.86,297.44
2017,5,30,8,15,551.0,168.5,1.95,25.5,471.5,442.68,338.12
2017,5,30,8,30,582.0,177.0,2.0,26.0,523.0,497.77,379.38
2017,5,30,8,45,611.5,181.0,2.15,26.5,572.5,550.89,418.54
2017,5,30,9,0,641.0,185.0,2.3,27.0,622.0,604.19,456.96
2017,5,30,9,15,388.5,272.5,2.35,27.5,543.0,542.99,408.01
2017,5,30,9,30,136.0,360.0,2.4,28.0,464.0,455.13,338.59
2017,5,30,9,45,426.0,279.5,2.5,28.5,628.0,613.7,457.97
2017,5,30,10,0,716.0,199.0,2.6,29.0,792.0,788.46,582.31
2017,5,30,10,15,466.5,317.5,2.6,29.0,710.0,717.93,526.2
2017,5,30,10,30,217.0,436.0,2.6,29.0,628.0,624.35,454.67
2017,5,30,10,45,488.0,321.5,2.65,29.5,771.0,770.52,561.69
2017,5,30,11,0,759.0,207.0,2.7,30.0,914.0,921.94,664.04
2017,5,30,11,15,764.5,208.5,2.75,30.0,933.5,941.55,675.17
2017,5,30,11,30,770.0,210.0,2.8,30.0,953.0,961.22,687.53
2017,5,30,11,45,586.0,320.5,2.85,30.0,890.0,903.67,647.41
2017,5,30,12,0,402.0,431.0,2.9,30.0,827.0,834.3,596.46
2017,5,30,12,15,565.5,340.0,2.9,30.0,899.0,912.64,653.43
2017,5,30,12,30,729.0,249.0,2.9,30.0,971.0,985.68,703.37
2017,5,30,12,45,566.0,339.5,2.95,30.0,898.5,912.15,652.26
2017,5,30,13,0,403.0,430.0,3.0,30.0,826.0,833.56,596.57
2017,5,30,13,15,385.0,432.0,3.0,30.0,806.5,813.47,583.65
2017,5,30,13,30,367.0,434.0,3.0,30.0,787.0,792.22,569.5
2017,5,30,13,45,206.0,420.0,3.0,30.0,618.0,614.81,446.49
2017,5,30,14,0,45.0,406.0,3.0,30.0,449.0,442.7,322.58
2017,5,30,14,15,28.0,320.0,2.95,29.5,346.5,340.43,250.69
2017,5,30,14,30,11.0,234.0,2.9,29.0,244.0,237.11,175.44
2017,5,30,14,45,24.0,286.0,2.9,29.0,306.5,301.06,223.63
2017,5,30,15,0,37.0,338.0,2.9,29.0,369.0,361.58,268.27
2017,5,30,15,15,20.5,257.0,2.85,29.0,274.0,265.28,197.46
2017,5,30,15,30,4.0,176.0,2.8,29.0,179.0,173.51,128.73
2017,5,30,15,45,5.5,185.5,2.75,29.0,189.5,183.48,136.81
2017,5,30,16,0,7.0,195.0,2.7,29.0,200.0,193.25,144.6
2017,5,30,16,15,3.5,120.0,2.6,28.5,122.5,118.19,87.46
2017,5,30,16,30,0.0,45.0,2.5,28.0,45.0,43.5,29.1
2017,5,30,16,45,0.0,61.0,2.45,28.0,61.0,58.97,41.6
2017,5,30,17,0,0.0,77.0,2.4,28.0,77.0,74.46,54.1
2017,5,30,17,15,0.0,67.0,2.1,27.5,67.0,64.77,46.64
2017,5,30,17,30,0.0,57.0,1.8,27.0,57.0,55.08,39.1
2017,5,30,17,45,0.0,47.5,1.5,26.5,47.5,45.88,31.84
2017,5,30,18,0,0.0,38.0,1.2,26.0,38.0,36.69,24.44
2017,5,30,18,15,0.0,29.0,1.15,25.5,29.0,27.98,17.3
2017,5,30,18,30,0.0,20.0,1.1,25.0,20.0,19.29,10.06
2017,5,30,18,45,0.0,13.0,1.05,24.5,13.0,12.53,4.35
2017,5,30,19,0,0.0,6.0,1.0,24.0,6.0,5.78,0.0
2017,5,30,19,15,0.0,3.0,1.0,23.5,3.0,2.95,0.0
2017,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,5,31,5,45,31.0,16.5,0.3,21.5,19.0,16.22,0.0
2017,5,31,6,0,62.0,33.0,0.3,22.0,38.0,28.7,16.61
2017,5,31,6,15,132.5,55.5,0.4,22.0,77.5,54.47,34.71
2017,5,31,6,30,203.0,78.0,0.5,22.0,117.0,91.78,61.02
2017,5,31,6,45,271.0,94.5,0.6,22.5,164.5,131.8,90.71
2017,5,31,7,0,339.0,111.0,0.7,23.0,212.0,179.39,127.77
2017,5,31,7,15,191.0,132.0,0.9,23.5,191.0,178.9,133.84
2017,5,31,7,30,43.0,153.0,1.1,24.0,170.0,160.82,123.39
2017,5,31,7,45,67.0,181.5,1.3,24.5,213.0,200.46,154.07
2017,5,31,8,0,91.0,210.0,1.5,25.0,256.0,242.85,186.41
2017,5,31,8,15,133.0,237.0,1.65,25.5,312.0,296.49,226.92
2017,5,31,8,30,175.0,264.0,1.8,26.0,368.0,353.67,269.51
2017,5,31,8,45,118.0,278.5,1.95,26.5,351.0,343.19,260.22
2017,5,31,9,0,61.0,293.0,2.1,27.0,334.0,324.94,244.92
2017,5,31,9,15,51.5,304.0,2.15,27.0,341.0,332.49,249.9
2017,5,31,9,30,42.0,315.0,2.2,27.0,348.0,339.04,253.98
2017,5,31,9,45,41.0,330.0,2.3,27.5,363.0,355.23,264.87
2017,5,31,10,0,40.0,345.0,2.4,28.0,378.0,371.24,275.5
2017,5,31,10,15,40.0,360.0,2.4,28.0,394.5,387.92,287.0
2017,5,31,10,30,40.0,375.0,2.4,28.0,411.0,404.49,298.38
2017,5,31,10,45,35.5,374.5,2.4,28.0,407.0,401.46,295.64
2017,5,31,11,0,31.0,374.0,2.4,28.0,403.0,398.04,292.74
2017,5,31,11,15,76.5,430.0,2.35,28.0,503.5,498.13,364.64
2017,5,31,11,30,122.0,486.0,2.3,28.0,604.0,604.17,438.02
2017,5,31,11,45,76.5,442.5,2.25,28.5,517.0,513.66,372.8
2017,5,31,12,0,31.0,399.0,2.2,29.0,430.0,426.1,309.7
2017,5,31,12,15,216.0,417.5,2.15,29.0,631.5,637.92,462.75
2017,5,31,12,30,401.0,436.0,2.1,29.0,833.0,841.17,599.77
2017,5,31,12,45,283.5,469.5,2.05,29.0,750.0,756.86,539.16
2017,5,31,13,0,166.0,503.0,2.0,29.0,667.0,668.09,477.01
2017,5,31,13,15,113.0,474.5,2.0,29.0,585.5,585.67,421.02
2017,5,31,13,30,60.0,446.0,2.0,29.0,504.0,499.6,361.17
2017,5,31,13,45,76.5,449.0,2.0,29.0,521.5,516.74,374.35
2017,5,31,14,0,93.0,452.0,2.0,29.0,539.0,532.92,386.25
2017,5,31,14,15,74.5,424.0,2.0,28.5,492.5,485.54,353.98
2017,5,31,14,30,56.0,396.0,2.0,28.0,446.0,438.96,322.11
2017,5,31,14,45,31.5,295.0,2.0,28.0,323.0,316.22,234.26
2017,5,31,15,0,7.0,194.0,2.0,28.0,200.0,193.93,143.81
2017,5,31,15,15,5.5,183.5,2.0,28.0,188.0,182.21,135.49
2017,5,31,15,30,4.0,173.0,2.0,28.0,176.0,170.6,126.95
2017,5,31,15,45,2.0,126.0,2.0,28.0,127.5,123.4,91.06
2017,5,31,16,0,0.0,79.0,2.0,28.0,79.0,76.46,54.8
2017,5,31,16,15,23.0,157.5,1.85,27.5,171.0,166.82,125.92
2017,5,31,16,30,46.0,236.0,1.7,27.0,263.0,253.53,192.6
2017,5,31,16,45,23.0,148.5,1.6,27.0,162.0,155.15,117.21
2017,5,31,17,0,0.0,61.0,1.5,27.0,61.0,58.96,41.83
2017,5,31,17,15,0.0,53.0,1.35,26.5,53.0,51.21,35.93
2017,5,31,17,30,0.0,45.0,1.2,26.0,45.0,43.46,29.87
2017,5,31,17,45,0.0,37.5,1.1,25.5,37.5,36.2,24.09
2017,5,31,18,0,0.0,30.0,1.0,25.0,30.0,28.95,18.22
2017,5,31,18,15,0.0,23.0,0.95,24.5,23.0,22.19,12.64
2017,5,31,18,30,0.0,16.0,0.9,24.0,16.0,15.43,6.98
2017,5,31,18,45,0.0,10.0,0.9,24.0,10.0,9.64,2.06
2017,5,31,19,0,0.0,4.0,0.9,24.0,4.0,3.85,0.0
2017,5,31,19,15,0.0,2.0,0.9,23.5,2.0,1.97,0.0
2017,5,31,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,1,5,45,91.5,15.5,1.3,21.5,23.5,15.24,0.0
2017,6,1,6,0,183.0,31.0,1.5,22.0,47.0,24.01,13.0
2017,6,1,6,15,285.5,44.0,1.6,22.0,89.5,50.44,27.28
2017,6,1,6,30,388.0,57.0,1.7,22.0,132.0,92.11,53.8
2017,6,1,6,45,462.0,65.0,1.85,22.5,182.5,135.76,86.32
2017,6,1,7,0,536.0,73.0,2.0,23.0,233.0,187.98,128.38
2017,6,1,7,15,268.0,100.0,2.1,23.5,180.0,170.44,125.72
2017,6,1,7,30,0.0,127.0,2.2,24.0,127.0,121.98,93.57
2017,6,1,7,45,0.0,131.0,2.3,24.5,131.0,126.16,96.48
2017,6,1,8,0,0.0,135.0,2.4,25.0,135.0,130.24,99.17
2017,6,1,8,15,0.5,148.5,2.4,25.5,149.0,143.64,109.14
2017,6,1,8,30,1.0,162.0,2.4,26.0,163.0,157.12,119.02
2017,6,1,8,45,61.5,237.0,2.4,26.5,279.5,267.28,203.8
2017,6,1,9,0,122.0,312.0,2.4,27.0,396.0,384.82,291.0
2017,6,1,9,15,114.5,333.5,2.4,27.5,416.5,407.14,305.49
2017,6,1,9,30,107.0,355.0,2.4,28.0,437.0,426.07,317.7
2017,6,1,9,45,60.0,306.0,2.4,28.5,353.0,346.32,257.87
2017,6,1,10,0,13.0,257.0,2.4,29.0,269.0,260.26,192.78
2017,6,1,10,15,15.0,275.5,2.4,29.0,289.0,280.62,207.76
2017,6,1,10,30,17.0,294.0,2.4,29.0,309.0,301.09,222.43
2017,6,1,10,45,143.5,374.5,2.4,29.5,507.5,503.11,370.04
2017,6,1,11,0,270.0,455.0,2.4,30.0,706.0,708.49,510.59
2017,6,1,11,15,580.0,285.5,2.35,30.0,840.5,844.78,609.01
2017,6,1,11,30,890.0,116.0,2.3,30.0,975.0,978.9,695.21
2017,6,1,11,45,889.5,118.5,2.25,30.5,985.5,992.26,699.98
2017,6,1,12,0,889.0,121.0,2.2,31.0,996.0,1002.25,703.85
2017,6,1,12,15,889.5,121.0,2.15,31.0,999.5,1007.41,706.25
2017,6,1,12,30,890.0,121.0,2.1,31.0,1003.0,1009.28,706.74
2017,6,1,12,45,502.0,308.5,2.1,31.5,805.5,817.01,580.28
2017,6,1,13,0,114.0,496.0,2.1,32.0,608.0,605.07,428.09
2017,6,1,13,15,498.5,307.5,2.1,32.0,788.5,803.94,574.34
2017,6,1,13,30,883.0,119.0,2.1,32.0,969.0,972.89,684.34
2017,6,1,13,45,878.0,118.5,2.1,32.0,949.0,952.54,670.45
2017,6,1,14,0,873.0,118.0,2.1,32.0,929.0,929.17,656.58
2017,6,1,14,15,589.5,265.5,2.1,32.0,806.5,804.13,575.32
2017,6,1,14,30,306.0,413.0,2.1,32.0,684.0,681.0,486.86
2017,6,1,14,45,555.5,274.5,2.15,32.0,741.0,747.09,540.15
2017,6,1,15,0,805.0,136.0,2.2,32.0,798.0,791.33,573.76
2017,6,1,15,15,793.0,133.0,2.25,31.5,758.0,748.53,547.46
2017,6,1,15,30,781.0,130.0,2.3,31.0,718.0,704.34,520.43
2017,6,1,15,45,763.5,127.5,2.35,31.0,673.0,655.7,487.67
2017,6,1,16,0,746.0,125.0,2.4,31.0,628.0,606.64,453.29
2017,6,1,16,15,506.5,187.0,2.45,30.5,517.0,487.28,365.89
2017,6,1,16,30,267.0,249.0,2.5,30.0,406.0,388.78,292.22
2017,6,1,16,45,454.5,179.5,2.55,30.0,416.5,400.28,301.78
2017,6,1,17,0,642.0,110.0,2.6,30.0,427.0,390.75,292.67
2017,6,1,17,15,606.0,104.0,2.55,29.5,374.5,334.73,247.94
2017,6,1,17,30,570.0,98.0,2.5,29.0,322.0,281.94,204.84
2017,6,1,17,45,510.0,91.5,2.45,29.0,269.0,225.7,158.78
2017,6,1,18,0,450.0,85.0,2.4,29.0,216.0,175.15,117.63
2017,6,1,18,15,380.0,73.5,2.25,28.0,168.0,125.85,79.55
2017,6,1,18,30,310.0,62.0,2.1,27.0,120.0,84.57,49.96
2017,6,1,18,45,208.5,46.0,2.0,26.5,79.5,46.18,26.03
2017,6,1,19,0,107.0,30.0,1.9,26.0,39.0,24.92,12.39
2017,6,1,19,15,53.5,15.0,1.95,25.5,19.5,14.74,0.0
2017,6,1,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
