Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,5,45,5.5,14.5,1.05,22.5,15.0,14.25,0.0
2017,6,2,6,0,11.0,29.0,1.2,23.0,30.0,26.86,15.2
2017,6,2,6,15,42.5,50.5,1.25,23.0,58.5,48.51,32.25
2017,6,2,6,30,74.0,72.0,1.3,23.0,87.0,73.9,51.7
2017,6,2,6,45,105.0,93.0,1.4,23.5,121.0,103.87,75.0
2017,6,2,7,0,136.0,114.0,1.5,24.0,155.0,137.59,101.64
2017,6,2,7,15,237.5,127.5,1.5,24.0,216.5,187.53,139.65
2017,6,2,7,30,339.0,141.0,1.5,24.0,278.0,249.28,187.85
2017,6,2,7,45,242.0,177.0,1.5,24.5,282.0,265.62,202.89
2017,6,2,8,0,145.0,213.0,1.5,25.0,286.0,270.41,207.19
2017,6,2,8,15,236.0,227.0,1.55,25.5,360.5,339.28,259.4
2017,6,2,8,30,327.0,241.0,1.6,26.0,435.0,416.46,316.82
2017,6,2,8,45,371.0,252.5,1.65,26.5,491.0,471.52,356.7
2017,6,2,9,0,415.0,264.0,1.7,27.0,547.0,532.09,399.77
2017,6,2,9,15,374.5,298.0,1.7,27.0,566.0,554.97,414.46
2017,6,2,9,30,334.0,332.0,1.7,27.0,585.0,575.53,427.27
2017,6,2,9,45,316.5,357.0,1.75,27.5,607.5,600.96,443.1
2017,6,2,10,0,299.0,382.0,1.8,28.0,630.0,624.17,457.07
2017,6,2,10,15,225.5,411.0,1.8,28.5,602.0,598.61,435.99
2017,6,2,10,30,152.0,440.0,1.8,29.0,574.0,570.57,413.34
2017,6,2,10,45,188.0,452.0,1.8,29.5,624.0,620.08,446.81
2017,6,2,11,0,224.0,464.0,1.8,30.0,674.0,670.75,479.92
2017,6,2,11,15,233.5,473.5,1.8,30.0,695.5,694.52,495.07
2017,6,2,11,30,243.0,483.0,1.8,30.0,717.0,717.73,509.99
2017,6,2,11,45,306.5,464.0,1.8,30.5,763.5,768.68,543.72
2017,6,2,12,0,370.0,445.0,1.8,31.0,810.0,815.79,574.24
2017,6,2,12,15,394.0,440.0,1.75,31.0,829.5,836.96,587.41
2017,6,2,12,30,418.0,435.0,1.7,31.0,849.0,859.65,601.62
2017,6,2,12,45,318.0,467.5,1.7,31.5,782.0,788.7,552.27
2017,6,2,13,0,218.0,500.0,1.7,32.0,715.0,716.12,502.04
2017,6,2,13,15,263.5,482.0,1.7,32.0,738.0,743.98,522.32
2017,6,2,13,30,309.0,464.0,1.7,32.0,761.0,765.68,537.76
2017,6,2,13,45,318.0,451.5,1.7,32.0,752.5,755.67,531.85
2017,6,2,14,0,327.0,439.0,1.7,32.0,744.0,744.08,525.22
2017,6,2,14,15,541.5,309.5,1.75,32.0,795.5,803.82,571.89
2017,6,2,14,30,756.0,180.0,1.8,32.0,847.0,845.96,603.64
2017,6,2,14,45,745.0,178.0,1.85,32.0,813.5,810.75,581.85
2017,6,2,15,0,734.0,176.0,1.9,32.0,780.0,774.93,560.13
2017,6,2,15,15,474.0,265.5,1.95,31.5,648.0,633.44,462.4
2017,6,2,15,30,214.0,355.0,2.0,31.0,516.0,505.74,370.33
2017,6,2,15,45,443.0,257.0,2.1,31.0,564.5,561.85,416.28
2017,6,2,16,0,672.0,159.0,2.2,31.0,613.0,592.99,442.14
2017,6,2,16,15,408.5,210.0,2.2,30.5,480.0,451.68,338.47
2017,6,2,16,30,145.0,261.0,2.2,30.0,347.0,332.7,249.5
2017,6,2,16,45,356.0,198.5,2.2,30.0,381.5,369.05,278.08
2017,6,2,17,0,567.0,136.0,2.2,30.0,416.0,383.64,286.99
2017,6,2,17,15,529.5,127.5,2.05,29.5,364.5,327.5,242.63
2017,6,2,17,30,492.0,119.0,1.9,29.0,313.0,276.02,201.24
2017,6,2,17,45,438.5,108.5,1.8,28.5,262.0,222.04,157.89
2017,6,2,18,0,385.0,98.0,1.7,28.0,211.0,173.84,119.21
2017,6,2,18,15,319.5,83.5,1.75,27.5,163.5,126.05,82.31
2017,6,2,18,30,254.0,69.0,1.8,27.0,116.0,85.81,53.1
2017,6,2,18,45,172.5,49.5,1.85,27.0,77.0,49.53,29.36
2017,6,2,19,0,91.0,30.0,1.9,27.0,38.0,24.93,12.58
2017,6,2,19,15,45.5,15.0,2.05,26.5,19.0,14.74,0.0
2017,6,2,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,0.5,1.2,22.5,0.5,0.49,0.0
2017,6,3,6,0,0.0,1.0,1.4,23.0,1.0,0.96,0.0
2017,6,3,6,15,0.0,2.5,1.4,23.0,2.5,2.41,0.0
2017,6,3,6,30,0.0,4.0,1.4,23.0,4.0,3.85,0.0
2017,6,3,6,45,0.0,5.5,1.4,23.5,5.5,5.3,0.0
2017,6,3,7,0,0.0,7.0,1.4,24.0,7.0,6.75,0.0
2017,6,3,7,15,159.0,76.0,1.35,24.5,140.0,117.19,85.8
2017,6,3,7,30,318.0,145.0,1.3,25.0,273.0,245.84,184.86
2017,6,3,7,45,206.0,178.0,1.3,25.5,265.5,251.91,191.65
2017,6,3,8,0,94.0,211.0,1.3,26.0,258.0,244.91,186.8
2017,6,3,8,15,139.0,237.0,1.3,26.5,315.5,299.14,227.49
2017,6,3,8,30,184.0,263.0,1.3,27.0,373.0,357.24,270.11
2017,6,3,8,45,206.5,286.0,1.35,27.5,419.0,403.22,302.98
2017,6,3,9,0,229.0,309.0,1.4,28.0,465.0,451.0,336.57
2017,6,3,9,15,301.5,316.0,1.4,28.5,535.5,521.64,386.39
2017,6,3,9,30,374.0,323.0,1.4,29.0,606.0,595.89,437.37
2017,6,3,9,45,256.0,362.5,1.45,29.5,561.5,559.15,407.84
2017,6,3,10,0,138.0,402.0,1.5,30.0,517.0,509.8,369.87
2017,6,3,10,15,199.0,415.0,1.45,30.0,587.5,579.9,418.95
2017,6,3,10,30,260.0,428.0,1.4,30.0,658.0,656.59,470.4
2017,6,3,10,45,140.0,379.0,1.4,30.5,503.5,504.09,363.41
2017,6,3,11,0,20.0,330.0,1.4,31.0,349.0,340.31,245.77
2017,6,3,11,15,114.5,409.0,1.35,31.0,519.5,517.17,371.9
2017,6,3,11,30,209.0,488.0,1.3,31.0,690.0,689.65,486.47
2017,6,3,11,45,218.5,493.5,1.3,31.0,707.0,707.74,496.56
2017,6,3,12,0,228.0,499.0,1.3,31.0,724.0,725.11,507.61
2017,6,3,12,15,168.0,498.5,1.25,31.0,665.0,666.55,467.35
2017,6,3,12,30,108.0,498.0,1.2,31.0,606.0,602.16,423.46
2017,6,3,12,45,234.5,474.0,1.2,31.5,705.5,708.0,496.28
2017,6,3,13,0,361.0,450.0,1.2,32.0,805.0,811.23,563.38
2017,6,3,13,15,545.0,337.5,1.15,32.0,866.5,878.95,610.25
2017,6,3,13,30,729.0,225.0,1.1,32.0,928.0,936.81,648.53
2017,6,3,13,45,573.0,309.0,1.1,32.0,854.0,859.17,597.58
2017,6,3,14,0,417.0,393.0,1.1,32.0,780.0,784.73,547.24
2017,6,3,14,15,386.0,395.5,1.1,31.5,745.5,745.15,523.67
2017,6,3,14,30,355.0,398.0,1.1,31.0,711.0,708.86,501.4
2017,6,3,14,45,341.5,385.0,1.15,31.0,677.0,672.56,478.91
2017,6,3,15,0,328.0,372.0,1.2,31.0,643.0,636.03,455.88
2017,6,3,15,15,400.5,323.5,1.2,31.0,637.5,633.42,457.02
2017,6,3,15,30,473.0,275.0,1.2,31.0,632.0,621.79,451.56
2017,6,3,15,45,525.0,237.5,1.25,31.0,611.0,599.42,438.3
2017,6,3,16,0,577.0,200.0,1.3,31.0,590.0,572.41,421.27
2017,6,3,16,15,560.5,191.5,1.3,30.5,546.5,524.32,388.22
2017,6,3,16,30,544.0,183.0,1.3,30.0,503.0,477.89,355.48
2017,6,3,16,45,362.5,196.0,1.3,30.0,401.0,370.08,276.22
2017,6,3,17,0,181.0,209.0,1.3,30.0,299.0,281.22,210.31
2017,6,3,17,15,162.0,188.0,1.2,29.5,261.5,242.78,181.68
2017,6,3,17,30,143.0,167.0,1.1,29.0,224.0,206.29,153.86
2017,6,3,17,45,127.0,143.0,1.05,28.5,187.5,169.95,125.75
2017,6,3,18,0,111.0,119.0,1.0,28.0,151.0,135.49,98.77
2017,6,3,18,15,86.5,95.0,0.95,27.5,117.0,101.7,72.53
2017,6,3,18,30,62.0,71.0,0.9,27.0,83.0,71.03,48.9
2017,6,3,18,45,31.0,48.5,0.9,26.5,54.5,45.82,29.86
2017,6,3,19,0,0.0,26.0,0.9,26.0,26.0,24.73,12.74
2017,6,3,19,15,0.0,13.0,0.9,25.5,13.0,12.78,0.0
2017,6,3,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,4,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,4,6,15,0.0,1.0,1.75,23.0,1.0,0.96,0.0
2017,6,4,6,30,0.0,2.0,1.8,23.0,2.0,1.93,0.0
2017,6,4,6,45,0.0,2.5,1.9,23.5,2.5,2.41,0.0
2017,6,4,7,0,0.0,3.0,2.0,24.0,3.0,2.89,0.0
2017,6,4,7,15,0.0,4.5,2.1,24.0,4.5,4.34,0.0
2017,6,4,7,30,0.0,6.0,2.2,24.0,6.0,5.79,0.0
2017,6,4,7,45,2.5,83.0,2.3,24.5,84.0,81.23,60.58
2017,6,4,8,0,5.0,160.0,2.4,25.0,162.0,156.35,119.87
2017,6,4,8,15,139.0,206.0,2.45,25.5,288.0,269.44,207.59
2017,6,4,8,30,273.0,252.0,2.5,26.0,414.0,396.87,303.94
2017,6,4,8,45,311.5,267.5,2.6,26.5,467.5,449.82,342.59
2017,6,4,9,0,350.0,283.0,2.7,27.0,521.0,505.84,383.12
2017,6,4,9,15,240.5,321.5,2.7,27.0,490.5,484.49,364.99
2017,6,4,9,30,131.0,360.0,2.7,27.0,460.0,450.65,337.48
2017,6,4,9,45,119.0,378.5,2.75,27.5,473.0,465.72,346.99
2017,6,4,10,0,107.0,397.0,2.8,28.0,486.0,476.59,353.16
2017,6,4,10,15,97.0,410.0,2.7,28.0,493.0,485.24,358.18
2017,6,4,10,30,87.0,423.0,2.6,28.0,500.0,492.93,362.49
2017,6,4,10,45,65.5,414.0,2.55,28.5,473.5,467.48,342.66
2017,6,4,11,0,44.0,405.0,2.5,29.0,447.0,440.62,321.99
2017,6,4,11,15,44.5,416.0,2.45,29.0,459.0,453.37,330.7
2017,6,4,11,30,45.0,427.0,2.4,29.0,471.0,465.96,339.1
2017,6,4,11,45,144.5,461.5,2.35,29.0,603.5,603.21,436.92
2017,6,4,12,0,244.0,496.0,2.3,29.0,736.0,737.72,528.56
2017,6,4,12,15,542.0,324.5,2.2,29.0,861.0,872.28,625.46
2017,6,4,12,30,840.0,153.0,2.1,29.0,986.0,989.81,701.65
2017,6,4,12,45,840.5,152.0,2.05,29.0,982.5,987.67,698.59
2017,6,4,13,0,841.0,151.0,2.0,29.0,979.0,982.42,694.93
2017,6,4,13,15,838.0,150.0,1.9,29.0,967.0,970.6,686.71
2017,6,4,13,30,835.0,149.0,1.8,29.0,955.0,955.7,676.7
2017,6,4,13,45,833.5,146.0,1.75,29.0,936.0,937.24,665.15
2017,6,4,14,0,832.0,143.0,1.7,29.0,917.0,915.78,651.81
2017,6,4,14,15,825.5,141.5,1.6,29.0,890.0,888.36,634.15
2017,6,4,14,30,819.0,140.0,1.5,29.0,863.0,858.39,614.93
2017,6,4,14,45,411.0,148.5,1.45,29.0,511.5,501.02,373.71
2017,6,4,15,0,3.0,157.0,1.4,29.0,160.0,154.7,112.87
2017,6,4,15,15,1.5,139.0,1.25,29.0,140.5,135.89,99.58
2017,6,4,15,30,0.0,121.0,1.1,29.0,121.0,117.22,85.51
2017,6,4,15,45,0.0,83.0,1.0,29.0,83.0,80.35,57.35
2017,6,4,16,0,0.0,45.0,0.9,29.0,45.0,43.52,28.78
2017,6,4,16,15,36.5,148.5,0.75,28.5,170.0,166.14,124.81
2017,6,4,16,30,73.0,252.0,0.6,28.0,295.0,283.65,212.89
2017,6,4,16,45,43.0,211.5,0.5,28.0,236.5,225.44,168.91
2017,6,4,17,0,13.0,171.0,0.4,28.0,178.0,170.3,127.7
2017,6,4,17,15,9.5,151.5,0.4,27.5,156.5,149.24,112.41
2017,6,4,17,30,6.0,132.0,0.4,27.0,135.0,128.6,97.01
2017,6,4,17,45,3.0,112.0,0.45,27.0,113.5,108.08,81.24
2017,6,4,18,0,0.0,92.0,0.5,27.0,92.0,87.98,65.5
2017,6,4,18,15,0.0,72.0,0.5,26.5,72.0,68.81,50.17
2017,6,4,18,30,0.0,52.0,0.5,26.0,52.0,49.78,34.63
2017,6,4,18,45,0.0,35.0,0.55,25.5,35.0,33.67,21.19
2017,6,4,19,0,0.0,18.0,0.6,25.0,18.0,17.37,7.48
2017,6,4,19,15,0.0,9.0,0.65,24.5,9.0,8.85,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,5,45,86.0,15.5,1.45,19.5,23.5,12.13,0.0
2017,6,5,6,0,172.0,31.0,1.7,20.0,47.0,23.95,13.27
2017,6,5,6,15,265.0,45.5,1.75,20.5,88.5,50.56,28.19
2017,6,5,6,30,358.0,60.0,1.8,21.0,130.0,90.74,54.19
2017,6,5,6,45,430.0,69.0,1.85,22.0,179.0,133.85,86.26
2017,6,5,7,0,502.0,78.0,1.9,23.0,228.0,184.56,126.75
2017,6,5,7,15,549.0,85.5,2.0,23.5,280.5,234.97,169.21
2017,6,5,7,30,596.0,93.0,2.1,24.0,333.0,290.34,215.62
2017,6,5,7,45,636.0,97.0,2.25,25.0,386.5,344.25,259.98
2017,6,5,8,0,676.0,101.0,2.4,26.0,440.0,401.75,305.94
2017,6,5,8,15,701.5,105.5,2.4,26.5,491.0,455.78,348.37
2017,6,5,8,30,727.0,110.0,2.4,27.0,542.0,511.88,390.94
2017,6,5,8,45,749.5,112.0,2.45,28.0,591.0,564.04,428.71
2017,6,5,9,0,772.0,114.0,2.5,29.0,640.0,616.73,465.6
2017,6,5,9,15,786.0,117.0,2.45,29.0,684.0,664.75,499.49
2017,6,5,9,30,800.0,120.0,2.4,29.0,728.0,711.97,530.86
2017,6,5,9,45,644.0,215.5,2.4,29.5,721.5,718.95,530.98
2017,6,5,10,0,488.0,311.0,2.4,30.0,715.0,709.89,518.86
2017,6,5,10,15,430.5,350.0,2.35,30.0,717.5,717.12,521.3
2017,6,5,10,30,373.0,389.0,2.3,30.0,720.0,716.58,518.31
2017,6,5,10,45,611.5,260.5,2.25,30.5,822.0,820.25,592.72
2017,6,5,11,0,850.0,132.0,2.2,31.0,924.0,923.16,657.52
2017,6,5,11,15,547.0,307.5,2.2,31.0,821.5,833.73,595.21
2017,6,5,11,30,244.0,483.0,2.2,31.0,719.0,718.05,509.64
2017,6,5,11,45,265.0,484.0,2.2,31.5,743.0,747.24,528.89
2017,6,5,12,0,286.0,485.0,2.2,32.0,767.0,771.96,544.05
2017,6,5,12,15,351.0,461.0,2.25,32.0,808.5,814.5,573.68
2017,6,5,12,30,416.0,437.0,2.3,32.0,850.0,855.91,602.23
2017,6,5,12,45,409.0,435.0,2.35,32.0,839.5,845.98,595.84
2017,6,5,13,0,402.0,433.0,2.4,32.0,829.0,834.37,588.82
2017,6,5,13,15,387.5,432.5,2.45,32.0,810.5,815.36,576.84
2017,6,5,13,30,373.0,432.0,2.5,32.0,792.0,795.1,564.06
2017,6,5,13,45,326.5,442.0,2.6,32.0,752.0,753.93,536.81
2017,6,5,14,0,280.0,452.0,2.7,32.0,712.0,713.17,509.61
2017,6,5,14,15,305.0,430.0,2.75,31.5,706.0,706.19,507.86
2017,6,5,14,30,330.0,408.0,2.8,31.0,700.0,696.84,504.24
2017,6,5,14,45,393.5,363.5,2.85,31.0,698.5,695.19,506.04
2017,6,5,15,0,457.0,319.0,2.9,31.0,697.0,691.18,505.95
2017,6,5,15,15,229.5,236.0,2.9,30.5,426.0,412.79,308.91
2017,6,5,15,30,2.0,153.0,2.9,30.0,155.0,149.72,109.87
2017,6,5,15,45,1.0,130.5,2.9,30.0,131.5,127.07,93.21
2017,6,5,16,0,0.0,108.0,2.9,30.0,108.0,104.55,76.12
2017,6,5,16,15,0.0,114.0,2.85,29.5,114.0,110.32,81.02
2017,6,5,16,30,0.0,120.0,2.8,29.0,120.0,116.05,85.92
2017,6,5,16,45,0.0,69.0,2.8,28.5,69.0,66.72,47.58
2017,6,5,17,0,0.0,18.0,2.8,28.0,18.0,17.38,8.37
2017,6,5,17,15,0.0,16.0,2.6,27.5,16.0,15.44,6.88
2017,6,5,17,30,0.0,14.0,2.4,27.0,14.0,13.51,5.37
2017,6,5,17,45,0.0,11.5,2.2,27.0,11.5,11.09,3.42
2017,6,5,18,0,0.0,9.0,2.0,27.0,9.0,8.68,1.45
2017,6,5,18,15,0.0,7.0,1.85,26.5,7.0,6.75,0.0
2017,6,5,18,30,0.0,5.0,1.7,26.0,5.0,4.82,0.0
2017,6,5,18,45,0.0,3.0,1.55,25.5,3.0,2.89,0.0
2017,6,5,19,0,0.0,1.0,1.4,25.0,1.0,0.96,0.0
2017,6,5,19,15,0.0,0.5,1.45,24.5,0.5,0.49,0.0
2017,6,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,6,5,45,82.0,16.0,2.95,21.0,23.5,12.54,0.0
2017,6,6,6,0,164.0,32.0,3.1,21.0,47.0,24.77,13.84
2017,6,6,6,15,255.0,47.0,3.25,21.5,88.5,51.31,28.96
2017,6,6,6,30,346.0,62.0,3.4,22.0,130.0,91.15,54.84
2017,6,6,6,45,418.5,72.0,3.55,22.5,179.5,134.0,86.84
2017,6,6,7,0,491.0,82.0,3.7,23.0,229.0,185.76,128.49
2017,6,6,7,15,538.5,90.0,3.8,23.5,281.5,236.13,171.12
2017,6,6,7,30,586.0,98.0,3.9,24.0,334.0,291.53,217.87
2017,6,6,7,45,625.0,103.0,4.0,25.0,387.5,345.46,262.58
2017,6,6,8,0,664.0,108.0,4.1,26.0,441.0,402.89,308.88
2017,6,6,8,15,690.0,113.0,4.1,26.5,492.5,457.04,351.97
2017,6,6,8,30,716.0,118.0,4.1,27.0,544.0,512.69,394.91
2017,6,6,8,45,400.5,211.0,4.2,27.5,453.0,449.81,345.08
2017,6,6,9,0,85.0,304.0,4.3,28.0,362.0,350.64,265.21
2017,6,6,9,15,175.0,326.5,4.35,28.5,456.0,441.5,333.48
2017,6,6,9,30,265.0,349.0,4.4,29.0,550.0,540.39,405.54
2017,6,6,9,45,312.5,357.0,4.45,29.5,607.0,596.79,445.21
2017,6,6,10,0,360.0,365.0,4.5,30.0,664.0,655.87,486.28
2017,6,6,10,15,595.5,254.0,4.55,30.0,771.5,762.77,566.95
2017,6,6,10,30,831.0,143.0,4.6,30.0,879.0,873.35,643.78
2017,6,6,10,45,553.5,298.0,4.65,30.5,795.0,803.99,590.72
2017,6,6,11,0,276.0,453.0,4.7,31.0,711.0,710.77,516.83
2017,6,6,11,15,565.0,300.5,4.75,31.0,842.0,843.36,617.15
2017,6,6,11,30,854.0,148.0,4.8,31.0,973.0,973.56,705.9
2017,6,6,11,45,517.0,326.0,4.9,31.5,828.0,840.02,610.99
2017,6,6,12,0,180.0,504.0,5.0,32.0,683.0,682.15,491.75
2017,6,6,12,15,189.5,505.5,5.1,32.0,694.0,694.41,501.36
2017,6,6,12,30,199.0,507.0,5.2,32.0,705.0,705.81,509.69
2017,6,6,12,45,527.5,329.0,5.3,32.0,850.0,861.73,627.78
2017,6,6,13,0,856.0,151.0,5.4,32.0,995.0,996.88,721.75
2017,6,6,13,15,509.5,321.0,5.45,32.0,822.0,827.37,604.0
2017,6,6,13,30,163.0,491.0,5.5,32.0,649.0,647.5,469.63
2017,6,6,13,45,137.5,476.5,5.55,32.0,608.0,605.48,440.84
2017,6,6,14,0,112.0,462.0,5.6,32.0,567.0,560.07,408.93
2017,6,6,14,15,155.0,450.0,5.6,32.0,590.0,587.24,430.02
2017,6,6,14,30,198.0,438.0,5.6,32.0,613.0,607.8,446.18
2017,6,6,14,45,514.0,282.0,5.65,32.0,712.5,719.78,535.22
2017,6,6,15,0,830.0,126.0,5.7,32.0,812.0,800.58,596.7
2017,6,6,15,15,566.5,232.5,5.7,32.0,690.5,673.94,504.82
2017,6,6,15,30,303.0,339.0,5.7,32.0,569.0,557.79,416.02
2017,6,6,15,45,545.5,225.0,5.7,32.0,607.5,601.98,454.12
2017,6,6,16,0,788.0,111.0,5.7,32.0,646.0,621.7,472.58
2017,6,6,16,15,769.5,107.5,5.6,31.5,597.5,569.15,433.71
2017,6,6,16,30,751.0,104.0,5.5,31.0,549.0,516.72,394.15
2017,6,6,16,45,729.5,99.0,5.4,31.0,497.5,461.72,350.84
2017,6,6,17,0,708.0,94.0,5.3,31.0,446.0,406.76,306.52
2017,6,6,17,15,675.5,88.5,5.05,30.5,393.0,349.11,259.61
2017,6,6,17,30,643.0,83.0,4.8,30.0,340.0,294.19,213.83
2017,6,6,17,45,597.5,77.0,4.55,29.5,287.5,238.22,166.97
2017,6,6,18,0,552.0,71.0,4.3,29.0,235.0,186.99,124.04
2017,6,6,18,15,486.0,62.0,3.85,28.5,185.0,134.6,82.3
2017,6,6,18,30,420.0,53.0,3.4,28.0,135.0,89.78,49.45
2017,6,6,18,45,319.0,41.0,3.0,27.5,92.0,48.28,24.38
2017,6,6,19,0,218.0,29.0,2.6,27.0,49.0,22.36,11.37
2017,6,6,19,15,109.0,14.5,2.45,26.5,24.5,14.25,0.0
2017,6,6,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,7,5,45,109.0,15.5,1.15,21.5,25.5,12.12,0.0
2017,6,7,6,0,218.0,31.0,1.3,22.0,51.0,23.95,13.17
2017,6,7,6,15,317.5,43.5,1.3,22.5,94.0,51.47,27.32
2017,6,7,6,30,417.0,56.0,1.3,23.0,137.0,93.44,53.52
2017,6,7,6,45,484.5,64.5,1.3,23.5,188.0,137.99,86.7
2017,6,7,7,0,552.0,73.0,1.3,24.0,239.0,190.3,128.72
2017,6,7,7,15,587.0,79.0,1.3,25.0,287.0,238.71,169.5
2017,6,7,7,30,622.0,85.0,1.3,26.0,335.0,290.66,212.68
2017,6,7,7,45,667.0,91.0,1.3,27.5,394.0,349.81,259.58
2017,6,7,8,0,712.0,97.0,1.3,29.0,453.0,413.08,307.83
2017,6,7,8,15,736.5,101.5,1.4,29.5,505.5,469.25,350.92
2017,6,7,8,30,761.0,106.0,1.5,30.0,558.0,525.74,392.95
2017,6,7,8,45,778.5,110.0,1.65,30.5,607.0,578.53,431.35
2017,6,7,9,0,796.0,114.0,1.8,31.0,656.0,631.31,468.71
2017,6,7,9,15,810.0,117.0,1.85,31.0,700.5,680.39,502.99
2017,6,7,9,30,824.0,120.0,1.9,31.0,745.0,728.62,534.73
2017,6,7,9,45,833.5,123.0,2.0,31.5,784.5,770.65,560.83
2017,6,7,10,0,843.0,126.0,2.1,32.0,824.0,812.2,586.37
2017,6,7,10,15,851.0,128.0,2.15,32.0,857.5,849.56,609.73
2017,6,7,10,30,859.0,130.0,2.2,32.0,891.0,884.68,631.55
2017,6,7,10,45,865.0,131.5,2.25,32.5,918.0,915.07,648.96
2017,6,7,11,0,871.0,133.0,2.3,33.0,945.0,942.76,664.59
2017,6,7,11,15,875.0,134.0,2.3,33.0,964.5,965.22,677.81
2017,6,7,11,30,879.0,135.0,2.3,33.0,984.0,984.62,689.19
2017,6,7,11,45,883.0,134.5,2.3,33.5,996.0,999.41,696.35
2017,6,7,12,0,887.0,134.0,2.3,34.0,1008.0,1010.98,701.62
2017,6,7,12,15,567.5,316.0,2.3,34.0,876.5,888.34,622.14
2017,6,7,12,30,248.0,498.0,2.3,34.0,745.0,745.41,520.77
2017,6,7,12,45,566.0,316.5,2.3,34.5,875.5,887.28,622.49
2017,6,7,13,0,884.0,135.0,2.3,35.0,1006.0,1008.81,698.5
2017,6,7,13,15,547.0,311.5,2.3,35.0,848.5,854.42,598.26
2017,6,7,13,30,210.0,488.0,2.3,35.0,691.0,689.73,482.41
2017,6,7,13,45,537.5,311.0,2.35,35.0,815.5,827.24,584.24
2017,6,7,14,0,865.0,134.0,2.4,35.0,940.0,937.65,657.66
2017,6,7,14,15,858.0,132.5,2.4,34.5,912.5,909.12,640.76
2017,6,7,14,30,851.0,131.0,2.4,34.0,885.0,877.97,623.28
2017,6,7,14,45,824.0,139.5,2.45,34.0,846.5,839.86,600.28
2017,6,7,15,0,797.0,148.0,2.5,34.0,808.0,798.09,574.65
2017,6,7,15,15,784.5,145.0,2.55,34.0,768.0,755.47,548.14
2017,6,7,15,30,772.0,142.0,2.6,34.0,728.0,711.51,520.35
2017,6,7,15,45,755.0,139.0,2.65,34.0,683.0,663.34,487.86
2017,6,7,16,0,738.0,136.0,2.7,34.0,638.0,614.5,454.0
2017,6,7,16,15,717.0,131.5,2.7,33.5,589.0,561.6,417.1
2017,6,7,16,30,696.0,127.0,2.7,33.0,540.0,509.18,379.41
2017,6,7,16,45,669.0,121.5,2.7,33.0,488.5,453.56,337.51
2017,6,7,17,0,642.0,116.0,2.7,33.0,437.0,399.6,295.71
2017,6,7,17,15,606.5,109.0,2.5,32.0,384.0,342.82,251.65
2017,6,7,17,30,571.0,102.0,2.3,31.0,331.0,289.21,208.84
2017,6,7,17,45,525.0,93.0,2.1,30.5,279.0,234.2,164.13
2017,6,7,18,0,479.0,84.0,1.9,30.0,227.0,184.08,123.26
2017,6,7,18,15,413.0,73.0,1.8,29.0,178.0,133.2,83.77
2017,6,7,18,30,347.0,62.0,1.7,28.0,129.0,90.56,52.86
2017,6,7,18,45,256.0,46.5,1.6,27.5,88.0,50.4,27.55
2017,6,7,19,0,165.0,31.0,1.5,27.0,47.0,23.96,12.72
2017,6,7,19,15,82.5,15.5,1.5,26.5,23.5,15.24,0.0
2017,6,7,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,8,5,45,60.0,16.5,2.0,21.5,22.0,13.99,0.0
2017,6,8,6,0,120.0,33.0,2.3,22.0,44.0,27.32,15.81
2017,6,8,6,15,200.5,51.5,2.4,22.5,84.5,52.52,31.33
2017,6,8,6,30,281.0,70.0,2.5,23.0,125.0,91.3,57.39
2017,6,8,6,45,347.0,83.5,2.65,24.0,173.0,132.59,88.04
2017,6,8,7,0,413.0,97.0,2.8,25.0,221.0,181.43,126.54
2017,6,8,7,15,461.0,107.5,2.75,25.5,272.0,229.87,166.46
2017,6,8,7,30,509.0,118.0,2.7,26.0,323.0,283.43,210.43
2017,6,8,7,45,543.0,127.0,2.65,27.0,374.5,334.98,252.0
2017,6,8,8,0,577.0,136.0,2.6,28.0,426.0,390.74,295.56
2017,6,8,8,15,605.0,143.0,2.4,28.5,476.5,443.29,335.77
2017,6,8,8,30,633.0,150.0,2.2,29.0,527.0,497.72,375.91
2017,6,8,8,45,651.0,157.5,2.0,29.5,574.0,548.25,411.7
2017,6,8,9,0,669.0,165.0,1.8,30.0,621.0,599.12,446.28
2017,6,8,9,15,686.5,170.0,1.6,30.0,665.0,647.25,478.54
2017,6,8,9,30,704.0,175.0,1.4,30.0,709.0,695.14,509.39
2017,6,8,9,45,712.0,182.0,1.25,30.5,747.0,737.17,534.38
2017,6,8,10,0,720.0,189.0,1.1,31.0,785.0,777.73,557.09
2017,6,8,10,15,730.5,192.0,1.05,31.0,818.5,814.75,578.8
2017,6,8,10,30,741.0,195.0,1.0,31.0,852.0,850.07,599.13
2017,6,8,10,45,749.0,197.5,1.0,31.5,879.0,878.58,614.49
2017,6,8,11,0,757.0,200.0,1.0,32.0,906.0,906.73,629.56
2017,6,8,11,15,762.5,201.5,1.0,32.0,925.5,929.14,642.32
2017,6,8,11,30,768.0,203.0,1.0,32.0,945.0,948.93,653.55
2017,6,8,11,45,770.0,205.5,1.0,32.5,956.5,963.54,660.39
2017,6,8,12,0,772.0,208.0,1.0,33.0,968.0,975.26,665.6
2017,6,8,12,15,773.0,208.0,1.0,33.0,972.0,980.61,668.48
2017,6,8,12,30,774.0,208.0,1.0,33.0,976.0,983.05,669.81
2017,6,8,12,45,561.5,332.0,1.05,33.5,888.5,898.1,614.94
2017,6,8,13,0,349.0,456.0,1.1,34.0,801.0,804.59,551.05
2017,6,8,13,15,560.0,328.5,1.15,34.0,873.5,883.95,608.9
2017,6,8,13,30,771.0,201.0,1.2,34.0,946.0,949.83,652.54
2017,6,8,13,45,767.0,198.5,1.25,34.0,926.5,930.42,641.21
2017,6,8,14,0,763.0,196.0,1.3,34.0,907.0,908.32,629.2
2017,6,8,14,15,755.5,193.5,1.35,34.0,880.5,880.48,613.59
2017,6,8,14,30,748.0,191.0,1.4,34.0,854.0,850.36,596.47
2017,6,8,14,45,753.0,178.5,1.5,34.0,824.0,818.87,578.84
2017,6,8,15,0,758.0,166.0,1.6,34.0,794.0,784.59,559.1
2017,6,8,15,15,745.5,162.5,1.65,33.5,755.0,742.94,534.88
2017,6,8,15,30,733.0,159.0,1.7,33.0,716.0,700.44,508.96
2017,6,8,15,45,720.5,153.0,1.75,33.0,672.5,653.83,478.1
2017,6,8,16,0,708.0,147.0,1.8,33.0,629.0,606.47,445.9
2017,6,8,16,15,687.0,142.0,1.8,32.5,581.0,554.48,410.1
2017,6,8,16,30,666.0,137.0,1.8,32.0,533.0,503.04,373.56
2017,6,8,16,45,642.5,129.5,1.85,32.0,483.0,448.71,333.25
2017,6,8,17,0,619.0,122.0,1.9,32.0,433.0,395.75,292.71
2017,6,8,17,15,583.5,115.0,1.8,31.5,380.5,340.2,249.46
2017,6,8,17,30,548.0,108.0,1.7,31.0,328.0,287.85,207.62
2017,6,8,17,45,504.5,98.0,1.6,30.5,277.0,233.85,164.08
2017,6,8,18,0,461.0,88.0,1.5,30.0,226.0,183.6,123.38
2017,6,8,18,15,395.5,76.0,1.4,29.0,177.5,133.56,84.71
2017,6,8,18,30,330.0,64.0,1.3,28.0,129.0,90.99,53.83
2017,6,8,18,45,243.5,48.5,1.25,27.5,88.0,51.89,28.95
2017,6,8,19,0,157.0,33.0,1.2,27.0,47.0,25.59,14.09
2017,6,8,19,15,78.5,16.5,1.3,26.5,23.5,12.94,0.0
2017,6,8,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,9.0,2.3,22.5,9.0,8.68,0.0
2017,6,9,6,0,0.0,18.0,2.6,23.0,18.0,17.37,7.95
2017,6,9,6,15,0.0,35.5,2.85,23.5,35.5,34.2,21.89
2017,6,9,6,30,0.0,53.0,3.1,24.0,53.0,50.76,35.81
2017,6,9,6,45,0.0,73.5,3.4,24.5,73.5,70.24,51.92
2017,6,9,7,0,0.0,94.0,3.7,25.0,94.0,89.87,67.87
2017,6,9,7,15,26.5,125.0,3.75,25.0,135.5,126.38,96.51
2017,6,9,7,30,53.0,156.0,3.8,25.0,177.0,166.56,128.06
2017,6,9,7,45,81.0,184.0,3.9,25.5,222.0,207.71,159.96
2017,6,9,8,0,109.0,212.0,4.0,26.0,267.0,252.65,194.53
2017,6,9,8,15,348.5,189.5,3.95,26.5,391.5,357.92,275.93
2017,6,9,8,30,588.0,167.0,3.9,27.0,516.0,489.2,376.07
2017,6,9,8,45,439.0,232.0,3.85,27.5,505.0,492.24,375.94
2017,6,9,9,0,290.0,297.0,3.8,28.0,494.0,479.38,363.21
2017,6,9,9,15,242.5,328.0,3.7,28.0,500.5,491.1,370.29
2017,6,9,9,30,195.0,359.0,3.6,28.0,507.0,495.82,371.84
2017,6,9,9,45,203.5,372.5,3.5,28.5,534.5,524.42,391.06
2017,6,9,10,0,212.0,386.0,3.4,29.0,562.0,553.06,409.91
2017,6,9,10,15,120.5,366.5,3.35,29.0,467.5,464.79,344.32
2017,6,9,10,30,29.0,347.0,3.3,29.0,373.0,366.48,270.52
2017,6,9,10,45,78.0,406.0,3.25,29.5,478.5,470.35,345.75
2017,6,9,11,0,127.0,465.0,3.2,30.0,584.0,580.5,422.23
2017,6,9,11,15,273.5,440.0,3.15,30.0,702.0,701.34,508.57
2017,6,9,11,30,420.0,415.0,3.1,30.0,820.0,825.98,594.62
2017,6,9,11,45,293.5,459.5,3.1,30.0,744.5,749.86,539.1
2017,6,9,12,0,167.0,504.0,3.1,30.0,669.0,668.88,480.66
2017,6,9,12,15,256.0,483.5,3.0,30.0,737.5,741.87,532.64
2017,6,9,12,30,345.0,463.0,2.9,30.0,806.0,810.53,579.81
2017,6,9,12,45,314.5,474.0,2.85,30.5,785.5,790.47,563.74
2017,6,9,13,0,284.0,485.0,2.8,31.0,765.0,769.23,547.59
2017,6,9,13,15,278.0,480.0,2.65,31.0,752.0,755.2,537.8
2017,6,9,13,30,272.0,475.0,2.5,31.0,739.0,740.13,527.3
2017,6,9,13,45,506.5,339.5,2.4,31.0,817.0,826.06,591.64
2017,6,9,14,0,741.0,204.0,2.3,31.0,895.0,898.34,642.46
2017,6,9,14,15,478.5,320.0,2.15,31.0,761.5,757.34,544.2
2017,6,9,14,30,216.0,436.0,2.0,31.0,628.0,621.54,446.13
2017,6,9,14,45,221.0,417.0,1.95,31.0,607.0,599.46,432.73
2017,6,9,15,0,226.0,398.0,1.9,31.0,586.0,576.37,417.73
2017,6,9,15,15,435.5,301.0,1.85,30.5,640.0,639.24,467.63
2017,6,9,15,30,645.0,204.0,1.8,30.0,694.0,680.68,501.2
2017,6,9,15,45,478.0,248.5,1.8,30.0,599.5,579.04,427.99
2017,6,9,16,0,311.0,293.0,1.8,30.0,505.0,489.42,362.76
2017,6,9,16,15,435.5,236.0,1.75,29.5,509.0,494.54,369.52
2017,6,9,16,30,560.0,179.0,1.7,29.0,513.0,484.94,363.98
2017,6,9,16,45,533.0,169.5,1.65,29.0,463.5,432.27,324.24
2017,6,9,17,0,506.0,160.0,1.6,29.0,414.0,381.5,285.25
2017,6,9,17,15,469.0,149.5,1.55,28.5,363.5,328.0,243.95
2017,6,9,17,30,432.0,139.0,1.5,28.0,313.0,277.98,204.43
2017,6,9,17,45,386.0,125.0,1.5,28.0,263.5,225.88,162.69
2017,6,9,18,0,340.0,111.0,1.5,28.0,214.0,178.74,124.85
2017,6,9,18,15,280.5,94.0,1.6,27.5,167.0,132.39,89.07
2017,6,9,18,30,221.0,77.0,1.7,27.0,120.0,92.51,59.66
2017,6,9,18,45,152.5,55.5,1.8,26.5,81.0,55.33,34.17
2017,6,9,19,0,84.0,34.0,1.9,26.0,42.0,28.09,16.22
2017,6,9,19,15,42.0,17.0,2.15,25.5,21.0,14.4,0.0
2017,6,9,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,10,5,45,42.5,17.0,2.0,20.5,21.0,14.39,0.0
2017,6,10,6,0,85.0,34.0,2.2,21.0,42.0,28.08,16.5
2017,6,10,6,15,158.5,54.5,2.4,21.5,81.5,54.36,34.13
2017,6,10,6,30,232.0,75.0,2.6,22.0,121.0,91.37,59.7
2017,6,10,6,45,298.0,90.5,2.8,23.0,168.0,130.73,88.93
2017,6,10,7,0,364.0,106.0,3.0,24.0,215.0,178.58,126.5
2017,6,10,7,15,413.0,118.5,3.05,24.5,265.5,226.39,165.69
2017,6,10,7,30,462.0,131.0,3.1,25.0,316.0,279.47,209.16
2017,6,10,7,45,505.5,138.5,3.2,25.5,368.5,330.7,250.97
2017,6,10,8,0,549.0,146.0,3.3,26.0,421.0,386.06,295.24
2017,6,10,8,15,578.0,153.5,3.25,26.5,471.0,439.29,336.76
2017,6,10,8,30,607.0,161.0,3.2,27.0,521.0,493.36,377.76
2017,6,10,8,45,635.5,164.0,3.2,27.5,570.0,544.48,415.66
2017,6,10,9,0,664.0,167.0,3.2,28.0,619.0,596.96,453.54
2017,6,10,9,15,472.0,255.5,3.15,28.5,588.0,580.83,437.14
2017,6,10,9,30,280.0,344.0,3.1,29.0,557.0,545.56,406.37
2017,6,10,9,45,186.5,367.5,3.1,29.5,512.5,506.22,375.19
2017,6,10,10,0,93.0,391.0,3.1,30.0,468.0,458.65,337.65
2017,6,10,10,15,424.0,288.0,3.1,30.5,660.5,649.36,480.35
2017,6,10,10,30,755.0,185.0,3.1,31.0,853.0,849.79,619.23
2017,6,10,10,45,483.0,325.5,3.15,31.5,757.5,766.2,555.0
2017,6,10,11,0,211.0,466.0,3.2,32.0,662.0,659.1,473.28
2017,6,10,11,15,211.0,477.0,3.2,32.5,676.5,675.11,483.25
2017,6,10,11,30,211.0,488.0,3.2,33.0,691.0,690.31,491.91
2017,6,10,11,45,254.5,484.0,3.25,33.5,733.0,735.96,522.34
2017,6,10,12,0,298.0,480.0,3.3,34.0,775.0,777.82,549.79
2017,6,10,12,15,297.0,483.0,3.35,34.0,777.5,781.88,552.22
2017,6,10,12,30,296.0,486.0,3.4,34.0,780.0,784.6,554.07
2017,6,10,12,45,240.5,495.0,3.45,34.0,733.5,734.02,519.46
2017,6,10,13,0,185.0,504.0,3.5,34.0,687.0,686.58,486.76
2017,6,10,13,15,219.5,492.0,3.55,34.0,706.5,706.13,501.57
2017,6,10,13,30,254.0,480.0,3.6,34.0,726.0,727.68,517.27
2017,6,10,13,45,300.0,454.5,3.7,34.5,739.0,740.91,527.15
2017,6,10,14,0,346.0,429.0,3.8,35.0,752.0,751.3,535.15
2017,6,10,14,15,554.5,304.5,3.85,35.0,804.5,810.69,581.94
2017,6,10,14,30,763.0,180.0,3.9,35.0,857.0,853.0,614.13
2017,6,10,14,45,759.5,173.5,3.95,35.0,825.0,819.86,593.01
2017,6,10,15,0,756.0,167.0,4.0,35.0,793.0,784.47,570.72
2017,6,10,15,15,743.0,163.5,4.05,34.5,754.5,742.59,544.95
2017,6,10,15,30,730.0,160.0,4.1,34.0,716.0,699.91,517.52
2017,6,10,15,45,708.5,158.5,4.2,34.0,671.0,651.74,484.12
2017,6,10,16,0,687.0,157.0,4.3,34.0,626.0,603.59,450.01
2017,6,10,16,15,526.0,195.0,4.4,33.5,538.0,509.38,381.16
2017,6,10,16,30,365.0,233.0,4.5,33.0,450.0,428.66,321.12
2017,6,10,16,45,471.5,185.0,4.6,33.0,439.0,416.91,312.75
2017,6,10,17,0,578.0,137.0,4.7,33.0,428.0,393.05,293.47
2017,6,10,17,15,541.5,128.5,4.7,32.5,376.0,336.74,249.22
2017,6,10,17,30,505.0,120.0,4.7,32.0,324.0,284.9,207.54
2017,6,10,17,45,456.0,109.5,4.75,31.5,273.0,231.24,164.26
2017,6,10,18,0,407.0,99.0,4.8,31.0,222.0,182.8,125.11
2017,6,10,18,15,341.5,85.5,4.65,30.0,174.5,134.27,87.58
2017,6,10,18,30,276.0,72.0,4.5,29.0,127.0,93.23,57.65
2017,6,10,18,45,195.0,54.0,4.4,28.5,87.0,56.36,33.5
2017,6,10,19,0,114.0,36.0,4.3,28.0,47.0,29.65,17.35
2017,6,10,19,15,57.0,18.0,4.15,27.5,23.5,15.21,0.0
2017,6,10,19,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,11,5,45,62.0,17.5,2.75,21.5,23.0,14.79,0.0
2017,6,11,6,0,124.0,35.0,2.9,22.0,46.0,28.87,17.01
2017,6,11,6,15,218.0,51.5,3.05,22.5,87.5,52.95,31.31
2017,6,11,6,30,312.0,68.0,3.2,23.0,129.0,92.18,56.89
2017,6,11,6,45,387.5,78.5,3.35,24.0,178.5,133.88,87.44
2017,6,11,7,0,463.0,89.0,3.5,25.0,228.0,184.15,126.99
2017,6,11,7,15,512.5,97.5,3.55,25.5,280.0,234.65,169.01
2017,6,11,7,30,562.0,106.0,3.6,26.0,332.0,289.55,214.64
2017,6,11,7,45,608.5,109.5,3.7,26.5,386.0,343.46,259.18
2017,6,11,8,0,655.0,113.0,3.8,27.0,440.0,401.72,306.24
2017,6,11,8,15,426.5,187.0,3.75,27.5,409.5,394.86,302.17
2017,6,11,8,30,198.0,261.0,3.7,28.0,379.0,361.73,275.51
2017,6,11,8,45,258.5,275.0,3.65,28.5,442.5,423.74,321.74
2017,6,11,9,0,319.0,289.0,3.6,29.0,506.0,489.82,369.85
2017,6,11,9,15,286.5,319.5,3.55,29.5,524.5,512.72,384.25
2017,6,11,9,30,254.0,350.0,3.5,30.0,543.0,532.15,395.87
2017,6,11,9,45,283.5,363.5,3.5,30.5,589.5,579.5,428.51
2017,6,11,10,0,313.0,377.0,3.5,31.0,636.0,628.27,461.47
2017,6,11,10,15,580.5,254.5,3.5,31.5,759.5,748.67,550.2
2017,6,11,10,30,848.0,132.0,3.5,32.0,883.0,875.21,634.96
2017,6,11,10,45,857.5,131.5,3.5,32.5,910.5,906.57,652.51
2017,6,11,11,0,867.0,131.0,3.5,33.0,938.0,935.46,668.97
2017,6,11,11,15,871.0,132.0,3.5,33.0,958.0,957.95,682.62
2017,6,11,11,30,875.0,133.0,3.5,33.0,978.0,977.41,694.4
2017,6,11,11,45,876.5,134.5,3.5,33.5,989.5,991.79,701.58
2017,6,11,12,0,878.0,136.0,3.5,34.0,1001.0,1002.93,706.79
2017,6,11,12,15,878.5,136.0,3.5,34.0,1005.0,1008.36,709.95
2017,6,11,12,30,879.0,136.0,3.5,34.0,1009.0,1010.56,711.24
2017,6,11,12,45,878.0,136.0,3.5,34.5,1005.0,1008.11,708.27
2017,6,11,13,0,877.0,136.0,3.5,35.0,1001.0,1002.44,703.43
2017,6,11,13,15,875.0,135.0,3.5,35.0,989.5,991.56,696.9
2017,6,11,13,30,873.0,134.0,3.5,35.0,978.0,977.45,688.46
2017,6,11,13,45,868.5,133.5,3.5,35.0,958.5,958.29,676.9
2017,6,11,14,0,864.0,133.0,3.5,35.0,939.0,936.11,663.49
2017,6,11,14,15,857.5,131.5,3.5,35.0,912.0,908.27,646.46
2017,6,11,14,30,851.0,130.0,3.5,35.0,885.0,877.77,627.7
2017,6,11,14,45,841.5,128.5,3.55,35.0,851.5,842.25,605.83
2017,6,11,15,0,832.0,127.0,3.6,35.0,818.0,804.62,582.39
2017,6,11,15,15,821.0,124.5,3.6,35.0,778.5,764.54,556.88
2017,6,11,15,30,810.0,122.0,3.6,35.0,739.0,720.95,528.74
2017,6,11,15,45,604.0,196.0,3.65,35.0,640.5,616.7,454.3
2017,6,11,16,0,398.0,270.0,3.7,35.0,542.0,523.75,385.69
2017,6,11,16,15,568.5,190.0,3.7,34.5,546.5,530.36,394.12
2017,6,11,16,30,739.0,110.0,3.7,34.0,551.0,518.7,387.51
2017,6,11,16,45,711.5,106.5,3.75,34.0,499.5,462.08,344.43
2017,6,11,17,0,684.0,103.0,3.8,34.0,448.0,407.73,302.03
2017,6,11,17,15,650.5,97.0,3.65,33.5,395.0,350.5,256.83
2017,6,11,17,30,617.0,91.0,3.5,33.0,342.0,296.13,212.75
2017,6,11,17,45,568.5,84.5,3.4,32.5,289.0,240.19,167.18
2017,6,11,18,0,520.0,78.0,3.3,32.0,236.0,189.35,125.59
2017,6,11,18,15,454.0,68.5,3.1,31.0,186.5,138.08,85.58
2017,6,11,18,30,388.0,59.0,2.9,30.0,137.0,93.82,53.33
2017,6,11,18,45,291.0,46.0,2.7,29.5,94.5,52.95,27.99
2017,6,11,19,0,194.0,33.0,2.5,29.0,52.0,25.48,14.14
2017,6,11,19,15,97.0,16.5,2.7,28.5,26.0,12.88,0.0
2017,6,11,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,5,45,97.5,16.5,1.8,22.5,25.5,12.95,0.0
2017,6,12,6,0,195.0,33.0,2.1,23.0,51.0,25.61,14.38
