Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,22,5,45,71.5,14.0,2.9,23.5,20.5,13.76,0.0
2017,6,22,6,0,143.0,28.0,3.0,24.0,41.0,21.58,10.72
2017,6,22,6,15,209.0,44.0,3.05,24.5,76.5,44.04,24.75
2017,6,22,6,30,275.0,60.0,3.1,25.0,112.0,78.7,47.26
2017,6,22,6,45,314.5,76.0,3.15,26.0,154.0,117.05,76.09
2017,6,22,7,0,354.0,92.0,3.2,27.0,196.0,159.98,110.3
2017,6,22,7,15,239.5,126.0,3.15,27.5,202.5,183.15,134.28
2017,6,22,7,30,125.0,160.0,3.1,28.0,209.0,192.83,145.49
2017,6,22,7,45,117.0,184.5,3.1,28.5,236.0,221.07,167.71
2017,6,22,8,0,109.0,209.0,3.1,29.0,263.0,248.42,188.54
2017,6,22,8,15,59.5,200.0,3.0,29.5,230.0,221.93,167.78
2017,6,22,8,30,10.0,191.0,2.9,30.0,197.0,189.7,142.14
2017,6,22,8,45,134.0,245.5,2.85,30.5,335.5,318.31,239.87
2017,6,22,9,0,258.0,300.0,2.8,31.0,474.0,458.91,342.66
2017,6,22,9,15,309.0,310.0,2.85,31.5,533.0,516.41,383.0
2017,6,22,9,30,360.0,320.0,2.9,32.0,592.0,577.6,425.57
2017,6,22,9,45,604.0,214.5,2.95,32.5,699.5,680.35,501.36
2017,6,22,10,0,848.0,109.0,3.0,33.0,807.0,792.36,577.4
2017,6,22,10,15,856.0,110.5,3.0,33.5,841.0,829.75,599.19
2017,6,22,10,30,864.0,112.0,3.0,34.0,875.0,864.95,619.79
2017,6,22,10,45,872.5,112.0,3.05,34.5,902.5,896.71,638.28
2017,6,22,11,0,881.0,112.0,3.1,35.0,930.0,925.92,655.03
2017,6,22,11,15,885.0,112.5,3.0,35.5,950.5,948.67,666.55
2017,6,22,11,30,889.0,113.0,2.9,36.0,971.0,968.37,676.09
2017,6,22,11,45,645.5,272.5,2.85,36.5,900.0,909.01,636.01
2017,6,22,12,0,402.0,432.0,2.8,37.0,829.0,831.17,576.94
2017,6,22,12,15,357.0,457.5,2.65,37.0,811.0,814.94,564.62
2017,6,22,12,30,312.0,483.0,2.5,37.0,793.0,796.75,550.62
2017,6,22,12,45,586.0,311.5,2.4,37.5,891.5,900.26,623.66
2017,6,22,13,0,860.0,140.0,2.3,38.0,990.0,989.74,678.07
2017,6,22,13,15,858.0,139.5,2.15,38.0,979.5,980.05,670.09
2017,6,22,13,30,856.0,139.0,2.0,38.0,969.0,967.19,661.17
2017,6,22,13,45,854.5,136.5,1.85,38.5,951.0,949.74,648.17
2017,6,22,14,0,853.0,134.0,1.7,39.0,933.0,929.2,633.44
2017,6,22,14,15,847.5,132.5,1.55,39.0,907.5,903.03,616.71
2017,6,22,14,30,842.0,131.0,1.4,39.0,882.0,874.17,598.39
2017,6,22,14,45,837.5,127.0,1.25,39.0,850.5,841.18,577.53
2017,6,22,15,0,833.0,123.0,1.1,39.0,819.0,805.74,555.15
2017,6,22,15,15,823.0,120.5,1.0,38.5,780.5,765.21,531.23
2017,6,22,15,30,813.0,118.0,0.9,38.0,742.0,724.2,506.79
2017,6,22,15,45,799.5,115.0,0.8,38.0,698.5,677.25,477.21
2017,6,22,16,0,786.0,112.0,0.7,38.0,655.0,629.39,445.06
2017,6,22,16,15,768.5,108.5,0.75,38.0,607.5,577.94,411.24
2017,6,22,16,30,751.0,105.0,0.8,38.0,560.0,526.47,376.23
2017,6,22,16,45,727.0,101.0,0.85,38.0,509.0,471.43,337.5
2017,6,22,17,0,703.0,97.0,0.9,38.0,458.0,416.64,297.56
2017,6,22,17,15,524.0,122.0,1.0,37.5,374.0,330.05,235.44
2017,6,22,17,30,345.0,147.0,1.1,37.0,290.0,260.19,185.32
2017,6,22,17,45,322.5,128.0,1.2,36.5,247.0,215.03,150.89
2017,6,22,18,0,300.0,109.0,1.3,36.0,204.0,172.26,117.59
2017,6,22,18,15,266.5,90.5,1.2,35.0,162.5,130.54,85.63
2017,6,22,18,30,233.0,72.0,1.1,34.0,121.0,92.73,57.47
2017,6,22,18,45,179.0,54.0,1.05,33.0,85.0,58.16,34.12
2017,6,22,19,0,125.0,36.0,1.0,32.0,49.0,30.09,18.05
2017,6,22,19,15,62.5,18.0,1.2,31.5,24.5,15.27,0.0
2017,6,22,19,30,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.6,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.95,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,10.0,3.3,25.5,10.0,9.83,0.0
2017,6,23,6,0,0.0,20.0,3.6,26.0,20.0,19.31,8.8
2017,6,23,6,15,0.0,40.5,3.75,26.5,40.5,38.49,24.85
2017,6,23,6,30,0.0,61.0,3.9,27.0,61.0,57.79,40.9
2017,6,23,6,45,14.5,83.0,4.1,27.5,87.5,80.92,59.2
2017,6,23,7,0,29.0,105.0,4.3,28.0,114.0,105.33,78.34
2017,6,23,7,15,250.0,110.0,4.3,28.5,207.5,170.9,124.09
2017,6,23,7,30,471.0,115.0,4.3,29.0,301.0,262.45,192.71
2017,6,23,7,45,531.5,121.5,4.35,30.0,360.5,320.18,238.58
2017,6,23,8,0,592.0,128.0,4.4,31.0,420.0,382.94,287.57
2017,6,23,8,15,620.5,134.5,4.35,31.5,471.0,435.78,328.73
2017,6,23,8,30,649.0,141.0,4.3,32.0,522.0,490.57,370.21
2017,6,23,8,45,676.0,143.5,4.3,33.0,571.0,542.21,407.57
2017,6,23,9,0,703.0,146.0,4.3,34.0,620.0,595.02,444.59
2017,6,23,9,15,719.5,150.0,4.2,34.5,664.0,643.01,477.72
2017,6,23,9,30,736.0,154.0,4.1,35.0,708.0,690.64,509.69
2017,6,23,9,45,750.5,156.0,4.05,35.5,748.0,733.65,537.38
2017,6,23,10,0,765.0,158.0,4.0,36.0,788.0,775.86,563.31
2017,6,23,10,15,774.5,160.5,3.85,36.5,821.5,813.08,585.11
2017,6,23,10,30,784.0,163.0,3.7,37.0,855.0,848.44,605.32
2017,6,23,10,45,792.0,164.5,3.6,37.5,882.0,879.4,622.59
2017,6,23,11,0,800.0,166.0,3.5,38.0,909.0,908.04,638.16
2017,6,23,11,15,804.5,167.0,3.4,38.5,928.5,930.4,649.59
2017,6,23,11,30,809.0,168.0,3.3,39.0,948.0,949.98,659.21
2017,6,23,11,45,791.5,183.0,3.2,39.5,954.5,959.16,662.32
2017,6,23,12,0,774.0,198.0,3.1,40.0,961.0,964.82,663.37
2017,6,23,12,15,599.5,318.5,3.05,40.0,911.0,919.51,632.38
2017,6,23,12,30,425.0,439.0,3.0,40.0,861.0,867.86,593.89
2017,6,23,12,45,407.5,437.5,2.95,40.0,841.5,845.76,579.9
2017,6,23,13,0,390.0,436.0,2.9,40.0,822.0,824.73,566.31
2017,6,23,13,15,406.0,427.0,2.95,40.0,824.5,827.62,569.23
2017,6,23,13,30,422.0,418.0,3.0,40.0,827.0,831.46,572.57
2017,6,23,13,45,431.5,405.5,3.05,40.5,817.0,820.71,565.53
2017,6,23,14,0,441.0,393.0,3.1,41.0,807.0,807.93,557.33
2017,6,23,14,15,449.5,376.0,3.15,40.5,787.5,787.78,546.88
2017,6,23,14,30,458.0,359.0,3.2,40.0,768.0,765.59,535.0
2017,6,23,14,45,496.5,330.0,3.3,40.0,758.0,755.14,530.47
2017,6,23,15,0,535.0,301.0,3.4,40.0,748.0,740.6,523.05
2017,6,23,15,15,595.0,250.0,3.45,40.0,725.5,717.77,510.62
2017,6,23,15,30,655.0,199.0,3.5,40.0,703.0,688.22,493.36
2017,6,23,15,45,632.0,196.5,3.6,40.0,659.5,641.26,461.9
2017,6,23,16,0,609.0,194.0,3.7,40.0,616.0,594.61,430.06
2017,6,23,16,15,586.5,187.0,3.75,39.5,569.0,544.49,395.93
2017,6,23,16,30,564.0,180.0,3.8,39.0,522.0,493.97,360.61
2017,6,23,16,45,530.5,173.5,3.85,38.5,472.5,440.69,322.28
2017,6,23,17,0,497.0,167.0,3.9,38.0,423.0,389.91,284.78
2017,6,23,17,15,460.5,156.5,3.9,37.5,372.5,336.88,244.76
2017,6,23,17,30,424.0,146.0,3.9,37.0,322.0,287.22,206.46
2017,6,23,17,45,376.5,132.5,3.95,37.0,272.0,235.16,165.78
2017,6,23,18,0,329.0,119.0,4.0,37.0,222.0,188.46,129.24
2017,6,23,18,15,271.5,101.5,3.95,36.0,175.5,141.55,93.96
2017,6,23,18,30,214.0,84.0,3.9,35.0,129.0,101.19,64.71
2017,6,23,18,45,148.0,62.0,3.85,34.5,89.0,63.17,38.69
2017,6,23,19,0,82.0,40.0,3.8,34.0,49.0,34.81,21.56
2017,6,23,19,15,41.0,20.0,3.8,33.5,24.5,17.88,0.0
2017,6,23,19,30,0.0,0.0,3.8,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.85,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,4.0,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,3.5,1.6,25.5,3.5,3.44,0.0
2017,6,24,6,0,0.0,7.0,1.7,26.0,7.0,6.74,0.0
2017,6,24,6,15,0.0,15.0,1.6,26.0,15.0,14.46,5.86
2017,6,24,6,30,0.0,23.0,1.5,26.0,23.0,22.19,12.37
2017,6,24,6,45,0.0,32.5,1.45,26.5,32.5,31.37,19.98
2017,6,24,7,0,0.0,42.0,1.4,27.0,42.0,40.56,27.48
2017,6,24,7,15,0.0,66.5,1.65,27.5,66.5,64.28,46.55
2017,6,24,7,30,0.0,91.0,1.9,28.0,91.0,87.76,65.08
2017,6,24,7,45,0.0,87.0,2.2,28.5,87.0,84.08,61.78
2017,6,24,8,0,0.0,83.0,2.5,29.0,83.0,80.28,58.43
2017,6,24,8,15,0.5,122.0,2.7,29.5,122.0,118.1,87.71
2017,6,24,8,30,1.0,161.0,2.9,30.0,161.0,156.03,116.46
2017,6,24,8,45,40.5,229.0,3.1,30.5,256.5,245.84,184.54
2017,6,24,9,0,80.0,297.0,3.3,31.0,352.0,339.23,253.47
2017,6,24,9,15,114.5,326.0,3.1,31.0,410.0,397.2,295.38
2017,6,24,9,30,149.0,355.0,2.9,31.0,468.0,456.37,337.51
2017,6,24,9,45,85.0,324.0,2.75,31.5,389.5,381.67,281.22
2017,6,24,10,0,21.0,293.0,2.6,32.0,311.0,301.38,220.65
2017,6,24,10,15,23.5,315.0,2.3,32.0,336.0,325.87,237.95
2017,6,24,10,30,26.0,337.0,2.0,32.0,361.0,353.54,256.88
2017,6,24,10,45,48.0,386.0,1.75,32.5,430.5,422.86,304.63
2017,6,24,11,0,70.0,435.0,1.5,33.0,500.0,493.37,351.31
2017,6,24,11,15,70.5,446.0,1.35,33.0,513.0,506.75,358.9
2017,6,24,11,30,71.0,457.0,1.2,33.0,526.0,519.89,366.55
2017,6,24,11,45,109.0,479.0,1.05,33.5,586.5,580.24,405.57
2017,6,24,12,0,147.0,501.0,0.9,34.0,647.0,645.26,445.77
2017,6,24,12,15,158.0,504.0,1.05,33.5,661.5,660.47,457.35
2017,6,24,12,30,169.0,507.0,1.2,33.0,676.0,674.99,469.01
2017,6,24,12,45,118.5,487.5,1.4,32.5,606.0,605.22,424.59
2017,6,24,13,0,68.0,468.0,1.6,32.0,536.0,530.75,376.0
2017,6,24,13,15,120.0,480.0,1.8,31.5,597.5,596.92,424.44
2017,6,24,13,30,172.0,492.0,2.0,31.0,659.0,657.06,467.63
2017,6,24,13,45,188.5,480.5,2.2,31.0,660.0,657.9,469.68
2017,6,24,14,0,205.0,469.0,2.4,31.0,661.0,657.4,471.23
2017,6,24,14,15,155.5,451.5,2.45,30.5,595.0,589.62,425.6
2017,6,24,14,30,106.0,434.0,2.5,30.0,529.0,520.44,378.38
2017,6,24,14,45,109.5,417.5,2.6,29.5,512.5,503.3,368.48
2017,6,24,15,0,113.0,401.0,2.7,29.0,496.0,488.45,359.73
2017,6,24,15,15,94.5,374.5,2.75,28.5,451.5,440.34,326.5
2017,6,24,15,30,76.0,348.0,2.8,28.0,407.0,396.27,295.73
2017,6,24,15,45,146.0,331.5,2.9,28.0,436.0,427.36,320.96
2017,6,24,16,0,216.0,315.0,3.0,28.0,465.0,449.69,339.06
2017,6,24,16,15,262.0,282.5,3.05,28.0,451.0,436.63,330.64
2017,6,24,16,30,308.0,250.0,3.1,28.0,437.0,416.93,316.89
2017,6,24,16,45,272.5,231.5,3.2,28.0,385.5,364.07,277.16
2017,6,24,17,0,237.0,213.0,3.3,28.0,334.0,314.43,239.37
2017,6,24,17,15,211.5,190.0,3.35,27.5,289.5,267.64,203.61
2017,6,24,17,30,186.0,167.0,3.4,27.0,245.0,224.14,169.78
2017,6,24,17,45,163.5,146.0,3.45,27.0,207.0,186.12,139.46
2017,6,24,18,0,141.0,125.0,3.5,27.0,169.0,150.6,110.98
2017,6,24,18,15,117.0,102.5,3.5,26.5,134.5,116.09,83.63
2017,6,24,18,30,93.0,80.0,3.5,26.0,100.0,84.53,58.9
2017,6,24,18,45,59.5,58.0,3.55,26.0,69.5,55.89,37.2
2017,6,24,19,0,26.0,36.0,3.6,26.0,39.0,33.08,21.06
2017,6,24,19,15,13.0,18.0,3.6,25.5,19.5,17.07,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,45,65.5,15.0,3.65,22.5,20.5,14.74,0.0
2017,6,25,6,0,131.0,30.0,3.7,23.0,41.0,23.3,11.77
2017,6,25,6,15,225.0,45.0,3.65,23.0,80.0,44.76,25.37
2017,6,25,6,30,319.0,60.0,3.6,23.0,119.0,81.91,48.6
2017,6,25,6,45,207.0,85.0,3.55,23.0,128.5,109.09,75.07
2017,6,25,7,0,95.0,110.0,3.5,23.0,138.0,122.9,91.69
2017,6,25,7,15,47.5,118.0,3.45,23.5,132.0,124.91,95.23
2017,6,25,7,30,0.0,126.0,3.4,24.0,126.0,120.85,92.9
2017,6,25,7,45,5.0,145.5,3.4,24.5,148.0,141.65,108.96
2017,6,25,8,0,10.0,165.0,3.4,25.0,170.0,163.04,125.27
2017,6,25,8,15,39.0,205.5,3.3,25.0,228.5,217.06,167.22
2017,6,25,8,30,68.0,246.0,3.2,25.0,287.0,274.16,210.96
2017,6,25,8,45,114.5,277.0,3.15,25.5,351.5,336.84,258.14
2017,6,25,9,0,161.0,308.0,3.1,26.0,416.0,402.85,306.93
2017,6,25,9,15,216.5,324.5,3.0,26.5,480.5,465.04,352.2
2017,6,25,9,30,272.0,341.0,2.9,27.0,545.0,533.8,401.21
2017,6,25,9,45,278.0,360.5,2.85,27.5,579.0,569.66,424.93
2017,6,25,10,0,284.0,380.0,2.8,28.0,613.0,605.21,448.15
2017,6,25,10,15,307.5,377.0,2.75,28.5,639.5,632.84,466.32
2017,6,25,10,30,331.0,374.0,2.7,29.0,666.0,660.93,484.62
2017,6,25,10,45,589.5,250.5,2.65,29.5,790.0,784.7,574.53
2017,6,25,11,0,848.0,127.0,2.6,30.0,914.0,909.63,655.28
2017,6,25,11,15,853.0,128.0,2.6,30.0,934.5,933.24,668.79
2017,6,25,11,30,858.0,129.0,2.6,30.0,955.0,953.94,681.33
2017,6,25,11,45,820.5,159.0,2.6,30.5,958.0,963.37,685.36
2017,6,25,12,0,783.0,189.0,2.6,31.0,961.0,964.76,684.48
2017,6,25,12,15,609.5,312.0,2.6,31.0,915.0,923.15,655.69
2017,6,25,12,30,436.0,435.0,2.6,31.0,869.0,874.99,618.6
2017,6,25,12,45,448.0,433.0,2.6,31.5,877.5,884.45,624.12
2017,6,25,13,0,460.0,431.0,2.6,32.0,886.0,891.91,627.91
2017,6,25,13,15,297.0,460.0,2.55,32.0,752.5,754.04,534.28
2017,6,25,13,30,134.0,489.0,2.5,32.0,619.0,617.44,439.4
2017,6,25,13,45,294.5,439.0,2.5,32.0,717.5,721.13,515.09
2017,6,25,14,0,455.0,389.0,2.5,32.0,816.0,817.46,582.42
2017,6,25,14,15,615.0,279.0,2.45,32.0,838.5,843.32,604.11
2017,6,25,14,30,775.0,169.0,2.4,32.0,861.0,856.94,615.07
2017,6,25,14,45,731.5,188.0,2.4,32.0,821.5,816.59,589.47
2017,6,25,15,0,688.0,207.0,2.4,32.0,782.0,774.95,562.81
2017,6,25,15,15,674.5,202.5,2.4,31.5,744.5,734.24,537.18
2017,6,25,15,30,661.0,198.0,2.4,31.0,707.0,692.53,510.28
2017,6,25,15,45,649.5,189.5,2.4,31.0,665.0,647.53,479.63
2017,6,25,16,0,638.0,181.0,2.4,31.0,623.0,601.82,447.85
2017,6,25,16,15,616.0,175.0,2.4,30.5,576.5,551.66,412.87
2017,6,25,16,30,594.0,169.0,2.4,30.0,530.0,502.23,377.44
2017,6,25,16,45,567.5,160.5,2.4,30.0,480.5,449.08,337.61
2017,6,25,17,0,541.0,152.0,2.4,30.0,431.0,396.45,297.21
2017,6,25,17,15,506.0,142.5,2.2,29.5,380.5,342.65,255.28
2017,6,25,17,30,471.0,133.0,2.0,29.0,330.0,292.0,214.92
2017,6,25,17,45,421.5,122.0,1.85,29.0,279.0,239.08,172.3
2017,6,25,18,0,372.0,111.0,1.7,29.0,228.0,191.41,133.85
2017,6,25,18,15,314.0,95.5,1.55,28.5,181.0,143.52,96.47
2017,6,25,18,30,256.0,80.0,1.4,28.0,134.0,103.12,66.28
2017,6,25,18,45,182.5,60.0,1.25,27.5,93.0,63.93,39.34
2017,6,25,19,0,109.0,40.0,1.1,27.0,52.0,33.53,21.35
2017,6,25,19,15,54.5,20.0,1.15,26.5,26.0,16.88,0.0
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,5,45,34.5,14.0,1.65,23.5,17.0,13.76,0.0
2017,6,26,6,0,69.0,28.0,1.9,24.0,34.0,23.36,11.62
2017,6,26,6,15,124.5,47.0,1.9,24.0,66.5,44.53,27.29
2017,6,26,6,30,180.0,66.0,1.9,24.0,99.0,75.51,48.67
2017,6,26,6,45,218.5,84.5,1.95,24.5,138.5,110.13,74.87
2017,6,26,7,0,257.0,103.0,2.0,25.0,178.0,149.29,105.9
2017,6,26,7,15,282.5,122.0,1.95,25.5,220.0,189.89,139.01
2017,6,26,7,30,308.0,141.0,1.9,26.0,262.0,233.3,174.17
2017,6,26,7,45,259.0,172.0,1.85,26.5,284.0,262.63,198.8
2017,6,26,8,0,210.0,203.0,1.8,27.0,306.0,285.92,217.35
2017,6,26,8,15,235.0,225.0,1.75,27.5,353.0,332.2,252.09
2017,6,26,8,30,260.0,247.0,1.7,28.0,400.0,380.23,287.28
2017,6,26,8,45,263.5,271.0,1.7,29.0,437.5,419.72,314.67
2017,6,26,9,0,267.0,295.0,1.7,30.0,475.0,459.07,341.19
2017,6,26,9,15,224.5,324.5,1.75,30.0,483.0,470.35,347.95
2017,6,26,9,30,182.0,354.0,1.8,30.0,491.0,479.08,352.7
2017,6,26,9,45,91.0,247.0,1.9,30.5,315.5,313.3,232.33
2017,6,26,10,0,0.0,140.0,2.0,31.0,140.0,135.73,98.31
2017,6,26,10,15,1.5,144.5,2.05,31.0,146.0,141.41,102.79
2017,6,26,10,30,3.0,149.0,2.1,31.0,152.0,147.19,107.04
2017,6,26,10,45,97.0,306.0,2.2,31.5,396.5,391.12,287.82
2017,6,26,11,0,191.0,463.0,2.3,32.0,641.0,636.09,456.25
2017,6,26,11,15,514.0,304.0,2.4,32.0,796.0,794.5,570.68
2017,6,26,11,30,837.0,145.0,2.5,32.0,951.0,949.31,673.32
2017,6,26,11,45,600.0,295.5,2.6,32.5,877.0,887.03,629.44
2017,6,26,12,0,363.0,446.0,2.7,33.0,803.0,806.75,569.1
2017,6,26,12,15,234.0,471.0,2.75,33.0,701.5,702.89,498.17
2017,6,26,12,30,105.0,496.0,2.8,33.0,600.0,596.22,423.38
2017,6,26,12,45,185.0,493.0,2.9,33.0,675.5,676.77,480.94
2017,6,26,13,0,265.0,490.0,3.0,33.0,751.0,755.37,535.21
2017,6,26,13,15,536.0,328.5,3.0,33.0,850.0,861.15,613.6
2017,6,26,13,30,807.0,167.0,3.0,33.0,949.0,952.92,675.98
2017,6,26,13,45,526.5,314.5,3.05,33.0,821.0,822.03,587.61
2017,6,26,14,0,246.0,462.0,3.1,33.0,693.0,692.33,493.79
2017,6,26,14,15,514.0,311.5,3.15,33.0,776.5,783.74,565.14
2017,6,26,14,30,782.0,161.0,3.2,33.0,860.0,855.55,617.31
2017,6,26,14,45,755.5,169.5,3.25,33.0,824.0,817.72,592.93
2017,6,26,15,0,729.0,178.0,3.3,33.0,788.0,780.1,569.25
2017,6,26,15,15,646.5,214.0,3.3,32.5,736.0,724.06,531.82
2017,6,26,15,30,564.0,250.0,3.3,32.0,684.0,670.68,494.7
2017,6,26,15,45,402.0,281.0,3.35,32.0,581.5,562.33,416.71
2017,6,26,16,0,240.0,312.0,3.4,32.0,479.0,462.91,343.69
2017,6,26,16,15,285.5,278.5,3.4,31.5,463.0,447.55,334.78
2017,6,26,16,30,331.0,245.0,3.4,31.0,447.0,425.53,320.06
2017,6,26,16,45,281.0,229.5,3.4,30.5,390.0,366.94,276.81
2017,6,26,17,0,231.0,214.0,3.4,30.0,333.0,313.03,236.51
2017,6,26,17,15,218.5,190.0,3.2,29.5,292.5,270.83,204.32
2017,6,26,17,30,206.0,166.0,3.0,29.0,252.0,230.52,172.91
2017,6,26,17,45,179.5,146.0,2.85,29.0,213.5,191.09,141.69
2017,6,26,18,0,153.0,126.0,2.7,29.0,175.0,154.59,112.71
2017,6,26,18,15,127.5,103.5,2.6,28.5,139.0,119.07,84.82
2017,6,26,18,30,102.0,81.0,2.5,28.0,103.0,86.66,59.69
2017,6,26,18,45,68.5,59.0,2.4,27.5,72.0,57.42,37.86
2017,6,26,19,0,35.0,37.0,2.3,27.0,41.0,33.99,21.73
2017,6,26,19,15,17.5,18.5,2.35,26.5,20.5,17.5,0.19
2017,6,26,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.5,1.75,23.0,8.5,8.36,0.0
2017,6,27,6,0,0.0,17.0,2.0,23.0,17.0,16.4,6.43
2017,6,27,6,15,0.0,33.5,2.1,23.0,33.5,32.26,20.22
2017,6,27,6,30,0.0,50.0,2.2,23.0,50.0,47.88,33.52
2017,6,27,6,45,0.0,69.5,2.3,23.5,69.5,66.4,48.95
2017,6,27,7,0,0.0,89.0,2.4,24.0,89.0,85.08,64.21
2017,6,27,7,15,0.0,85.0,2.4,24.5,85.0,81.82,61.39
2017,6,27,7,30,0.0,81.0,2.4,25.0,81.0,78.23,58.22
2017,6,27,7,45,34.5,140.5,2.45,25.5,157.5,147.98,113.22
2017,6,27,8,0,69.0,200.0,2.5,26.0,234.0,221.69,170.17
2017,6,27,8,15,42.5,201.0,2.5,26.5,223.0,214.4,163.78
2017,6,27,8,30,16.0,202.0,2.5,27.0,212.0,203.42,154.42
2017,6,27,8,45,108.0,253.5,2.5,27.5,326.0,310.29,235.97
2017,6,27,9,0,200.0,305.0,2.5,28.0,440.0,424.45,320.25
2017,6,27,9,15,232.5,323.5,2.55,28.5,490.5,474.68,355.68
2017,6,27,9,30,265.0,342.0,2.6,29.0,541.0,529.43,393.97
2017,6,27,9,45,296.5,354.5,2.65,29.5,589.0,577.64,427.07
2017,6,27,10,0,328.0,367.0,2.7,30.0,637.0,627.43,460.75
2017,6,27,10,15,275.5,398.0,2.75,30.0,631.0,626.56,457.96
2017,6,27,10,30,223.0,429.0,2.8,30.0,625.0,618.32,450.34
2017,6,27,10,45,218.5,445.0,2.9,30.5,642.0,637.28,462.06
2017,6,27,11,0,214.0,461.0,3.0,31.0,659.0,655.25,472.86
2017,6,27,11,15,263.0,463.0,3.05,31.0,712.0,712.21,512.3
2017,6,27,11,30,312.0,465.0,3.1,31.0,765.0,766.65,549.43
2017,6,27,11,45,250.5,483.0,3.2,31.5,726.0,729.78,521.74
2017,6,27,12,0,189.0,501.0,3.3,32.0,687.0,686.64,490.3
2017,6,27,12,15,513.0,326.0,3.35,32.0,835.0,842.49,605.82
2017,6,27,12,30,837.0,151.0,3.4,32.0,983.0,982.84,700.05
2017,6,27,12,45,447.5,304.0,3.45,32.5,749.0,756.67,545.68
2017,6,27,13,0,58.0,457.0,3.5,33.0,515.0,510.0,364.92
2017,6,27,13,15,445.5,302.5,3.55,33.0,735.5,746.82,541.48
2017,6,27,13,30,833.0,148.0,3.6,33.0,956.0,954.89,682.05
2017,6,27,13,45,491.5,309.5,3.7,33.0,784.0,784.0,565.22
2017,6,27,14,0,150.0,471.0,3.8,33.0,612.0,608.51,436.79
2017,6,27,14,15,131.5,454.0,3.85,32.5,575.0,570.61,412.52
2017,6,27,14,30,113.0,437.0,3.9,32.0,538.0,533.16,387.56
2017,6,27,14,45,455.0,287.5,3.95,32.0,671.5,679.24,500.65
2017,6,27,15,0,797.0,138.0,4.0,32.0,805.0,795.47,585.82
2017,6,27,15,15,400.0,153.0,4.0,31.5,488.0,470.91,355.95
2017,6,27,15,30,3.0,168.0,4.0,31.0,171.0,165.04,121.08
2017,6,27,15,45,9.0,201.0,4.05,31.0,208.0,201.02,149.14
2017,6,27,16,0,15.0,234.0,4.1,31.0,245.0,236.32,176.12
2017,6,27,16,15,300.5,199.5,4.05,30.5,383.5,380.29,289.62
2017,6,27,16,30,586.0,165.0,4.0,30.0,522.0,494.7,376.15
2017,6,27,16,45,469.0,179.0,4.0,30.0,448.5,416.14,315.61
2017,6,27,17,0,352.0,193.0,4.0,30.0,375.0,348.78,263.78
2017,6,27,17,15,216.5,180.5,3.85,29.5,288.5,261.62,197.63
2017,6,27,17,30,81.0,168.0,3.7,29.0,202.0,188.68,142.63
2017,6,27,17,45,74.0,144.5,3.6,28.5,172.0,159.03,119.64
2017,6,27,18,0,67.0,121.0,3.5,28.0,142.0,130.26,96.92
2017,6,27,18,15,235.5,90.5,3.15,27.5,144.0,126.1,86.58
2017,6,27,18,30,404.0,60.0,2.8,27.0,146.0,102.87,60.39
2017,6,27,18,45,320.5,47.5,2.45,26.5,103.5,60.66,32.43
2017,6,27,19,0,237.0,35.0,2.1,26.0,61.0,28.49,17.41
2017,6,27,19,15,118.5,17.5,2.0,25.5,30.5,13.51,0.0
2017,6,27,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,28,5,45,77.0,14.5,2.1,22.5,20.5,14.25,0.0
2017,6,28,6,0,154.0,29.0,2.3,23.0,41.0,22.56,10.78
2017,6,28,6,15,254.5,42.5,2.35,23.0,81.5,42.76,23.45
2017,6,28,6,30,355.0,56.0,2.4,23.0,122.0,80.53,46.18
2017,6,28,6,45,177.5,61.0,2.5,23.5,94.0,82.54,54.54
2017,6,28,7,0,0.0,66.0,2.6,24.0,66.0,63.63,46.72
2017,6,28,7,15,292.5,79.5,2.6,24.5,193.5,151.94,109.42
2017,6,28,7,30,585.0,93.0,2.6,25.0,321.0,276.5,203.53
2017,6,28,7,45,310.5,140.0,2.65,26.0,262.5,251.24,190.4
2017,6,28,8,0,36.0,187.0,2.7,27.0,204.0,195.18,148.9
2017,6,28,8,15,114.0,221.0,2.7,27.5,286.0,268.76,205.16
2017,6,28,8,30,192.0,255.0,2.7,28.0,368.0,350.01,266.13
2017,6,28,8,45,240.5,272.5,2.7,28.5,426.0,407.36,308.19
2017,6,28,9,0,289.0,290.0,2.7,29.0,484.0,467.82,351.86
2017,6,28,9,15,277.0,315.5,2.75,29.5,512.5,498.92,372.72
2017,6,28,9,30,265.0,341.0,2.8,30.0,541.0,528.33,392.04
2017,6,28,9,45,543.5,233.0,2.85,30.5,670.0,649.38,482.7
2017,6,28,10,0,822.0,125.0,2.9,31.0,799.0,784.98,576.94
2017,6,28,10,15,572.0,265.0,2.9,31.0,743.5,746.75,545.97
2017,6,28,10,30,322.0,405.0,2.9,31.0,688.0,683.44,495.27
2017,6,28,10,45,300.5,426.0,2.95,31.5,697.0,695.08,501.47
2017,6,28,11,0,279.0,447.0,3.0,32.0,706.0,704.54,505.67
2017,6,28,11,15,162.0,434.5,3.05,32.5,585.5,585.38,421.03
2017,6,28,11,30,45.0,422.0,3.1,33.0,465.0,460.12,330.51
2017,6,28,11,45,45.0,428.5,3.15,33.5,472.5,467.61,335.41
2017,6,28,12,0,45.0,435.0,3.2,34.0,480.0,474.88,339.63
2017,6,28,12,15,130.5,469.5,3.2,34.0,599.5,599.0,427.14
2017,6,28,12,30,216.0,504.0,3.2,34.0,719.0,718.89,508.72
2017,6,28,12,45,124.0,454.0,3.25,34.0,578.0,577.48,411.42
2017,6,28,13,0,32.0,404.0,3.3,34.0,437.0,431.44,308.86
2017,6,28,13,15,458.0,262.0,3.3,34.0,707.0,718.62,521.31
2017,6,28,13,30,884.0,120.0,3.3,34.0,977.0,977.13,691.8
2017,6,28,13,45,880.5,119.0,3.3,34.5,958.5,959.0,677.3
2017,6,28,14,0,877.0,118.0,3.3,35.0,940.0,937.77,663.12
2017,6,28,14,15,871.5,116.5,3.3,35.0,914.5,911.23,646.97
2017,6,28,14,30,866.0,115.0,3.3,35.0,889.0,881.92,629.04
2017,6,28,14,45,570.0,254.0,3.35,35.0,756.0,745.28,537.74
2017,6,28,15,0,274.0,393.0,3.4,35.0,623.0,615.76,443.11
2017,6,28,15,15,493.0,283.0,3.4,34.5,672.5,671.26,489.18
2017,6,28,15,30,712.0,173.0,3.4,34.0,722.0,707.09,519.99
2017,6,28,15,45,567.5,219.0,3.4,34.0,640.0,620.0,456.91
2017,6,28,16,0,423.0,265.0,3.4,34.0,558.0,542.02,399.94
2017,6,28,16,15,530.5,209.0,3.4,33.5,549.5,532.48,396.07
2017,6,28,16,30,638.0,153.0,3.4,33.0,541.0,512.69,383.4
2017,6,28,16,45,612.0,146.0,3.4,33.0,491.0,459.03,342.98
2017,6,28,17,0,586.0,139.0,3.4,33.0,441.0,406.96,302.89
2017,6,28,17,15,551.0,130.5,3.35,32.5,389.5,351.66,260.01
2017,6,28,17,30,516.0,122.0,3.3,32.0,338.0,298.38,217.71
2017,6,28,17,45,469.5,112.0,3.25,31.5,287.0,244.74,174.69
2017,6,28,18,0,423.0,102.0,3.2,31.0,236.0,195.95,135.29
2017,6,28,18,15,362.0,88.5,3.0,30.5,188.0,146.39,96.39
2017,6,28,18,30,301.0,75.0,2.8,30.0,140.0,103.75,64.5
2017,6,28,18,45,225.0,57.5,2.65,29.5,98.0,63.59,37.32
2017,6,28,19,0,149.0,40.0,2.5,29.0,56.0,34.08,21.61
2017,6,28,19,15,74.5,20.0,2.6,28.5,28.0,16.89,0.23
2017,6,28,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,5,45,56.0,14.5,1.55,24.5,19.0,14.25,0.0
2017,6,29,6,0,112.0,29.0,1.8,25.0,38.0,24.13,11.6
2017,6,29,6,15,204.5,46.0,1.9,25.5,77.5,43.95,25.19
2017,6,29,6,30,297.0,63.0,2.0,26.0,117.0,81.29,48.44
2017,6,29,6,45,379.0,73.0,2.1,26.5,166.0,121.51,76.6
2017,6,29,7,0,461.0,83.0,2.2,27.0,215.0,171.04,114.61
2017,6,29,7,15,511.5,91.5,2.3,27.5,267.0,220.89,155.47
2017,6,29,7,30,562.0,100.0,2.4,28.0,319.0,275.42,200.3
2017,6,29,7,45,358.0,153.0,2.5,28.5,300.0,281.5,210.87
2017,6,29,8,0,154.0,206.0,2.6,29.0,281.0,264.2,199.99
2017,6,29,8,15,206.5,226.0,2.65,29.5,339.5,318.02,240.61
2017,6,29,8,30,259.0,246.0,2.7,30.0,398.0,378.18,285.22
2017,6,29,8,45,278.5,267.0,2.8,30.5,443.0,424.1,318.45
2017,6,29,9,0,298.0,288.0,2.9,31.0,488.0,471.4,352.09
2017,6,29,9,15,308.0,308.0,2.95,31.5,527.5,512.49,380.43
2017,6,29,9,30,318.0,328.0,3.0,32.0,567.0,553.75,408.36
2017,6,29,9,45,571.5,227.0,3.05,32.5,685.0,665.68,491.09
2017,6,29,10,0,825.0,126.0,3.1,33.0,803.0,788.02,575.23
2017,6,29,10,15,834.0,128.0,3.15,33.5,837.0,826.24,597.84
2017,6,29,10,30,843.0,130.0,3.2,34.0,871.0,862.39,619.44
2017,6,29,10,45,851.5,130.0,3.3,34.5,899.0,893.88,638.11
2017,6,29,11,0,860.0,130.0,3.4,35.0,927.0,922.89,655.1
2017,6,29,11,15,864.5,131.0,3.45,35.0,947.5,946.47,669.65
2017,6,29,11,30,869.0,132.0,3.5,35.0,968.0,967.09,682.39
2017,6,29,11,45,875.5,130.0,3.55,35.5,982.0,983.66,691.2
2017,6,29,12,0,882.0,128.0,3.6,36.0,996.0,997.13,698.13
2017,6,29,12,15,883.0,128.0,3.6,36.0,1001.0,1003.92,702.09
2017,6,29,12,30,884.0,128.0,3.6,36.0,1006.0,1007.47,704.17
2017,6,29,12,45,883.5,128.0,3.65,36.5,1003.0,1006.32,702.32
2017,6,29,13,0,883.0,128.0,3.7,37.0,1000.0,1001.94,698.59
2017,6,29,13,15,881.0,127.5,3.7,37.0,989.5,992.33,692.85
2017,6,29,13,30,879.0,127.0,3.7,37.0,979.0,979.46,685.19
2017,6,29,13,45,875.5,125.5,3.7,37.0,960.5,960.97,674.08
2017,6,29,14,0,872.0,124.0,3.7,37.0,942.0,939.39,661.09
2017,6,29,14,15,866.0,122.5,3.7,37.0,916.5,912.55,644.77
2017,6,29,14,30,860.0,121.0,3.7,37.0,891.0,882.98,626.69
2017,6,29,14,45,852.5,119.0,3.75,37.0,858.5,849.06,605.96
2017,6,29,15,0,845.0,117.0,3.8,37.0,826.0,812.83,583.58
2017,6,29,15,15,835.0,115.0,3.85,37.0,787.5,772.51,558.27
2017,6,29,15,30,825.0,113.0,3.9,37.0,749.0,730.45,531.53
2017,6,29,15,45,809.5,111.0,3.95,37.0,704.5,683.86,501.36
2017,6,29,16,0,794.0,109.0,4.0,37.0,660.0,635.32,467.92
2017,6,29,16,15,566.0,177.0,4.05,36.5,555.5,524.72,387.57
2017,6,29,16,30,338.0,245.0,4.1,36.0,451.0,430.25,317.67
2017,6,29,16,45,522.5,171.0,4.15,36.0,456.5,436.55,323.43
2017,6,29,17,0,707.0,97.0,4.2,36.0,462.0,422.06,311.37
2017,6,29,17,15,675.5,92.0,4.15,35.5,409.0,365.2,266.8
2017,6,29,17,30,644.0,87.0,4.1,35.0,356.0,310.87,223.12
2017,6,29,17,45,595.5,81.5,4.1,34.5,303.0,253.86,176.95
2017,6,29,18,0,547.0,76.0,4.1,34.0,250.0,201.83,134.46
2017,6,29,18,15,484.5,68.0,4.1,33.0,200.0,150.15,93.73
2017,6,29,18,30,422.0,60.0,4.1,32.0,150.0,105.57,60.53
2017,6,29,18,45,319.0,49.0,4.1,31.5,105.5,62.27,32.93
2017,6,29,19,0,216.0,38.0,4.1,31.0,61.0,31.15,19.09
2017,6,29,19,15,108.0,19.0,4.15,30.5,30.5,14.73,0.0
2017,6,29,19,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.5,3.75,25.5,19.5,14.25,0.0
2017,6,30,6,0,124.0,29.0,3.9,26.0,39.0,22.62,10.23
2017,6,30,6,15,226.0,44.0,4.15,26.5,79.0,42.6,23.68
2017,6,30,6,30,328.0,59.0,4.4,27.0,119.0,80.09,46.17
2017,6,30,6,45,172.5,79.5,4.7,27.5,112.0,98.05,66.29
2017,6,30,7,0,17.0,100.0,5.0,28.0,105.0,98.6,73.39
2017,6,30,7,15,28.5,123.0,5.1,28.5,133.5,124.26,93.48
2017,6,30,7,30,40.0,146.0,5.2,29.0,162.0,151.94,114.95
2017,6,30,7,45,66.5,174.5,5.3,29.5,205.5,191.74,145.5
2017,6,30,8,0,93.0,203.0,5.4,30.0,249.0,234.61,178.2
2017,6,30,8,15,124.0,229.5,5.4,30.5,298.0,281.46,213.6
2017,6,30,8,30,155.0,256.0,5.4,31.0,347.0,330.96,250.58
2017,6,30,8,45,462.0,186.0,5.4,31.5,489.0,454.33,345.95
2017,6,30,9,0,769.0,116.0,5.4,32.0,631.0,604.09,459.03
2017,6,30,9,15,396.5,197.0,5.4,32.5,463.5,466.28,352.79
2017,6,30,9,30,24.0,278.0,5.4,33.0,296.0,286.77,211.74
2017,6,30,9,45,190.0,317.5,5.4,33.5,472.5,457.61,340.06
2017,6,30,10,0,356.0,357.0,5.4,34.0,649.0,639.65,470.6
2017,6,30,10,15,595.0,245.5,5.4,34.0,757.5,746.59,550.57
2017,6,30,10,30,834.0,134.0,5.4,34.0,866.0,858.29,627.92
2017,6,30,10,45,836.5,138.0,5.4,34.5,892.5,888.12,645.2
2017,6,30,11,0,839.0,142.0,5.4,35.0,919.0,915.2,660.95
2017,6,30,11,15,519.5,313.5,5.4,35.5,798.0,808.93,583.92
2017,6,30,11,30,200.0,485.0,5.4,36.0,677.0,675.57,481.99
2017,6,30,11,45,151.5,487.5,5.4,36.5,634.5,634.36,451.82
2017,6,30,12,0,103.0,490.0,5.4,37.0,592.0,586.98,417.02
2017,6,30,12,15,134.5,498.5,5.4,37.0,632.0,632.0,448.64
2017,6,30,12,30,166.0,507.0,5.4,37.0,672.0,672.38,476.62
2017,6,30,12,45,493.0,337.5,5.4,37.0,825.5,835.67,597.3
2017,6,30,13,0,820.0,168.0,5.4,37.0,979.0,984.32,698.66
2017,6,30,13,15,493.0,330.0,5.4,37.0,816.5,821.31,586.66
2017,6,30,13,30,166.0,492.0,5.4,37.0,654.0,651.88,462.65
2017,6,30,13,45,480.0,332.0,5.45,37.0,785.5,796.08,571.75
2017,6,30,14,0,794.0,172.0,5.5,37.0,917.0,918.31,658.08
2017,6,30,14,15,787.0,170.0,5.45,36.5,891.0,891.53,641.54
2017,6,30,14,30,780.0,168.0,5.4,36.0,865.0,862.32,624.09
2017,6,30,14,45,731.0,189.5,5.4,36.0,824.0,819.69,596.47
2017,6,30,15,0,682.0,211.0,5.4,36.0,783.0,776.02,567.44
2017,6,30,15,15,668.0,207.0,5.4,35.5,745.0,735.68,541.29
2017,6,30,15,30,654.0,203.0,5.4,35.0,707.0,694.36,513.93
2017,6,30,15,45,496.0,247.5,5.4,35.0,617.0,597.16,442.81
2017,6,30,16,0,338.0,292.0,5.4,35.0,527.0,510.78,378.57
2017,6,30,16,15,451.5,237.0,5.35,34.5,526.5,511.9,382.31
2017,6,30,16,30,565.0,182.0,5.3,34.0,526.0,499.33,374.82
2017,6,30,16,45,538.0,173.0,5.25,34.0,477.0,446.8,334.91
2017,6,30,17,0,511.0,164.0,5.2,34.0,428.0,396.1,295.69
2017,6,30,17,15,472.5,154.5,5.1,33.5,377.5,342.29,253.99
2017,6,30,17,30,434.0,145.0,5.0,33.0,327.0,292.05,214.28
2017,6,30,17,45,393.0,130.5,4.9,32.5,277.5,240.18,172.95
2017,6,30,18,0,352.0,116.0,4.8,32.0,228.0,192.65,134.86
2017,6,30,18,15,287.5,100.5,4.6,31.5,180.5,145.0,98.02
2017,6,30,18,30,223.0,85.0,4.4,31.0,133.0,104.36,67.96
2017,6,30,18,45,155.0,64.0,4.2,30.5,93.0,66.18,41.4
2017,6,30,19,0,87.0,43.0,4.0,30.0,53.0,37.67,24.37
2017,6,30,19,15,43.5,21.5,3.95,29.5,26.5,19.11,1.12
2017,6,30,19,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,5,45,7.0,13.0,2.75,25.5,14.0,12.78,0.0
2017,7,1,6,0,14.0,26.0,2.9,26.0,28.0,24.08,11.01
2017,7,1,6,15,67.0,53.0,2.95,26.0,64.5,48.1,31.06
2017,7,1,6,30,120.0,80.0,3.0,26.0,101.0,82.01,55.78
2017,7,1,6,45,190.5,99.5,3.15,26.5,147.0,118.16,81.82
2017,7,1,7,0,261.0,119.0,3.3,27.0,193.0,163.27,115.99
2017,7,1,7,15,145.0,130.5,3.3,27.5,173.0,161.02,119.36
2017,7,1,7,30,29.0,142.0,3.3,28.0,153.0,144.7,109.64
2017,7,1,7,45,251.5,153.5,3.3,28.5,274.0,241.26,182.02
2017,7,1,8,0,474.0,165.0,3.3,29.0,395.0,363.05,274.18
2017,7,1,8,15,507.0,173.5,3.3,29.0,445.5,413.87,313.84
2017,7,1,8,30,540.0,182.0,3.3,29.0,496.0,467.31,354.89
2017,7,1,8,45,573.0,185.5,3.35,29.5,545.0,518.23,392.67
2017,7,1,9,0,606.0,189.0,3.4,30.0,594.0,572.43,431.88
2017,7,1,9,15,626.0,194.5,3.45,30.5,639.0,620.19,465.47
2017,7,1,9,30,646.0,200.0,3.5,31.0,684.0,668.15,498.44
2017,7,1,9,45,592.0,243.0,3.6,31.5,705.0,696.36,515.33
2017,7,1,10,0,538.0,286.0,3.7,32.0,726.0,718.06,527.39
2017,7,1,10,15,524.5,309.5,3.8,32.5,754.0,749.77,547.04
2017,7,1,10,30,511.0,333.0,3.9,33.0,782.0,778.91,564.6
2017,7,1,10,45,623.0,272.0,4.0,33.5,837.0,834.91,604.15
2017,7,1,11,0,735.0,211.0,4.1,34.0,892.0,893.91,643.12
2017,7,1,11,15,741.5,213.0,4.1,34.0,913.0,918.4,658.12
2017,7,1,11,30,748.0,215.0,4.1,34.0,934.0,940.42,671.74
2017,7,1,11,45,737.0,227.0,4.2,34.5,943.5,952.81,678.32
2017,7,1,12,0,726.0,239.0,4.3,35.0,953.0,962.07,683.0
2017,7,1,12,15,727.5,239.5,4.35,35.0,958.5,969.22,687.59
2017,7,1,12,30,729.0,240.0,4.4,35.0,964.0,973.54,690.48
2017,7,1,12,45,727.5,240.5,4.45,35.5,961.5,972.04,688.34
2017,7,1,13,0,726.0,241.0,4.5,36.0,959.0,967.71,684.53
2017,7,1,13,15,723.5,240.0,4.5,36.0,948.5,958.08,678.62
2017,7,1,13,30,721.0,239.0,4.5,36.0,938.0,945.7,671.05
2017,7,1,13,45,594.5,314.0,4.5,36.0,883.5,887.02,630.72
2017,7,1,14,0,468.0,389.0,4.5,36.0,829.0,831.08,590.51
2017,7,1,14,15,582.5,308.5,4.55,36.0,840.5,844.54,604.32
2017,7,1,14,30,697.0,228.0,4.6,36.0,852.0,850.72,612.53
2017,7,1,14,45,691.5,221.5,4.65,36.0,821.0,818.17,591.76
2017,7,1,15,0,686.0,215.0,4.7,36.0,790.0,783.67,569.37
2017,7,1,15,15,672.0,210.5,4.7,36.0,752.0,742.68,541.96
2017,7,1,15,30,658.0,206.0,4.7,36.0,714.0,700.71,513.5
2017,7,1,15,45,469.0,255.5,4.75,36.0,607.0,586.27,431.0
2017,7,1,16,0,280.0,305.0,4.8,36.0,500.0,485.36,356.74
2017,7,1,16,15,432.5,241.5,4.75,35.5,517.5,504.9,374.38
2017,7,1,16,30,585.0,178.0,4.7,35.0,535.0,508.39,378.83
2017,7,1,16,45,564.0,167.0,4.7,35.0,486.0,454.73,338.56
2017,7,1,17,0,543.0,156.0,4.7,35.0,437.0,403.52,299.33
2017,7,1,17,15,504.5,147.5,4.55,34.0,385.5,348.97,257.73
2017,7,1,17,30,466.0,139.0,4.4,33.0,334.0,297.93,217.9
2017,7,1,17,45,425.5,125.0,4.3,32.5,284.0,244.88,175.58
2017,7,1,18,0,385.0,111.0,4.2,32.0,234.0,196.09,136.36
2017,7,1,18,15,318.5,97.0,3.95,31.0,185.5,147.04,98.56
2017,7,1,18,30,252.0,83.0,3.7,30.0,137.0,106.32,68.57
2017,7,1,18,45,176.5,63.5,3.5,29.5,96.0,67.26,41.7
2017,7,1,19,0,101.0,44.0,3.3,29.0,55.0,37.09,24.03
2017,7,1,19,15,50.5,22.0,3.25,28.5,27.5,18.48,0.94
2017,7,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
