Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,1,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,5,45,21.5,14.5,2.05,24.5,16.0,14.25,0.0
2017,7,2,6,0,43.0,29.0,2.2,25.0,32.0,25.31,11.64
2017,7,2,6,15,121.5,50.0,2.35,25.0,69.5,45.75,28.39
2017,7,2,6,30,200.0,71.0,2.5,25.0,107.0,80.16,51.51
2017,7,2,6,45,278.0,85.0,2.65,25.5,154.0,117.63,78.03
2017,7,2,7,0,356.0,99.0,2.8,26.0,201.0,163.41,112.91
2017,7,2,7,15,178.0,100.0,2.95,26.5,151.0,140.84,102.81
2017,7,2,7,30,0.0,101.0,3.1,27.0,101.0,97.22,72.93
2017,7,2,7,45,0.0,65.0,3.3,28.0,65.0,62.83,45.0
2017,7,2,8,0,0.0,29.0,3.5,29.0,29.0,28.01,16.85
2017,7,2,8,15,312.0,87.5,3.55,29.5,268.5,236.44,181.18
2017,7,2,8,30,624.0,146.0,3.6,30.0,508.0,477.92,363.33
2017,7,2,8,45,443.0,219.5,3.65,30.5,488.0,475.15,358.8
2017,7,2,9,0,262.0,293.0,3.7,31.0,468.0,453.08,339.42
2017,7,2,9,15,492.5,224.5,3.7,31.0,582.5,557.71,419.31
2017,7,2,9,30,723.0,156.0,3.7,31.0,697.0,679.78,509.57
2017,7,2,9,45,570.0,242.0,3.7,31.5,682.5,677.49,502.33
2017,7,2,10,0,417.0,328.0,3.7,32.0,668.0,662.29,486.23
2017,7,2,10,15,601.5,243.0,3.7,32.5,758.0,749.25,549.63
2017,7,2,10,30,786.0,158.0,3.7,33.0,848.0,843.02,612.35
2017,7,2,10,45,520.0,304.5,3.7,33.5,767.5,774.47,559.76
2017,7,2,11,0,254.0,451.0,3.7,34.0,687.0,685.56,490.27
2017,7,2,11,15,345.0,429.0,3.7,34.0,756.5,755.71,540.04
2017,7,2,11,30,436.0,407.0,3.7,34.0,826.0,831.14,591.54
2017,7,2,11,45,414.0,419.0,3.75,34.5,821.5,828.51,587.38
2017,7,2,12,0,392.0,431.0,3.8,35.0,817.0,820.72,580.48
2017,7,2,12,15,622.5,286.5,3.8,35.0,903.0,911.84,647.65
2017,7,2,12,30,853.0,142.0,3.8,35.0,989.0,990.78,698.55
2017,7,2,12,45,852.0,142.0,3.8,35.0,986.0,989.28,697.03
2017,7,2,13,0,851.0,142.0,3.8,35.0,983.0,984.68,694.26
2017,7,2,13,15,849.0,141.5,3.8,35.0,972.5,975.47,688.68
2017,7,2,13,30,847.0,141.0,3.8,35.0,962.0,963.11,681.22
2017,7,2,13,45,842.0,140.5,3.8,35.5,944.0,944.79,668.66
2017,7,2,14,0,837.0,140.0,3.8,36.0,926.0,923.55,654.36
2017,7,2,14,15,831.0,138.5,3.8,36.0,900.5,897.61,638.44
2017,7,2,14,30,825.0,137.0,3.8,36.0,875.0,869.04,620.82
2017,7,2,14,45,804.5,142.5,3.8,36.0,840.0,835.2,599.68
2017,7,2,15,0,784.0,148.0,3.8,36.0,805.0,797.03,575.58
2017,7,2,15,15,772.5,145.0,3.8,35.5,767.0,756.38,550.77
2017,7,2,15,30,761.0,142.0,3.8,35.0,729.0,714.28,524.61
2017,7,2,15,45,748.5,137.5,3.85,35.0,686.5,668.76,494.0
2017,7,2,16,0,736.0,133.0,3.9,35.0,644.0,622.34,461.55
2017,7,2,16,15,522.0,192.0,3.9,35.0,541.5,512.17,380.25
2017,7,2,16,30,308.0,251.0,3.9,35.0,439.0,419.82,310.97
2017,7,2,16,45,478.0,183.0,3.9,35.0,444.5,426.28,316.86
2017,7,2,17,0,648.0,115.0,3.9,35.0,450.0,413.77,306.38
2017,7,2,17,15,614.0,109.0,3.8,34.5,398.0,357.93,262.76
2017,7,2,17,30,580.0,103.0,3.7,34.0,346.0,304.99,220.43
2017,7,2,17,45,536.5,94.5,3.65,33.5,294.5,249.98,176.05
2017,7,2,18,0,493.0,86.0,3.6,33.0,243.0,199.48,134.91
2017,7,2,18,15,428.5,76.5,3.55,32.0,193.5,148.26,94.82
2017,7,2,18,30,364.0,67.0,3.5,31.0,144.0,104.99,62.65
2017,7,2,18,45,273.0,53.0,3.5,30.5,101.5,63.29,35.26
2017,7,2,19,0,182.0,39.0,3.5,30.0,59.0,32.08,19.93
2017,7,2,19,15,91.0,19.5,3.55,29.5,29.5,15.14,0.0
2017,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,3,5,45,47.5,14.0,3.0,24.5,18.0,13.76,0.0
2017,7,3,6,0,95.0,28.0,3.2,25.0,36.0,23.31,9.96
2017,7,3,6,15,194.0,45.0,3.4,25.5,75.0,41.79,24.0
2017,7,3,6,30,293.0,62.0,3.6,26.0,114.0,78.74,46.72
2017,7,3,6,45,384.0,70.5,3.8,26.5,163.5,118.35,73.91
2017,7,3,7,0,475.0,79.0,4.0,27.0,213.0,168.98,112.54
2017,7,3,7,15,526.5,87.0,4.05,27.5,265.5,218.51,153.46
2017,7,3,7,30,578.0,95.0,4.1,28.0,318.0,273.63,199.24
2017,7,3,7,45,630.5,96.0,4.15,28.5,373.0,327.62,243.93
2017,7,3,8,0,683.0,97.0,4.2,29.0,428.0,386.65,291.8
2017,7,3,8,15,709.5,101.5,4.2,29.5,480.5,441.35,335.38
2017,7,3,8,30,736.0,106.0,4.2,30.0,533.0,498.38,379.37
2017,7,3,8,45,764.0,106.0,4.2,30.5,584.0,552.26,419.89
2017,7,3,9,0,792.0,106.0,4.2,31.0,635.0,607.26,460.06
2017,7,3,9,15,807.0,109.0,4.15,31.5,680.0,657.26,495.27
2017,7,3,9,30,822.0,112.0,4.1,32.0,725.0,705.61,527.38
2017,7,3,9,45,836.5,112.0,4.1,32.5,766.5,750.31,555.79
2017,7,3,10,0,851.0,112.0,4.1,33.0,808.0,793.74,582.91
2017,7,3,10,15,612.5,246.0,4.1,33.5,758.0,761.2,556.23
2017,7,3,10,30,374.0,380.0,4.1,34.0,708.0,703.52,508.59
2017,7,3,10,45,401.5,368.5,4.1,34.5,731.0,731.42,527.12
2017,7,3,11,0,429.0,357.0,4.1,35.0,754.0,756.62,543.28
2017,7,3,11,15,659.5,237.5,4.05,35.0,863.5,865.71,621.71
2017,7,3,11,30,890.0,118.0,4.0,35.0,973.0,973.39,690.02
2017,7,3,11,45,873.5,132.0,4.0,35.5,980.5,983.82,694.04
2017,7,3,12,0,857.0,146.0,4.0,36.0,988.0,990.41,696.4
2017,7,3,12,15,857.0,146.0,4.0,36.0,992.5,996.2,699.81
2017,7,3,12,30,857.0,146.0,4.0,36.0,997.0,998.83,701.33
2017,7,3,12,45,855.5,146.0,4.0,36.5,993.5,996.86,698.64
2017,7,3,13,0,854.0,146.0,4.0,37.0,990.0,991.79,694.13
2017,7,3,13,15,851.0,145.5,3.95,37.0,979.0,981.61,687.7
2017,7,3,13,30,848.0,145.0,3.9,37.0,968.0,968.3,679.41
2017,7,3,13,45,841.5,145.0,3.9,37.5,948.5,949.05,666.35
2017,7,3,14,0,835.0,145.0,3.9,38.0,929.0,926.94,651.59
2017,7,3,14,15,828.0,143.5,3.9,37.5,903.0,900.16,636.59
2017,7,3,14,30,821.0,142.0,3.9,37.0,877.0,870.81,619.85
2017,7,3,14,45,541.5,269.0,3.9,37.0,746.5,736.67,528.99
2017,7,3,15,0,262.0,396.0,3.9,37.0,616.0,609.95,436.57
2017,7,3,15,15,208.5,381.5,3.9,37.0,551.5,540.37,388.93
2017,7,3,15,30,155.0,367.0,3.9,37.0,487.0,477.04,344.58
2017,7,3,15,45,262.0,325.0,3.95,37.0,513.5,506.25,368.37
2017,7,3,16,0,369.0,283.0,4.0,37.0,540.0,523.29,382.68
2017,7,3,16,15,534.5,203.5,4.05,36.5,545.5,531.41,392.03
2017,7,3,16,30,700.0,124.0,4.1,36.0,551.0,521.36,387.15
2017,7,3,16,45,472.0,168.5,4.2,35.5,445.5,409.5,304.26
2017,7,3,17,0,244.0,213.0,4.3,35.0,340.0,319.4,237.03
2017,7,3,17,15,408.0,159.0,4.3,34.5,342.5,321.14,237.3
2017,7,3,17,30,572.0,105.0,4.3,34.0,345.0,304.42,220.58
2017,7,3,17,45,524.0,97.5,4.35,33.5,293.0,249.45,176.22
2017,7,3,18,0,476.0,90.0,4.4,33.0,241.0,198.71,135.05
2017,7,3,18,15,412.0,79.5,4.35,32.5,192.0,148.24,95.34
2017,7,3,18,30,348.0,69.0,4.3,32.0,143.0,104.99,63.07
2017,7,3,18,45,257.5,54.5,4.25,31.5,100.5,63.72,35.92
2017,7,3,19,0,167.0,40.0,4.2,31.0,58.0,32.88,20.45
2017,7,3,19,15,83.5,20.0,4.15,30.5,29.0,16.9,0.19
2017,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,10.5,2.6,25.0,10.5,10.32,0.0
2017,7,4,6,0,0.0,21.0,2.7,25.0,21.0,20.21,7.59
2017,7,4,6,15,18.5,41.5,2.9,25.5,45.0,38.73,24.58
2017,7,4,6,30,37.0,62.0,3.1,26.0,69.0,60.68,41.85
2017,7,4,6,45,58.5,83.5,3.35,26.5,98.5,86.44,61.94
2017,7,4,7,0,80.0,105.0,3.6,27.0,128.0,114.41,83.91
2017,7,4,7,15,88.5,129.5,3.75,27.5,159.5,145.17,108.57
2017,7,4,7,30,97.0,154.0,3.9,28.0,191.0,177.04,133.81
2017,7,4,7,45,152.5,176.5,4.05,28.5,245.5,225.44,170.98
2017,7,4,8,0,208.0,199.0,4.2,29.0,300.0,279.94,212.8
2017,7,4,8,15,455.0,156.5,4.25,29.5,409.5,371.53,283.01
2017,7,4,8,30,702.0,114.0,4.3,30.0,519.0,487.04,371.22
2017,7,4,8,45,515.5,196.0,4.35,30.5,508.0,494.0,374.5
2017,7,4,9,0,329.0,278.0,4.4,31.0,497.0,480.45,361.31
2017,7,4,9,15,553.0,203.0,4.4,31.5,602.0,578.31,435.57
2017,7,4,9,30,777.0,128.0,4.4,32.0,707.0,689.93,517.68
2017,7,4,9,45,640.5,212.0,4.4,32.5,707.0,702.33,521.16
2017,7,4,10,0,504.0,296.0,4.4,33.0,707.0,700.29,514.47
2017,7,4,10,15,475.0,322.0,4.35,33.0,723.0,720.47,526.81
2017,7,4,10,30,446.0,348.0,4.3,33.0,739.0,737.19,536.48
2017,7,4,10,45,641.0,244.0,4.3,33.5,826.0,823.36,599.04
2017,7,4,11,0,836.0,140.0,4.3,34.0,913.0,910.13,654.81
2017,7,4,11,15,841.0,141.0,4.3,34.0,933.5,933.89,669.13
2017,7,4,11,30,846.0,142.0,4.3,34.0,954.0,954.8,682.01
2017,7,4,11,45,850.5,141.5,4.3,34.5,968.0,970.79,690.35
2017,7,4,12,0,855.0,141.0,4.3,35.0,982.0,983.71,696.79
2017,7,4,12,15,856.5,141.5,4.25,35.0,987.5,991.52,701.2
2017,7,4,12,30,858.0,142.0,4.2,35.0,993.0,996.16,703.74
2017,7,4,12,45,857.5,141.5,4.2,35.5,990.0,994.74,701.37
2017,7,4,13,0,857.0,141.0,4.2,36.0,987.0,990.19,697.16
2017,7,4,13,15,855.0,140.5,4.15,36.0,976.5,980.99,691.31
2017,7,4,13,30,853.0,140.0,4.1,36.0,966.0,968.62,683.57
2017,7,4,13,45,849.0,138.5,4.1,36.0,948.0,950.23,672.36
2017,7,4,14,0,845.0,137.0,4.1,36.0,930.0,928.85,659.3
2017,7,4,14,15,839.0,135.5,4.05,36.0,904.5,902.77,643.0
2017,7,4,14,30,833.0,134.0,4.0,36.0,879.0,874.02,624.98
2017,7,4,14,45,825.0,131.5,4.0,36.0,846.5,840.07,603.74
2017,7,4,15,0,817.0,129.0,4.0,36.0,814.0,803.91,580.94
2017,7,4,15,15,593.5,227.5,3.95,35.5,713.0,698.87,509.52
2017,7,4,15,30,370.0,326.0,3.9,35.0,612.0,600.32,437.78
2017,7,4,15,45,322.5,316.5,3.85,35.0,555.0,540.9,396.28
2017,7,4,16,0,275.0,307.0,3.8,35.0,498.0,484.67,356.3
2017,7,4,16,15,204.0,289.5,3.75,34.5,425.5,408.19,301.7
2017,7,4,16,30,133.0,272.0,3.7,34.0,353.0,339.96,252.21
2017,7,4,16,45,404.5,188.0,3.7,34.0,403.5,393.81,294.27
2017,7,4,17,0,676.0,104.0,3.7,34.0,454.0,416.71,309.82
2017,7,4,17,15,643.5,98.5,3.55,33.5,401.5,360.45,265.42
2017,7,4,17,30,611.0,93.0,3.4,33.0,349.0,306.88,222.23
2017,7,4,17,45,565.0,86.5,3.3,33.0,297.0,251.28,176.68
2017,7,4,18,0,519.0,80.0,3.2,33.0,245.0,200.43,134.78
2017,7,4,18,15,456.0,71.0,3.0,32.5,195.5,149.08,94.16
2017,7,4,18,30,393.0,62.0,2.8,32.0,146.0,104.37,60.68
2017,7,4,18,45,300.0,49.5,2.65,31.5,103.0,62.21,33.33
2017,7,4,19,0,207.0,37.0,2.5,31.0,60.0,30.75,18.77
2017,7,4,19,15,103.5,18.5,2.75,30.5,30.0,14.32,0.0
2017,7,4,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,5,45,45.5,13.5,2.55,25.0,16.5,13.27,0.0
2017,7,5,6,0,91.0,27.0,2.7,25.0,33.0,22.51,8.71
2017,7,5,6,15,188.5,43.5,2.8,25.5,72.0,39.87,22.74
2017,7,5,6,30,286.0,60.0,2.9,26.0,111.0,75.72,44.63
2017,7,5,6,45,367.5,71.0,3.05,26.5,159.0,115.7,72.41
2017,7,5,7,0,449.0,82.0,3.2,27.0,207.0,165.0,110.15
2017,7,5,7,15,233.5,108.5,3.2,27.0,174.5,162.42,118.0
2017,7,5,7,30,18.0,135.0,3.2,27.0,142.0,134.86,102.52
2017,7,5,7,45,253.0,141.0,3.25,27.5,262.0,229.16,173.32
2017,7,5,8,0,488.0,147.0,3.3,28.0,382.0,350.31,265.66
2017,7,5,8,15,599.0,131.0,3.3,28.5,453.0,416.47,316.86
2017,7,5,8,30,710.0,115.0,3.3,29.0,524.0,491.82,374.44
2017,7,5,8,45,740.0,114.5,3.35,29.5,575.5,545.85,414.91
2017,7,5,9,0,770.0,114.0,3.4,30.0,627.0,600.55,454.84
2017,7,5,9,15,786.0,117.5,3.3,30.5,672.5,650.82,489.89
2017,7,5,9,30,802.0,121.0,3.2,31.0,718.0,700.56,522.99
2017,7,5,9,45,818.0,121.0,3.15,31.5,759.5,745.97,551.45
2017,7,5,10,0,834.0,121.0,3.1,32.0,801.0,788.56,577.5
2017,7,5,10,15,843.0,123.0,2.95,32.5,836.0,827.37,600.04
2017,7,5,10,30,852.0,125.0,2.8,33.0,871.0,864.1,620.75
2017,7,5,10,45,860.5,125.0,2.65,33.5,899.5,896.13,637.98
2017,7,5,11,0,869.0,125.0,2.5,34.0,928.0,925.66,653.29
2017,7,5,11,15,873.5,126.0,2.35,34.5,949.0,949.74,664.87
2017,7,5,11,30,878.0,127.0,2.2,35.0,970.0,970.83,674.39
2017,7,5,11,45,864.5,139.0,2.05,35.5,978.5,982.07,677.7
2017,7,5,12,0,851.0,151.0,1.9,36.0,987.0,989.62,678.77
2017,7,5,12,15,852.0,151.5,1.85,36.0,992.5,996.93,682.31
2017,7,5,12,30,853.0,152.0,1.8,36.0,998.0,1001.09,684.03
2017,7,5,12,45,855.0,149.5,1.75,36.5,996.0,1000.26,681.46
2017,7,5,13,0,857.0,147.0,1.7,37.0,994.0,996.3,677.17
2017,7,5,13,15,854.5,146.5,1.75,37.0,983.0,986.65,672.29
2017,7,5,13,30,852.0,146.0,1.8,37.0,972.0,973.84,665.62
2017,7,5,13,45,849.5,144.0,1.9,37.0,954.0,956.44,656.79
2017,7,5,14,0,847.0,142.0,2.0,37.0,936.0,936.0,646.07
2017,7,5,14,15,840.5,140.5,2.1,37.0,910.5,909.44,631.48
2017,7,5,14,30,834.0,139.0,2.2,37.0,885.0,880.23,615.1
2017,7,5,14,45,823.5,138.0,2.35,37.5,852.0,845.59,594.23
2017,7,5,15,0,813.0,137.0,2.5,38.0,819.0,811.23,573.28
2017,7,5,15,15,801.5,134.5,2.6,37.5,780.5,770.07,549.63
2017,7,5,15,30,790.0,132.0,2.7,37.0,742.0,727.35,524.49
2017,7,5,15,45,775.0,129.0,2.85,37.0,698.0,680.36,494.74
2017,7,5,16,0,760.0,126.0,3.0,37.0,654.0,632.59,462.52
2017,7,5,16,15,741.0,122.0,3.1,36.5,606.0,580.86,427.32
2017,7,5,16,30,722.0,118.0,3.2,36.0,558.0,528.7,390.65
2017,7,5,16,45,694.0,114.5,3.35,36.0,506.5,473.19,349.63
2017,7,5,17,0,666.0,111.0,3.5,36.0,455.0,419.29,308.59
2017,7,5,17,15,633.0,105.0,3.55,35.5,402.5,362.81,265.03
2017,7,5,17,30,600.0,99.0,3.6,35.0,350.0,309.1,222.35
2017,7,5,17,45,550.0,92.5,3.65,34.5,297.5,252.86,177.29
2017,7,5,18,0,500.0,86.0,3.7,34.0,245.0,201.86,136.06
2017,7,5,18,15,436.5,76.0,3.65,33.0,195.0,149.82,95.38
2017,7,5,18,30,373.0,66.0,3.6,32.0,145.0,105.65,62.53
2017,7,5,18,45,282.0,52.0,3.6,31.5,102.0,63.32,34.77
2017,7,5,19,0,191.0,38.0,3.6,31.0,59.0,31.52,19.36
2017,7,5,19,15,95.5,19.0,3.65,30.5,29.5,14.74,0.0
2017,7,5,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,5,45,61.0,13.0,1.4,24.5,17.0,12.78,0.0
2017,7,6,6,0,122.0,26.0,1.6,25.0,34.0,20.31,6.93
2017,7,6,6,15,226.0,40.5,1.65,25.5,73.0,37.91,20.73
2017,7,6,6,30,330.0,55.0,1.7,26.0,112.0,74.49,42.06
2017,7,6,6,45,413.0,63.5,1.8,26.5,161.0,115.29,70.08
2017,7,6,7,0,496.0,72.0,1.9,27.0,210.0,165.0,108.08
2017,7,6,7,15,546.0,79.5,1.85,27.5,262.0,214.8,149.03
2017,7,6,7,30,596.0,87.0,1.8,28.0,314.0,269.99,194.52
2017,7,6,7,45,397.5,143.0,1.8,28.5,304.5,284.49,211.83
2017,7,6,8,0,199.0,199.0,1.8,29.0,295.0,275.83,207.92
2017,7,6,8,15,468.0,150.0,1.7,29.5,410.5,370.84,279.49
2017,7,6,8,30,737.0,101.0,1.6,30.0,526.0,492.5,369.59
2017,7,6,8,45,759.5,103.5,1.55,30.5,575.5,545.79,407.64
2017,7,6,9,0,782.0,106.0,1.5,31.0,625.0,599.7,445.18
2017,7,6,9,15,796.5,109.0,1.4,31.5,670.0,649.03,477.86
2017,7,6,9,30,811.0,112.0,1.3,32.0,715.0,697.67,508.02
2017,7,6,9,45,562.5,239.5,1.25,32.5,669.0,668.62,481.81
2017,7,6,10,0,314.0,367.0,1.2,33.0,623.0,615.58,438.63
2017,7,6,10,15,582.5,243.5,1.15,33.0,743.5,733.49,522.97
2017,7,6,10,30,851.0,120.0,1.1,33.0,864.0,858.16,602.03
2017,7,6,10,45,602.0,268.5,1.05,33.5,803.5,812.53,567.44
2017,7,6,11,0,353.0,417.0,1.0,34.0,743.0,743.01,514.26
2017,7,6,11,15,613.5,270.5,1.1,34.0,852.5,855.18,594.27
2017,7,6,11,30,874.0,124.0,1.2,34.0,962.0,964.11,661.68
2017,7,6,11,45,864.5,133.0,1.3,34.5,972.0,976.32,667.46
2017,7,6,12,0,855.0,142.0,1.4,35.0,982.0,984.99,672.31
2017,7,6,12,15,856.0,142.0,1.5,35.0,987.0,991.89,677.58
2017,7,6,12,30,857.0,142.0,1.6,35.0,992.0,995.64,681.04
2017,7,6,12,45,855.5,142.5,1.75,35.5,989.0,994.26,680.74
2017,7,6,13,0,854.0,143.0,1.9,36.0,986.0,989.76,678.58
2017,7,6,13,15,851.5,142.5,1.95,36.0,975.5,980.15,673.6
2017,7,6,13,30,849.0,142.0,2.0,36.0,965.0,967.39,666.81
2017,7,6,13,45,845.0,140.5,2.15,36.0,947.0,949.11,657.71
2017,7,6,14,0,841.0,139.0,2.3,36.0,929.0,927.86,646.65
2017,7,6,14,15,835.0,137.5,2.35,36.0,903.5,901.89,631.66
2017,7,6,14,30,829.0,136.0,2.4,36.0,878.0,873.28,614.95
2017,7,6,14,45,821.0,134.0,2.45,36.0,846.0,839.96,595.12
2017,7,6,15,0,813.0,132.0,2.5,36.0,814.0,806.66,575.15
2017,7,6,15,15,470.5,248.5,2.55,35.5,639.0,622.3,450.34
2017,7,6,15,30,128.0,365.0,2.6,35.0,464.0,455.33,328.95
2017,7,6,15,45,445.5,243.0,2.65,35.0,557.5,559.07,410.12
2017,7,6,16,0,763.0,121.0,2.7,35.0,651.0,630.03,464.42
2017,7,6,16,15,745.0,117.0,2.7,34.5,603.5,578.77,428.36
2017,7,6,16,30,727.0,113.0,2.7,34.0,556.0,527.54,391.95
2017,7,6,16,45,626.0,131.0,2.75,34.0,488.5,454.64,337.72
2017,7,6,17,0,525.0,149.0,2.8,34.0,421.0,390.01,288.8
2017,7,6,17,15,262.5,127.0,2.75,33.5,263.0,230.89,170.8
2017,7,6,17,30,0.0,105.0,2.7,33.0,105.0,101.21,73.93
2017,7,6,17,45,0.0,89.0,2.65,33.0,89.0,85.77,62.22
2017,7,6,18,0,0.0,73.0,2.6,33.0,73.0,70.38,50.25
2017,7,6,18,15,0.0,58.5,2.35,32.5,58.5,56.47,39.32
2017,7,6,18,30,0.0,44.0,2.1,32.0,44.0,42.5,28.14
2017,7,6,18,45,0.0,31.0,1.9,31.5,31.0,29.93,17.9
2017,7,6,19,0,0.0,18.0,1.7,31.0,18.0,17.36,8.15
2017,7,6,19,15,0.0,9.0,1.85,30.5,9.0,8.68,0.0
2017,7,6,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,5,45,63.5,12.5,0.75,24.5,16.5,12.29,0.0
2017,7,7,6,0,127.0,25.0,0.9,25.0,33.0,19.51,6.01
2017,7,7,6,15,230.5,39.0,1.0,25.0,72.0,36.44,19.68
2017,7,7,6,30,334.0,53.0,1.1,25.0,111.0,72.66,40.67
2017,7,7,6,45,413.5,62.0,1.25,25.5,159.5,113.5,68.85
2017,7,7,7,0,493.0,71.0,1.4,26.0,208.0,162.97,106.83
2017,7,7,7,15,432.5,98.0,1.4,26.5,237.5,202.38,143.02
2017,7,7,7,30,372.0,125.0,1.4,27.0,267.0,235.27,172.87
2017,7,7,7,45,523.0,109.5,1.4,27.5,342.5,299.22,221.99
2017,7,7,8,0,674.0,94.0,1.4,28.0,418.0,377.84,282.44
2017,7,7,8,15,700.5,98.5,1.3,28.5,469.5,432.11,324.23
2017,7,7,8,30,727.0,103.0,1.2,29.0,521.0,488.74,366.17
2017,7,7,8,45,749.0,105.5,1.15,29.5,570.5,541.28,403.87
2017,7,7,9,0,771.0,108.0,1.1,30.0,620.0,594.41,440.59
2017,7,7,9,15,620.5,187.5,1.05,30.5,618.5,607.94,445.74
2017,7,7,9,30,470.0,267.0,1.0,31.0,617.0,604.79,438.91
2017,7,7,9,45,648.5,192.5,0.95,31.5,704.0,688.64,497.38
2017,7,7,10,0,827.0,118.0,0.9,32.0,791.0,779.57,554.56
2017,7,7,10,15,835.5,120.0,0.95,32.0,825.5,817.82,577.46
2017,7,7,10,30,844.0,122.0,1.0,32.0,860.0,853.98,599.49
2017,7,7,10,45,851.0,123.0,1.1,32.5,888.0,885.52,618.05
2017,7,7,11,0,858.0,124.0,1.2,33.0,916.0,914.52,634.99
2017,7,7,11,15,862.5,125.0,1.25,33.0,936.5,938.46,649.4
2017,7,7,11,30,867.0,126.0,1.3,33.0,957.0,959.45,662.09
2017,7,7,11,45,863.0,131.5,1.4,33.5,968.5,973.52,670.06
2017,7,7,12,0,859.0,137.0,1.5,34.0,980.0,984.23,676.1
2017,7,7,12,15,860.0,137.5,1.6,34.0,985.5,991.69,681.65
2017,7,7,12,30,861.0,138.0,1.7,34.0,991.0,995.98,685.39
2017,7,7,12,45,860.0,138.0,1.8,34.5,988.5,994.64,684.42
2017,7,7,13,0,859.0,138.0,1.9,35.0,986.0,990.16,681.63
2017,7,7,13,15,856.5,137.0,1.95,35.0,975.5,980.04,676.32
2017,7,7,13,30,854.0,136.0,2.0,35.0,965.0,966.74,669.18
2017,7,7,13,45,849.5,135.5,2.15,35.0,946.5,948.9,660.31
2017,7,7,14,0,845.0,135.0,2.3,35.0,928.0,928.08,649.47
2017,7,7,14,15,839.0,133.5,2.4,35.0,902.5,902.03,634.78
2017,7,7,14,30,833.0,132.0,2.5,35.0,877.0,873.32,618.29
2017,7,7,14,45,812.0,138.0,2.6,35.0,842.0,839.3,598.19
2017,7,7,15,0,791.0,144.0,2.7,35.0,807.0,801.0,575.07
2017,7,7,15,15,779.5,141.0,2.8,34.5,769.0,760.1,551.05
2017,7,7,15,30,768.0,138.0,2.9,34.0,731.0,717.72,525.54
2017,7,7,15,45,753.0,135.0,3.0,34.0,688.0,671.61,495.27
2017,7,7,16,0,738.0,132.0,3.1,34.0,645.0,624.77,462.96
2017,7,7,16,15,719.0,128.0,3.1,34.0,597.5,573.67,426.51
2017,7,7,16,30,700.0,124.0,3.1,34.0,550.0,522.9,389.4
2017,7,7,16,45,350.0,129.5,3.15,34.0,342.5,309.58,231.8
2017,7,7,17,0,0.0,135.0,3.2,34.0,135.0,130.29,95.31
2017,7,7,17,15,0.0,83.0,3.15,33.5,83.0,80.27,57.39
2017,7,7,17,30,0.0,31.0,3.1,33.0,31.0,29.93,18.12
2017,7,7,17,45,0.0,26.5,3.1,32.5,26.5,25.58,14.78
2017,7,7,18,0,0.0,22.0,3.1,32.0,22.0,21.22,11.37
2017,7,7,18,15,0.0,17.5,2.85,31.5,17.5,16.88,7.91
2017,7,7,18,30,0.0,13.0,2.6,31.0,13.0,12.53,4.38
2017,7,7,18,45,0.0,9.0,2.4,30.5,9.0,8.67,1.21
2017,7,7,19,0,0.0,5.0,2.2,30.0,5.0,4.82,0.0
2017,7,7,19,15,0.0,2.5,2.2,29.5,2.5,2.41,0.0
2017,7,7,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,5,45,65.0,12.0,1.6,24.5,16.0,11.8,0.0
2017,7,8,6,0,130.0,24.0,1.8,25.0,32.0,18.71,5.05
2017,7,8,6,15,233.0,38.0,1.95,25.5,71.0,35.35,18.84
2017,7,8,6,30,336.0,52.0,2.1,26.0,110.0,71.55,39.6
2017,7,8,6,45,413.0,61.5,2.25,26.5,158.0,112.53,67.89
2017,7,8,7,0,490.0,71.0,2.4,27.0,206.0,161.92,105.87
2017,7,8,7,15,540.0,78.5,2.4,27.5,257.5,211.33,146.62
2017,7,8,7,30,590.0,86.0,2.4,28.0,309.0,266.15,192.06
2017,7,8,7,45,630.0,90.0,2.4,29.0,362.0,319.05,235.36
2017,7,8,8,0,670.0,94.0,2.4,30.0,415.0,375.66,280.36
2017,7,8,8,15,696.5,98.5,2.4,30.5,466.5,429.74,322.79
2017,7,8,8,30,723.0,103.0,2.4,31.0,518.0,486.19,365.57
2017,7,8,8,45,744.5,106.0,2.4,31.5,567.0,538.76,404.24
2017,7,8,9,0,766.0,109.0,2.4,32.0,616.0,591.9,442.09
2017,7,8,9,15,781.0,112.0,2.4,32.0,661.0,640.92,476.86
2017,7,8,9,30,796.0,115.0,2.4,32.0,706.0,689.34,509.78
2017,7,8,9,45,807.5,117.5,2.4,32.5,746.0,733.73,537.34
2017,7,8,10,0,819.0,120.0,2.4,33.0,786.0,774.98,562.36
2017,7,8,10,15,828.0,122.0,2.35,33.5,820.5,813.41,584.83
2017,7,8,10,30,837.0,124.0,2.3,34.0,855.0,849.81,605.62
2017,7,8,10,45,842.5,126.0,2.3,34.5,882.5,880.85,623.1
2017,7,8,11,0,848.0,128.0,2.3,35.0,910.0,909.28,638.8
2017,7,8,11,15,852.5,129.0,2.3,35.0,931.0,933.05,652.82
2017,7,8,11,30,857.0,130.0,2.3,35.0,952.0,953.89,665.07
2017,7,8,11,45,861.5,129.5,2.3,35.5,965.5,970.24,673.19
2017,7,8,12,0,866.0,129.0,2.3,36.0,979.0,983.48,679.46
2017,7,8,12,15,867.0,129.5,2.25,36.0,984.5,991.05,683.27
2017,7,8,12,30,868.0,130.0,2.2,36.0,990.0,995.4,685.24
2017,7,8,12,45,866.0,131.0,2.2,36.0,987.5,994.08,684.4
2017,7,8,13,0,864.0,132.0,2.2,36.0,985.0,989.58,681.79
2017,7,8,13,15,862.0,131.0,2.15,36.0,974.5,979.92,675.64
2017,7,8,13,30,860.0,130.0,2.1,36.0,964.0,967.05,667.68
2017,7,8,13,45,854.5,130.0,2.05,36.0,945.5,948.66,656.43
2017,7,8,14,0,849.0,130.0,2.0,36.0,927.0,927.31,643.47
2017,7,8,14,15,843.0,129.0,1.95,36.0,902.0,901.67,627.91
2017,7,8,14,30,837.0,128.0,1.9,36.0,877.0,873.35,610.71
2017,7,8,14,45,832.5,124.0,1.85,36.0,845.5,840.82,590.85
2017,7,8,15,0,828.0,120.0,1.8,36.0,814.0,805.82,569.36
2017,7,8,15,15,818.0,117.5,1.75,36.0,776.0,765.66,544.43
2017,7,8,15,30,808.0,115.0,1.7,36.0,738.0,723.78,518.2
2017,7,8,15,45,794.5,112.5,1.7,36.0,695.0,678.9,490.07
2017,7,8,16,0,781.0,110.0,1.7,36.0,652.0,631.77,458.66
2017,7,8,16,15,763.0,106.5,1.7,35.5,604.5,580.16,423.88
2017,7,8,16,30,745.0,103.0,1.7,35.0,557.0,528.54,387.96
2017,7,8,16,45,723.0,98.5,1.7,35.0,507.0,474.11,348.1
2017,7,8,17,0,701.0,94.0,1.7,35.0,457.0,420.64,307.69
2017,7,8,17,15,670.5,89.0,1.6,34.5,404.5,363.4,263.74
2017,7,8,17,30,640.0,84.0,1.5,34.0,352.0,309.45,220.97
2017,7,8,17,45,599.0,78.0,1.4,34.0,300.0,254.09,176.06
2017,7,8,18,0,558.0,72.0,1.3,34.0,248.0,202.88,134.09
2017,7,8,18,15,497.5,64.0,1.2,33.0,198.0,150.56,93.11
2017,7,8,18,30,437.0,56.0,1.1,32.0,148.0,105.11,59.27
2017,7,8,18,45,348.5,44.5,1.0,31.5,104.5,61.5,31.08
2017,7,8,19,0,260.0,33.0,0.9,31.0,61.0,28.23,16.72
2017,7,8,19,15,130.0,16.5,1.0,30.5,30.5,12.72,0.0
2017,7,8,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.25,30.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,5,45,59.5,11.5,2.4,25.5,15.5,11.3,0.0
2017,7,9,6,0,119.0,23.0,2.5,26.0,31.0,17.91,4.03
2017,7,9,6,15,219.0,38.0,2.5,26.0,69.0,34.77,18.64
2017,7,9,6,30,319.0,53.0,2.5,26.0,107.0,70.74,39.63
2017,7,9,6,45,392.0,63.5,2.5,26.5,154.5,110.64,67.26
2017,7,9,7,0,465.0,74.0,2.5,27.0,202.0,159.49,104.87
2017,7,9,7,15,515.5,82.0,2.4,27.5,253.0,208.05,144.74
2017,7,9,7,30,566.0,90.0,2.3,28.0,304.0,262.11,189.33
2017,7,9,7,45,606.0,95.5,2.25,29.0,356.5,315.15,232.5
2017,7,9,8,0,646.0,101.0,2.2,30.0,409.0,371.94,277.36
2017,7,9,8,15,673.0,106.0,2.1,30.5,460.5,425.52,319.0
2017,7,9,8,30,700.0,111.0,2.0,31.0,512.0,480.86,360.47
2017,7,9,8,45,723.5,113.5,1.95,31.5,561.0,533.69,398.88
2017,7,9,9,0,747.0,116.0,1.9,32.0,610.0,586.62,436.07
2017,7,9,9,15,763.0,119.5,1.9,32.0,655.0,636.01,470.75
2017,7,9,9,30,779.0,123.0,1.9,32.0,700.0,684.92,504.04
2017,7,9,9,45,793.0,124.5,1.95,32.5,740.5,729.57,531.82
2017,7,9,10,0,807.0,126.0,2.0,33.0,781.0,773.04,558.44
2017,7,9,10,15,816.0,128.0,2.0,33.5,815.5,809.22,579.54
2017,7,9,10,30,825.0,130.0,2.0,34.0,850.0,845.28,600.34
2017,7,9,10,45,831.5,132.0,2.0,34.5,878.0,876.91,618.07
2017,7,9,11,0,838.0,134.0,2.0,35.0,906.0,906.02,634.08
2017,7,9,11,15,843.0,135.0,2.0,35.0,927.0,930.08,648.16
2017,7,9,11,30,848.0,136.0,2.0,35.0,948.0,951.26,660.52
2017,7,9,11,45,851.5,136.5,2.05,35.5,961.5,967.52,669.04
2017,7,9,12,0,855.0,137.0,2.1,36.0,975.0,980.67,675.75
2017,7,9,12,15,856.0,137.0,2.1,36.0,981.0,987.71,679.7
2017,7,9,12,30,857.0,137.0,2.1,36.0,987.0,991.57,681.88
2017,7,9,12,45,855.5,138.0,2.1,36.0,984.5,990.77,681.37
2017,7,9,13,0,854.0,139.0,2.1,36.0,982.0,986.83,679.1
2017,7,9,13,15,852.0,138.5,2.1,36.0,971.5,977.78,673.84
2017,7,9,13,30,850.0,138.0,2.1,36.0,961.0,965.55,666.78
2017,7,9,13,45,845.0,137.5,2.1,36.0,943.0,947.33,656.14
2017,7,9,14,0,840.0,137.0,2.1,36.0,925.0,926.15,643.76
2017,7,9,14,15,834.0,135.5,2.05,36.0,900.0,900.24,628.0
2017,7,9,14,30,828.0,134.0,2.0,36.0,875.0,871.67,610.61
2017,7,9,14,45,817.5,133.5,1.95,36.0,842.5,837.72,589.79
2017,7,9,15,0,807.0,133.0,1.9,36.0,810.0,804.01,569.07
2017,7,9,15,15,796.0,130.5,1.85,36.0,772.0,763.44,543.8
2017,7,9,15,30,785.0,128.0,1.8,36.0,734.0,721.29,517.32
2017,7,9,15,45,768.5,126.0,1.75,36.0,690.0,674.4,487.22
2017,7,9,16,0,752.0,124.0,1.7,36.0,646.0,626.87,454.84
2017,7,9,16,15,733.0,120.5,1.65,35.5,599.0,575.93,420.28
2017,7,9,16,30,714.0,117.0,1.6,35.0,552.0,524.59,384.43
2017,7,9,16,45,686.0,113.5,1.6,35.0,501.0,469.38,344.16
2017,7,9,17,0,658.0,110.0,1.6,35.0,450.0,415.79,303.91
2017,7,9,17,15,625.5,104.0,1.45,34.5,398.0,359.83,261.07
2017,7,9,17,30,593.0,98.0,1.3,34.0,346.0,306.58,219.15
2017,7,9,17,45,546.5,91.0,1.2,33.5,294.0,251.16,175.16
2017,7,9,18,0,500.0,84.0,1.1,33.0,242.0,200.58,134.56
2017,7,9,18,15,437.5,74.0,1.05,32.5,192.5,148.64,94.05
2017,7,9,18,30,375.0,64.0,1.0,32.0,143.0,104.43,61.23
2017,7,9,18,45,287.5,50.5,1.0,31.5,100.5,62.59,33.91
2017,7,9,19,0,200.0,37.0,1.0,31.0,58.0,30.87,18.78
2017,7,9,19,15,100.0,18.5,1.15,30.5,29.0,14.36,0.0
2017,7,9,19,30,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,5,45,64.5,11.0,2.4,24.5,15.5,10.81,0.0
2017,7,10,6,0,129.0,22.0,2.7,25.0,31.0,17.11,3.08
2017,7,10,6,15,232.5,36.5,2.9,25.5,69.5,33.47,17.59
2017,7,10,6,30,336.0,51.0,3.1,26.0,108.0,69.9,38.4
2017,7,10,6,45,413.0,60.5,3.35,26.5,156.0,110.75,66.49
2017,7,10,7,0,490.0,70.0,3.6,27.0,204.0,160.03,104.44
2017,7,10,7,15,540.5,77.5,3.65,27.5,255.5,209.53,145.43
2017,7,10,7,30,591.0,85.0,3.7,28.0,307.0,264.51,191.31
2017,7,10,7,45,631.5,89.5,3.75,29.0,360.5,318.14,235.61
2017,7,10,8,0,672.0,94.0,3.8,30.0,414.0,375.55,281.77
2017,7,10,8,15,698.5,99.0,3.75,30.5,466.0,430.28,325.19
2017,7,10,8,30,725.0,104.0,3.7,31.0,518.0,487.38,368.99
2017,7,10,8,45,747.5,106.5,3.7,32.0,567.5,540.22,407.66
2017,7,10,9,0,770.0,109.0,3.7,33.0,617.0,593.7,445.45
2017,7,10,9,15,785.5,112.0,3.65,33.5,662.5,643.33,480.06
2017,7,10,9,30,801.0,115.0,3.6,34.0,708.0,692.4,512.66
2017,7,10,9,45,814.0,116.5,3.55,34.5,749.0,735.83,539.7
2017,7,10,10,0,827.0,118.0,3.5,35.0,790.0,779.02,566.14
2017,7,10,10,15,836.0,120.0,3.45,35.0,824.5,817.84,590.44
2017,7,10,10,30,845.0,122.0,3.4,35.0,859.0,854.59,613.17
2017,7,10,10,45,852.0,123.0,3.35,35.5,887.5,886.31,631.14
2017,7,10,11,0,859.0,124.0,3.3,36.0,916.0,915.49,647.3
2017,7,10,11,15,863.5,125.5,3.25,36.0,937.0,940.08,661.78
2017,7,10,11,30,868.0,127.0,3.2,36.0,958.0,961.72,674.39
2017,7,10,11,45,866.5,130.5,3.2,36.5,970.5,976.42,681.6
2017,7,10,12,0,865.0,134.0,3.2,37.0,983.0,987.8,686.84
2017,7,10,12,15,866.5,134.5,3.2,37.0,988.5,995.94,691.59
2017,7,10,12,30,868.0,135.0,3.2,37.0,994.0,1000.85,694.47
2017,7,10,12,45,867.5,134.5,3.2,37.5,991.5,999.61,692.23
2017,7,10,13,0,867.0,134.0,3.2,38.0,989.0,995.18,688.17
2017,7,10,13,15,864.5,133.5,3.2,38.0,979.0,985.53,682.46
2017,7,10,13,30,862.0,133.0,3.2,38.0,969.0,972.69,674.9
2017,7,10,13,45,858.0,132.5,3.25,38.0,951.0,955.24,664.9
2017,7,10,14,0,854.0,132.0,3.3,38.0,933.0,934.76,653.05
2017,7,10,14,15,848.0,130.5,3.3,38.0,907.5,908.53,637.27
2017,7,10,14,30,842.0,129.0,3.3,38.0,882.0,879.59,619.77
2017,7,10,14,45,835.5,126.5,3.3,38.0,850.0,846.68,599.67
2017,7,10,15,0,829.0,124.0,3.3,38.0,818.0,811.42,577.93
2017,7,10,15,15,818.0,121.5,3.3,38.0,780.0,770.41,552.27
2017,7,10,15,30,807.0,119.0,3.3,38.0,742.0,729.16,526.22
2017,7,10,15,45,792.5,116.5,3.3,38.0,698.5,682.27,496.06
2017,7,10,16,0,778.0,114.0,3.3,38.0,655.0,634.51,463.45
2017,7,10,16,15,760.0,110.5,3.35,37.5,607.0,582.98,428.21
2017,7,10,16,30,742.0,107.0,3.4,37.0,559.0,531.44,391.84
2017,7,10,16,45,717.5,103.0,3.45,37.0,508.0,476.3,350.94
2017,7,10,17,0,693.0,99.0,3.5,37.0,457.0,421.5,309.16
2017,7,10,17,15,661.5,94.0,3.5,36.5,404.5,365.05,265.56
2017,7,10,17,30,630.0,89.0,3.5,36.0,352.0,311.15,222.66
2017,7,10,17,45,584.5,83.0,3.55,35.5,299.5,254.91,177.42
2017,7,10,18,0,539.0,77.0,3.6,35.0,247.0,203.35,135.47
2017,7,10,18,15,477.0,68.0,3.5,34.0,197.0,150.81,94.2
2017,7,10,18,30,415.0,59.0,3.4,33.0,147.0,105.36,60.3
2017,7,10,18,45,322.0,47.0,3.3,32.5,103.0,61.81,32.07
2017,7,10,19,0,229.0,35.0,3.2,32.0,59.0,29.43,17.52
2017,7,10,19,15,114.5,17.5,3.3,31.5,29.5,13.55,0.0
2017,7,10,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.5,2.35,24.5,14.5,11.3,0.0
2017,7,11,6,0,100.0,23.0,2.6,25.0,29.0,17.97,2.84
2017,7,11,6,15,201.5,39.0,2.8,25.5,67.0,34.75,19.08
2017,7,11,6,30,303.0,55.0,3.0,26.0,105.0,70.6,40.19
2017,7,11,6,45,392.0,63.5,3.25,26.5,154.0,109.83,66.61
2017,7,11,7,0,481.0,72.0,3.5,27.0,203.0,159.77,104.51
2017,7,11,7,15,532.0,80.0,3.5,27.5,255.0,209.34,145.44
2017,7,11,7,30,583.0,88.0,3.5,28.0,307.0,264.48,191.3
2017,7,11,7,45,628.0,91.5,3.55,28.5,361.0,318.34,236.09
2017,7,11,8,0,673.0,95.0,3.6,29.0,415.0,376.49,283.36
2017,7,11,8,15,699.5,100.0,3.55,29.5,467.0,431.31,326.96
2017,7,11,8,30,726.0,105.0,3.5,30.0,519.0,488.5,370.92
2017,7,11,8,45,749.5,107.0,3.5,30.5,569.0,541.5,410.63
2017,7,11,9,0,773.0,109.0,3.5,31.0,619.0,595.25,449.69
2017,7,11,9,15,787.5,112.0,3.5,31.5,664.0,644.39,484.29
2017,7,11,9,30,802.0,115.0,3.5,32.0,709.0,692.88,516.87
2017,7,11,9,45,814.0,117.5,3.5,32.5,749.5,736.62,544.5
2017,7,11,10,0,826.0,120.0,3.5,33.0,790.0,780.06,571.51
2017,7,11,10,15,834.5,122.0,3.5,33.5,824.5,818.47,594.76
2017,7,11,10,30,843.0,124.0,3.5,34.0,859.0,854.79,616.37
2017,7,11,10,45,848.0,126.0,3.5,34.5,886.5,885.71,634.21
2017,7,11,11,0,853.0,128.0,3.5,35.0,914.0,913.98,650.22
2017,7,11,11,15,857.5,129.5,3.45,35.0,934.5,938.48,664.8
2017,7,11,11,30,862.0,131.0,3.4,35.0,955.0,960.05,677.49
2017,7,11,11,45,873.5,125.0,3.4,35.5,970.5,978.01,686.84
2017,7,11,12,0,885.0,119.0,3.4,36.0,986.0,992.98,694.35
2017,7,11,12,15,885.5,119.0,3.4,36.0,991.0,999.84,698.31
2017,7,11,12,30,886.0,119.0,3.4,36.0,996.0,1003.39,700.37
2017,7,11,12,45,884.0,120.0,3.4,36.0,993.5,1002.15,699.58
2017,7,11,13,0,882.0,121.0,3.4,36.0,991.0,997.64,696.89
2017,7,11,13,15,879.5,120.5,3.4,36.0,980.0,987.87,691.04
2017,7,11,13,30,877.0,120.0,3.4,36.0,969.0,974.84,683.27
2017,7,11,13,45,871.5,120.0,3.45,36.0,950.5,956.22,672.39
2017,7,11,14,0,866.0,120.0,3.5,36.0,932.0,934.56,659.63
2017,7,11,14,15,860.0,119.0,3.55,36.0,906.5,908.54,644.09
2017,7,11,14,30,854.0,118.0,3.6,36.0,881.0,879.78,626.73
2017,7,11,14,45,837.0,122.0,3.65,36.0,846.5,843.93,604.66
2017,7,11,15,0,820.0,126.0,3.7,36.0,812.0,806.35,581.3
2017,7,11,15,15,577.5,231.0,3.75,36.0,703.5,692.22,503.09
2017,7,11,15,30,335.0,336.0,3.8,36.0,595.0,585.71,424.97
2017,7,11,15,45,253.0,328.0,3.9,36.0,517.5,504.52,368.02
2017,7,11,16,0,171.0,320.0,4.0,36.0,440.0,427.57,312.92
2017,7,11,16,15,449.0,215.5,4.05,35.5,496.5,492.7,365.66
2017,7,11,16,30,727.0,111.0,4.1,35.0,553.0,527.16,393.66
2017,7,11,16,45,700.0,107.5,4.2,35.0,502.0,471.23,351.3
2017,7,11,17,0,673.0,104.0,4.3,35.0,451.0,417.34,309.65
2017,7,11,17,15,641.0,98.5,4.25,34.5,399.0,361.22,265.73
2017,7,11,17,30,609.0,93.0,4.2,34.0,347.0,307.73,222.69
2017,7,11,17,45,563.0,86.5,4.2,34.0,294.5,251.99,177.07
2017,7,11,18,0,517.0,80.0,4.2,34.0,242.0,201.01,135.08
2017,7,11,18,15,454.5,70.5,4.05,33.5,193.0,149.14,94.03
2017,7,11,18,30,392.0,61.0,3.9,33.0,144.0,103.88,60.1
2017,7,11,18,45,300.0,48.5,3.8,32.5,101.0,61.66,32.68
2017,7,11,19,0,208.0,36.0,3.7,32.0,58.0,30.07,17.98
2017,7,11,19,15,104.0,18.0,3.65,31.5,29.0,13.97,0.0
2017,7,11,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
