Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,11,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,6.5,2.55,25.5,6.5,6.39,0.0
2017,7,12,6,0,0.0,13.0,2.7,26.0,13.0,12.54,0.0
2017,7,12,6,15,0.0,31.0,2.85,26.0,31.0,29.68,17.4
2017,7,12,6,30,0.0,49.0,3.0,26.0,49.0,46.66,31.85
2017,7,12,6,45,5.5,71.0,3.15,26.5,72.5,68.22,49.42
2017,7,12,7,0,11.0,93.0,3.3,27.0,96.0,90.65,67.44
2017,7,12,7,15,18.5,114.0,3.3,27.5,120.5,113.44,85.41
2017,7,12,7,30,26.0,135.0,3.3,28.0,145.0,136.98,103.71
2017,7,12,7,45,246.5,141.5,3.35,28.5,257.0,225.98,170.14
2017,7,12,8,0,467.0,148.0,3.4,29.0,369.0,340.13,256.93
2017,7,12,8,15,398.0,186.5,3.4,29.5,390.5,371.2,281.37
2017,7,12,8,30,329.0,225.0,3.4,30.0,412.0,392.97,297.49
2017,7,12,8,45,277.5,259.5,3.45,30.5,427.0,414.62,312.55
2017,7,12,9,0,226.0,294.0,3.5,31.0,442.0,428.9,321.41
2017,7,12,9,15,383.5,267.5,3.5,31.5,541.0,522.35,390.78
2017,7,12,9,30,541.0,241.0,3.5,32.0,640.0,629.67,468.06
2017,7,12,9,45,426.0,303.5,3.55,32.5,629.0,627.39,461.99
2017,7,12,10,0,311.0,366.0,3.6,33.0,618.0,612.28,447.16
2017,7,12,10,15,574.5,245.0,3.6,33.0,736.0,728.14,533.83
2017,7,12,10,30,838.0,124.0,3.6,33.0,854.0,850.45,617.16
2017,7,12,10,45,844.5,125.5,3.6,33.5,882.5,882.11,635.05
2017,7,12,11,0,851.0,127.0,3.6,34.0,911.0,911.22,651.73
2017,7,12,11,15,640.0,266.0,3.6,34.0,863.0,876.43,627.41
2017,7,12,11,30,429.0,405.0,3.6,34.0,815.0,823.9,585.57
2017,7,12,11,45,642.0,271.5,3.6,34.5,896.0,906.26,645.43
2017,7,12,12,0,855.0,138.0,3.6,35.0,977.0,982.33,692.41
2017,7,12,12,15,644.5,285.5,3.55,35.0,920.0,935.03,660.43
2017,7,12,12,30,434.0,433.0,3.5,35.0,863.0,874.37,613.75
2017,7,12,12,45,647.0,284.5,3.45,35.5,923.5,938.8,661.67
2017,7,12,13,0,860.0,136.0,3.4,36.0,984.0,990.89,693.18
2017,7,12,13,15,858.0,135.5,3.35,36.0,974.0,981.84,686.97
2017,7,12,13,30,856.0,135.0,3.3,36.0,964.0,969.58,679.34
2017,7,12,13,45,606.0,279.0,3.25,36.0,860.5,867.73,613.22
2017,7,12,14,0,356.0,423.0,3.2,36.0,757.0,760.12,535.88
2017,7,12,14,15,597.5,275.5,3.2,36.0,817.5,829.93,590.53
2017,7,12,14,30,839.0,128.0,3.2,36.0,878.0,876.74,623.13
2017,7,12,14,45,813.0,137.0,3.2,36.0,842.0,841.23,600.62
2017,7,12,15,0,787.0,146.0,3.2,36.0,806.0,801.74,575.94
2017,7,12,15,15,542.0,246.0,3.25,36.0,690.5,678.16,491.03
2017,7,12,15,30,297.0,346.0,3.3,36.0,575.0,567.21,410.22
2017,7,12,15,45,345.0,312.0,3.35,36.0,563.0,554.36,403.64
2017,7,12,16,0,393.0,278.0,3.4,36.0,551.0,536.58,392.76
2017,7,12,16,15,264.0,274.5,3.45,35.5,452.0,433.79,319.29
2017,7,12,16,30,135.0,271.0,3.5,35.0,353.0,341.1,251.86
2017,7,12,16,45,110.0,243.5,3.6,34.5,306.5,293.62,217.9
2017,7,12,17,0,85.0,216.0,3.7,34.0,260.0,247.79,184.46
2017,7,12,17,15,42.5,169.5,3.7,33.5,191.5,180.63,134.38
2017,7,12,17,30,0.0,123.0,3.7,33.0,123.0,118.35,87.39
2017,7,12,17,45,0.0,104.0,3.75,33.0,104.0,99.98,73.39
2017,7,12,18,0,0.0,85.0,3.8,33.0,85.0,81.69,59.17
2017,7,12,18,15,0.0,67.5,3.75,32.5,67.5,64.89,45.98
2017,7,12,18,30,0.0,50.0,3.7,32.0,50.0,48.18,32.6
2017,7,12,18,45,0.0,34.5,3.7,31.5,34.5,33.32,20.51
2017,7,12,19,0,0.0,19.0,3.7,31.0,19.0,18.33,8.81
2017,7,12,19,15,0.0,9.5,3.7,30.5,9.5,9.16,0.0
2017,7,12,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,50.0,11.0,1.15,24.5,14.0,10.81,0.0
2017,7,13,6,0,100.0,22.0,1.4,25.0,28.0,17.21,0.87
2017,7,13,6,15,210.5,37.0,1.5,25.5,66.0,32.66,17.59
2017,7,13,6,30,321.0,52.0,1.6,26.0,104.0,68.57,38.03
2017,7,13,6,45,404.5,61.0,1.75,26.5,152.5,108.91,65.24
2017,7,13,7,0,488.0,70.0,1.9,27.0,201.0,158.29,102.7
2017,7,13,7,15,540.0,77.5,1.95,27.5,253.0,208.0,143.5
2017,7,13,7,30,592.0,85.0,2.0,28.0,305.0,263.4,189.28
2017,7,13,7,45,369.5,141.0,2.1,28.5,286.0,270.42,201.63
2017,7,13,8,0,147.0,197.0,2.2,29.0,267.0,251.35,190.04
2017,7,13,8,15,216.0,215.0,2.2,29.5,331.0,310.27,234.51
2017,7,13,8,30,285.0,233.0,2.2,30.0,395.0,377.46,284.33
2017,7,13,8,45,257.0,262.5,2.25,30.5,419.0,405.65,303.99
2017,7,13,9,0,229.0,292.0,2.3,31.0,443.0,428.8,319.48
2017,7,13,9,15,517.5,202.5,2.3,31.5,575.5,551.0,411.1
2017,7,13,9,30,806.0,113.0,2.3,32.0,708.0,693.3,512.78
2017,7,13,9,45,461.5,249.0,2.3,32.5,594.5,600.91,440.9
2017,7,13,10,0,117.0,385.0,2.3,33.0,481.0,473.91,343.08
2017,7,13,10,15,481.0,254.0,2.25,33.5,669.5,658.39,479.36
2017,7,13,10,30,845.0,123.0,2.2,34.0,858.0,855.48,609.97
2017,7,13,10,45,849.5,125.5,2.2,34.5,885.5,886.61,625.97
2017,7,13,11,0,854.0,128.0,2.2,35.0,913.0,915.04,641.58
2017,7,13,11,15,625.5,270.0,2.2,35.0,852.5,866.91,609.2
2017,7,13,11,30,397.0,412.0,2.2,35.0,792.0,797.04,557.19
2017,7,13,11,45,405.5,417.0,2.25,35.5,810.0,820.21,571.47
2017,7,13,12,0,414.0,422.0,2.3,36.0,828.0,838.69,582.03
2017,7,13,12,15,637.5,280.5,2.3,36.0,909.5,923.47,642.71
2017,7,13,12,30,861.0,139.0,2.3,36.0,991.0,998.71,688.98
2017,7,13,12,45,860.0,139.0,2.35,36.5,988.5,997.54,686.63
2017,7,13,13,0,859.0,139.0,2.4,37.0,986.0,993.19,683.16
2017,7,13,13,15,856.5,138.5,2.45,37.0,975.5,983.67,678.08
2017,7,13,13,30,854.0,138.0,2.5,37.0,965.0,970.96,671.14
2017,7,13,13,45,850.0,137.0,2.55,37.0,947.0,953.18,661.15
2017,7,13,14,0,846.0,136.0,2.6,37.0,929.0,932.38,649.33
2017,7,13,14,15,840.0,134.5,2.65,37.0,903.5,906.34,634.21
2017,7,13,14,30,834.0,133.0,2.7,37.0,878.0,877.61,617.35
2017,7,13,14,45,825.0,131.5,2.8,37.0,845.5,843.76,597.43
2017,7,13,15,0,816.0,130.0,2.9,37.0,813.0,807.73,575.88
2017,7,13,15,15,495.5,248.0,2.95,37.0,657.0,643.68,463.96
2017,7,13,15,30,175.0,366.0,3.0,37.0,501.0,492.69,353.96
2017,7,13,15,45,469.0,243.5,3.1,37.0,575.5,578.19,421.34
2017,7,13,16,0,763.0,121.0,3.2,37.0,650.0,632.49,464.02
2017,7,13,16,15,556.0,181.0,3.2,36.5,551.5,527.02,387.6
2017,7,13,16,30,349.0,241.0,3.2,36.0,453.0,435.69,320.71
2017,7,13,16,45,509.5,173.5,3.25,36.0,452.0,436.18,322.26
2017,7,13,17,0,670.0,106.0,3.3,36.0,451.0,418.28,308.03
2017,7,13,17,15,528.5,122.5,3.25,35.5,375.5,338.65,247.87
2017,7,13,17,30,387.0,139.0,3.2,35.0,300.0,272.2,197.71
2017,7,13,17,45,357.0,122.5,3.2,34.5,254.5,224.04,159.82
2017,7,13,18,0,327.0,106.0,3.2,34.0,209.0,179.06,123.96
2017,7,13,18,15,285.5,89.0,2.85,33.5,166.0,134.84,89.28
2017,7,13,18,30,244.0,72.0,2.5,33.0,123.0,96.35,60.14
2017,7,13,18,45,182.5,54.0,2.2,32.5,86.0,60.02,35.19
2017,7,13,19,0,121.0,36.0,1.9,32.0,49.0,31.09,18.71
2017,7,13,19,15,60.5,18.0,1.95,31.5,24.5,15.26,0.0
2017,7,13,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.0,10.5,1.0,24.5,13.5,10.32,0.0
2017,7,14,6,0,104.0,21.0,1.2,25.0,27.0,16.41,0.0
2017,7,14,6,15,214.5,35.5,1.3,25.5,65.0,31.17,16.51
2017,7,14,6,30,325.0,50.0,1.4,26.0,103.0,66.72,36.48
2017,7,14,6,45,411.0,59.0,1.55,26.5,151.5,107.44,63.78
2017,7,14,7,0,497.0,68.0,1.7,27.0,200.0,157.62,101.73
2017,7,14,7,15,549.0,75.0,1.7,27.5,252.0,207.36,142.53
2017,7,14,7,30,601.0,82.0,1.7,28.0,304.0,262.77,188.29
2017,7,14,7,45,648.0,84.0,1.7,28.5,359.0,316.9,232.82
2017,7,14,8,0,695.0,86.0,1.7,29.0,414.0,375.5,279.81
2017,7,14,8,15,721.0,90.5,1.6,29.5,466.0,431.63,323.43
2017,7,14,8,30,747.0,95.0,1.5,30.0,518.0,488.42,365.87
2017,7,14,8,45,769.5,97.0,1.45,31.0,568.5,541.98,403.84
2017,7,14,9,0,792.0,99.0,1.4,32.0,619.0,596.17,440.65
2017,7,14,9,15,807.0,101.5,1.25,32.5,664.5,646.14,473.25
2017,7,14,9,30,822.0,104.0,1.1,33.0,710.0,694.53,502.31
2017,7,14,9,45,833.0,106.5,1.0,33.5,750.5,739.57,527.97
2017,7,14,10,0,844.0,109.0,0.9,34.0,791.0,783.1,551.89
2017,7,14,10,15,852.5,111.0,0.85,34.5,826.0,822.3,573.12
2017,7,14,10,30,861.0,113.0,0.8,35.0,861.0,859.36,592.61
2017,7,14,10,45,866.5,114.5,0.75,35.5,889.5,890.91,608.39
2017,7,14,11,0,872.0,116.0,0.7,36.0,918.0,919.77,622.33
2017,7,14,11,15,876.5,117.0,0.75,36.5,939.0,944.36,635.47
2017,7,14,11,30,881.0,118.0,0.8,37.0,960.0,965.94,646.86
2017,7,14,11,45,880.0,121.5,0.85,37.5,972.5,981.51,654.81
2017,7,14,12,0,879.0,125.0,0.9,38.0,985.0,993.73,660.93
2017,7,14,12,15,879.5,125.0,0.9,38.0,990.5,1000.65,664.56
2017,7,14,12,30,880.0,125.0,0.9,38.0,996.0,1004.26,666.45
2017,7,14,12,45,877.5,126.5,0.95,38.0,993.0,1003.09,666.67
2017,7,14,13,0,875.0,128.0,1.0,38.0,990.0,998.66,665.14
2017,7,14,13,15,872.5,127.5,1.05,38.0,979.5,989.0,660.69
2017,7,14,13,30,870.0,127.0,1.1,38.0,969.0,976.1,654.44
2017,7,14,13,45,864.0,127.5,1.2,38.5,950.5,957.63,644.38
2017,7,14,14,0,858.0,128.0,1.3,39.0,932.0,936.15,632.5
2017,7,14,14,15,852.0,127.0,1.35,39.0,906.5,910.32,618.57
2017,7,14,14,30,846.0,126.0,1.4,39.0,881.0,881.76,602.92
2017,7,14,14,45,818.0,136.0,1.5,39.0,844.0,842.54,581.1
2017,7,14,15,0,790.0,146.0,1.6,39.0,807.0,804.97,559.97
2017,7,14,15,15,778.5,143.0,1.75,38.5,769.0,764.02,537.79
2017,7,14,15,30,767.0,140.0,1.9,38.0,731.0,721.56,513.95
2017,7,14,15,45,746.5,139.5,2.05,38.0,686.5,673.92,484.21
2017,7,14,16,0,726.0,139.0,2.2,38.0,642.0,625.99,452.6
2017,7,14,16,15,706.5,134.5,2.35,37.5,594.5,574.58,418.57
2017,7,14,16,30,687.0,130.0,2.5,37.0,547.0,523.42,383.42
2017,7,14,16,45,657.5,125.5,2.65,37.0,495.5,467.58,342.89
2017,7,14,17,0,628.0,121.0,2.8,37.0,444.0,413.59,302.44
2017,7,14,17,15,593.5,114.5,2.85,36.5,392.0,357.71,259.95
2017,7,14,17,30,559.0,108.0,2.9,36.0,340.0,304.83,218.53
2017,7,14,17,45,510.5,99.5,2.95,35.5,288.0,249.08,174.43
2017,7,14,18,0,462.0,91.0,3.0,35.0,236.0,197.57,133.29
2017,7,14,18,15,398.5,79.5,2.85,34.5,187.0,146.71,93.72
2017,7,14,18,30,335.0,68.0,2.7,34.0,138.0,103.09,61.43
2017,7,14,18,45,248.5,52.5,2.6,33.5,96.0,61.7,34.21
2017,7,14,19,0,162.0,37.0,2.5,33.0,54.0,30.41,18.03
2017,7,14,19,15,81.0,18.5,2.6,32.5,27.0,15.66,0.0
2017,7,14,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.0,10.0,2.05,25.5,12.5,9.83,0.0
2017,7,15,6,0,96.0,20.0,2.3,26.0,25.0,15.61,0.0
2017,7,15,6,15,199.5,35.5,2.35,26.5,62.5,30.7,16.27
2017,7,15,6,30,303.0,51.0,2.4,27.0,100.0,65.69,36.32
2017,7,15,6,45,380.0,62.0,2.45,28.0,147.0,105.32,63.03
2017,7,15,7,0,457.0,73.0,2.5,29.0,194.0,154.48,100.06
2017,7,15,7,15,509.5,81.0,2.25,29.5,245.5,202.97,139.37
2017,7,15,7,30,562.0,89.0,2.0,30.0,297.0,257.25,183.61
2017,7,15,7,45,600.0,95.5,1.75,31.0,349.5,310.35,226.23
2017,7,15,8,0,638.0,102.0,1.5,32.0,402.0,367.04,270.07
2017,7,15,8,15,666.0,107.0,1.2,32.5,453.5,420.83,310.43
2017,7,15,8,30,694.0,112.0,0.9,33.0,505.0,476.52,349.99
2017,7,15,8,45,713.5,117.0,0.6,34.0,553.5,528.93,383.98
2017,7,15,9,0,733.0,122.0,0.3,35.0,602.0,582.1,415.8
2017,7,15,9,15,749.0,125.5,0.4,35.5,647.5,631.12,448.37
2017,7,15,9,30,765.0,129.0,0.5,36.0,693.0,679.71,479.92
2017,7,15,9,45,525.0,250.0,0.6,36.5,647.0,649.87,455.05
2017,7,15,10,0,285.0,371.0,0.7,37.0,601.0,596.74,414.75
2017,7,15,10,15,544.0,257.5,0.8,37.0,721.0,714.28,497.99
2017,7,15,10,30,803.0,144.0,0.9,37.0,841.0,842.94,580.54
2017,7,15,10,45,806.0,148.0,1.05,37.5,868.0,873.48,597.75
2017,7,15,11,0,809.0,152.0,1.2,38.0,895.0,901.39,614.4
2017,7,15,11,15,814.0,153.5,1.3,38.0,916.0,925.91,629.6
2017,7,15,11,30,819.0,155.0,1.4,38.0,937.0,947.63,643.19
2017,7,15,11,45,823.5,154.5,1.5,38.0,950.5,959.03,650.68
2017,7,15,12,0,828.0,154.0,1.6,38.0,964.0,972.1,659.35
2017,7,15,12,15,829.0,154.0,1.7,38.0,969.5,979.12,664.47
2017,7,15,12,30,830.0,154.0,1.8,38.0,975.0,983.06,667.87
2017,7,15,12,45,823.5,158.5,1.9,38.5,971.0,986.45,669.63
2017,7,15,13,0,817.0,163.0,2.0,39.0,967.0,981.23,666.29
2017,7,15,13,15,814.5,162.0,2.05,38.5,956.5,971.35,662.55
2017,7,15,13,30,812.0,161.0,2.1,38.0,946.0,958.39,657.0
2017,7,15,13,45,801.5,164.0,2.15,38.0,927.0,938.74,646.04
2017,7,15,14,0,791.0,167.0,2.2,38.0,908.0,916.44,633.49
2017,7,15,14,15,784.5,165.0,2.25,37.5,882.5,890.32,619.82
2017,7,15,14,30,778.0,163.0,2.3,37.0,857.0,861.7,604.46
2017,7,15,14,45,759.5,166.0,2.4,37.0,823.0,825.4,583.13
2017,7,15,15,0,741.0,169.0,2.5,37.0,789.0,787.67,560.62
2017,7,15,15,15,376.5,203.5,2.55,36.5,518.5,505.82,368.73
2017,7,15,15,30,12.0,238.0,2.6,36.0,248.0,240.01,173.03
2017,7,15,15,45,40.0,270.0,2.7,36.0,299.0,292.3,212.71
2017,7,15,16,0,68.0,302.0,2.8,36.0,350.0,339.87,247.78
2017,7,15,16,15,34.0,200.5,2.85,35.5,224.5,216.26,158.29
2017,7,15,16,30,0.0,99.0,2.9,35.0,99.0,95.8,68.16
2017,7,15,16,45,0.0,71.0,2.95,34.5,71.0,68.66,47.79
2017,7,15,17,0,0.0,43.0,3.0,34.0,43.0,41.55,26.97
2017,7,15,17,15,0.0,26.0,2.95,33.5,26.0,25.1,14.21
2017,7,15,17,30,0.0,9.0,2.9,33.0,9.0,8.68,1.26
2017,7,15,17,45,0.0,7.5,2.9,32.5,7.5,7.23,0.13
2017,7,15,18,0,0.0,6.0,2.9,32.0,6.0,5.78,0.0
2017,7,15,18,15,0.0,4.5,2.85,31.5,4.5,4.34,0.0
2017,7,15,18,30,0.0,3.0,2.8,31.0,3.0,2.89,0.0
2017,7,15,18,45,0.0,2.0,2.75,30.5,2.0,1.93,0.0
2017,7,15,19,0,0.0,1.0,2.7,30.0,1.0,0.96,0.0
2017,7,15,19,15,0.0,0.5,2.65,29.5,0.5,0.48,0.0
2017,7,15,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,5,45,42.5,9.5,0.85,25.0,11.5,9.34,0.0
2017,7,16,6,0,85.0,19.0,1.0,25.0,23.0,14.81,0.0
2017,7,16,6,15,183.0,35.5,1.1,25.0,59.5,30.26,16.29
2017,7,16,6,30,281.0,52.0,1.2,25.0,96.0,64.72,36.68
2017,7,16,6,45,355.5,64.0,1.35,25.5,142.5,103.63,63.28
2017,7,16,7,0,430.0,76.0,1.5,26.0,189.0,151.18,99.49
2017,7,16,7,15,482.5,85.0,1.6,26.0,239.5,199.81,139.38
2017,7,16,7,30,535.0,94.0,1.7,26.0,290.0,253.5,183.99
2017,7,16,7,45,571.5,101.5,1.8,26.5,342.0,305.54,227.11
2017,7,16,8,0,608.0,109.0,1.9,27.0,394.0,361.04,272.01
2017,7,16,8,15,637.0,115.0,1.95,27.5,445.0,414.73,314.38
2017,7,16,8,30,666.0,121.0,2.0,28.0,496.0,470.47,357.01
2017,7,16,8,45,684.0,127.5,2.05,28.5,544.5,522.17,395.39
2017,7,16,9,0,702.0,134.0,2.1,29.0,593.0,574.24,432.89
2017,7,16,9,15,719.5,138.0,2.1,29.0,638.0,623.6,468.17
2017,7,16,9,30,737.0,142.0,2.1,29.0,683.0,672.53,502.32
2017,7,16,9,45,748.0,146.5,2.15,29.5,723.0,716.54,531.03
2017,7,16,10,0,759.0,151.0,2.2,30.0,763.0,759.28,557.73
2017,7,16,10,15,769.0,153.5,2.2,30.0,798.0,797.7,582.0
2017,7,16,10,30,779.0,156.0,2.2,30.0,833.0,834.32,604.91
2017,7,16,10,45,786.0,159.0,2.2,30.5,861.0,866.77,623.67
2017,7,16,11,0,793.0,162.0,2.2,31.0,889.0,896.88,640.76
2017,7,16,11,15,798.5,163.0,2.2,31.0,910.0,921.05,655.27
2017,7,16,11,30,804.0,164.0,2.2,31.0,931.0,942.51,668.11
2017,7,16,11,45,805.5,166.5,2.2,31.5,944.5,958.74,676.33
2017,7,16,12,0,807.0,169.0,2.2,32.0,958.0,971.92,682.72
2017,7,16,12,15,808.5,169.5,2.2,32.0,963.5,980.01,687.41
2017,7,16,12,30,810.0,170.0,2.2,32.0,969.0,985.01,690.33
2017,7,16,12,45,806.5,171.5,2.2,32.5,966.5,982.91,687.59
2017,7,16,13,0,803.0,173.0,2.2,33.0,964.0,977.73,683.11
2017,7,16,13,15,800.5,172.5,2.2,33.0,954.0,968.47,677.64
2017,7,16,13,30,798.0,172.0,2.2,33.0,944.0,956.17,670.4
2017,7,16,13,45,791.0,172.5,2.2,33.0,925.5,937.58,659.32
2017,7,16,14,0,784.0,173.0,2.2,33.0,907.0,916.25,646.61
2017,7,16,14,15,777.0,171.0,2.2,33.0,881.5,889.82,630.69
2017,7,16,14,30,770.0,169.0,2.2,33.0,856.0,860.94,613.21
2017,7,16,14,45,748.0,174.5,2.25,33.0,821.5,824.29,591.01
2017,7,16,15,0,726.0,180.0,2.3,33.0,787.0,787.81,568.72
2017,7,16,15,15,713.5,176.0,2.3,32.5,749.5,747.01,544.09
2017,7,16,15,30,701.0,172.0,2.3,32.0,712.0,704.96,517.46
2017,7,16,15,45,681.0,169.5,2.35,32.0,668.5,658.06,485.79
2017,7,16,16,0,661.0,167.0,2.4,32.0,625.0,611.03,453.32
2017,7,16,16,15,640.0,161.0,2.4,32.0,578.0,560.07,417.19
2017,7,16,16,30,619.0,155.0,2.4,32.0,531.0,509.66,380.57
2017,7,16,16,45,589.5,149.0,2.4,32.0,480.5,455.65,340.4
2017,7,16,17,0,560.0,143.0,2.4,32.0,430.0,403.61,300.68
2017,7,16,17,15,514.5,133.0,2.2,31.5,373.5,342.15,253.46
2017,7,16,17,30,469.0,123.0,2.0,31.0,317.0,286.28,209.56
2017,7,16,17,45,429.5,113.5,1.8,30.5,271.5,237.28,170.17
2017,7,16,18,0,390.0,104.0,1.6,30.0,226.0,192.39,133.77
2017,7,16,18,15,330.0,89.5,1.5,29.5,178.0,143.41,95.46
2017,7,16,18,30,270.0,75.0,1.4,29.0,130.0,101.33,63.91
2017,7,16,18,45,193.5,56.0,1.35,28.5,89.0,62.27,37.23
2017,7,16,19,0,117.0,37.0,1.3,28.0,48.0,31.64,19.35
2017,7,16,19,15,58.5,18.5,1.35,28.0,24.0,15.64,0.0
2017,7,16,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,45,22.5,8.5,0.7,24.5,9.5,8.36,0.0
2017,7,17,6,0,45.0,17.0,0.8,25.0,19.0,14.45,0.0
2017,7,17,6,15,122.0,37.5,0.8,25.5,54.0,32.73,18.62
2017,7,17,6,30,199.0,58.0,0.8,26.0,89.0,65.22,39.74
2017,7,17,6,45,276.0,73.0,0.8,26.5,135.0,101.39,64.45
2017,7,17,7,0,353.0,88.0,0.8,27.0,181.0,147.62,98.98
2017,7,17,7,15,180.0,105.5,0.75,27.5,153.5,144.14,104.03
2017,7,17,7,30,7.0,123.0,0.7,28.0,126.0,120.06,90.23
2017,7,17,7,45,12.0,144.0,0.7,28.5,150.0,142.63,107.43
2017,7,17,8,0,17.0,165.0,0.7,29.0,174.0,165.82,124.66
2017,7,17,8,15,317.0,152.5,0.75,29.5,330.5,299.48,225.2
2017,7,17,8,30,617.0,140.0,0.8,30.0,487.0,463.3,344.72
2017,7,17,8,45,645.0,143.0,0.9,30.5,536.5,514.9,381.25
2017,7,17,9,0,673.0,146.0,1.0,31.0,586.0,567.92,418.7
2017,7,17,9,15,456.0,241.5,1.1,31.0,549.0,547.7,401.57
2017,7,17,9,30,239.0,337.0,1.2,31.0,512.0,502.75,366.4
2017,7,17,9,45,132.5,320.5,1.35,31.5,418.5,417.04,304.6
2017,7,17,10,0,26.0,304.0,1.5,32.0,325.0,318.98,232.07
2017,7,17,10,15,397.0,233.0,1.6,32.0,576.5,568.0,417.84
2017,7,17,10,30,768.0,162.0,1.7,32.0,828.0,830.89,595.8
2017,7,17,10,45,781.5,160.0,1.85,32.5,857.5,863.88,613.73
2017,7,17,11,0,795.0,158.0,2.0,33.0,887.0,894.87,632.53
2017,7,17,11,15,800.5,159.5,2.1,33.0,908.5,919.63,648.18
2017,7,17,11,30,806.0,161.0,2.2,33.0,930.0,941.66,662.21
2017,7,17,11,45,787.5,178.0,2.3,33.5,938.0,952.96,668.23
2017,7,17,12,0,769.0,195.0,2.4,34.0,946.0,960.62,672.15
2017,7,17,12,15,770.5,195.0,2.45,34.0,952.0,967.97,676.9
2017,7,17,12,30,772.0,195.0,2.5,34.0,958.0,972.34,679.9
2017,7,17,12,45,514.5,342.0,2.65,34.5,850.5,866.12,608.28
2017,7,17,13,0,257.0,489.0,2.8,35.0,743.0,750.95,525.65
2017,7,17,13,15,515.0,338.5,2.9,35.0,839.0,856.49,604.51
2017,7,17,13,30,773.0,188.0,3.0,35.0,935.0,948.15,667.58
2017,7,17,13,45,768.0,187.0,3.1,35.0,917.5,930.35,656.69
2017,7,17,14,0,763.0,186.0,3.2,35.0,900.0,909.82,644.92
2017,7,17,14,15,756.0,183.5,3.25,35.0,875.0,883.36,628.99
2017,7,17,14,30,749.0,181.0,3.3,35.0,850.0,854.51,611.48
2017,7,17,14,45,403.0,276.0,3.4,35.0,634.5,629.13,456.58
2017,7,17,15,0,57.0,371.0,3.5,35.0,419.0,412.22,297.45
2017,7,17,15,15,387.0,266.5,3.55,34.5,566.0,577.16,424.68
2017,7,17,15,30,717.0,162.0,3.6,34.0,713.0,707.29,522.07
2017,7,17,15,45,699.5,158.5,3.65,34.0,670.0,660.51,489.0
2017,7,17,16,0,682.0,155.0,3.7,34.0,627.0,613.35,455.99
2017,7,17,16,15,661.5,150.0,3.7,33.5,580.0,562.71,420.53
2017,7,17,16,30,641.0,145.0,3.7,33.0,533.0,512.52,384.39
2017,7,17,16,45,616.0,137.5,3.7,33.0,483.0,458.25,343.55
2017,7,17,17,0,591.0,130.0,3.7,33.0,433.0,405.45,302.79
2017,7,17,17,15,364.0,149.0,3.5,32.5,329.0,295.65,220.05
2017,7,17,17,30,137.0,168.0,3.3,32.0,225.0,210.02,156.44
2017,7,17,17,45,121.0,145.0,3.15,32.0,190.0,174.48,128.8
2017,7,17,18,0,105.0,122.0,3.0,32.0,155.0,140.8,102.31
2017,7,17,18,15,85.5,99.0,2.8,31.5,122.0,108.44,77.11
2017,7,17,18,30,66.0,76.0,2.6,31.0,89.0,78.54,53.95
2017,7,17,18,45,40.0,54.0,2.45,30.5,61.5,52.67,34.39
2017,7,17,19,0,14.0,32.0,2.3,30.0,34.0,29.71,17.57
2017,7,17,19,15,7.0,16.0,2.35,29.5,17.0,15.2,0.0
2017,7,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,5,45,53.0,9.0,0.95,24.5,12.0,8.85,0.0
2017,7,18,6,0,106.0,18.0,1.1,25.0,24.0,14.05,0.0
2017,7,18,6,15,221.5,32.0,1.25,25.5,61.0,27.19,13.78
2017,7,18,6,30,337.0,46.0,1.4,26.0,98.0,63.0,33.37
2017,7,18,6,45,420.5,55.0,1.55,26.5,146.5,103.25,60.01
2017,7,18,7,0,504.0,64.0,1.7,27.0,195.0,153.33,97.85
2017,7,18,7,15,556.0,70.5,1.75,27.5,247.0,202.95,138.64
2017,7,18,7,30,608.0,77.0,1.8,28.0,299.0,258.25,184.53
2017,7,18,7,45,649.0,81.0,1.9,29.0,353.0,312.59,229.19
2017,7,18,8,0,690.0,85.0,2.0,30.0,407.0,370.77,275.67
2017,7,18,8,15,716.5,89.5,2.05,30.5,459.0,426.98,319.88
2017,7,18,8,30,743.0,94.0,2.1,31.0,511.0,483.94,363.24
2017,7,18,8,45,761.5,98.0,2.15,31.5,560.5,537.18,402.55
2017,7,18,9,0,780.0,102.0,2.2,32.0,610.0,590.68,440.8
2017,7,18,9,15,794.5,104.5,2.25,32.5,655.5,639.97,475.0
2017,7,18,9,30,809.0,107.0,2.3,33.0,701.0,687.55,506.29
2017,7,18,9,45,819.5,110.0,2.35,33.5,741.5,732.39,534.26
2017,7,18,10,0,830.0,113.0,2.4,34.0,782.0,775.69,560.82
2017,7,18,10,15,838.5,115.0,2.45,34.0,816.5,814.6,585.33
2017,7,18,10,30,847.0,117.0,2.5,34.0,851.0,851.4,608.34
2017,7,18,10,45,852.0,119.5,2.6,34.5,879.0,883.27,627.16
2017,7,18,11,0,857.0,122.0,2.7,35.0,907.0,912.47,644.19
2017,7,18,11,15,861.5,123.0,2.75,35.0,928.0,936.89,659.13
2017,7,18,11,30,866.0,124.0,2.8,35.0,949.0,958.34,672.27
2017,7,18,11,45,867.0,126.0,2.9,35.5,962.5,974.29,681.02
2017,7,18,12,0,868.0,128.0,3.0,36.0,976.0,986.98,687.83
2017,7,18,12,15,869.0,128.5,3.1,36.0,981.5,994.92,693.21
2017,7,18,12,30,870.0,129.0,3.2,36.0,987.0,999.59,696.7
2017,7,18,12,45,465.0,293.0,3.3,36.0,752.0,767.87,545.27
2017,7,18,13,0,60.0,457.0,3.4,36.0,517.0,513.96,363.07
2017,7,18,13,15,460.0,293.5,3.45,36.0,739.0,757.49,542.17
2017,7,18,13,30,860.0,130.0,3.5,36.0,961.0,970.85,683.24
2017,7,18,13,45,853.0,131.0,3.55,36.0,942.5,952.06,670.49
2017,7,18,14,0,846.0,132.0,3.6,36.0,924.0,930.34,657.64
2017,7,18,14,15,486.5,285.0,3.6,36.0,738.0,739.23,529.69
2017,7,18,14,30,127.0,438.0,3.6,36.0,552.0,549.84,391.88
2017,7,18,14,45,457.0,291.0,3.6,36.0,677.0,690.79,499.33
2017,7,18,15,0,787.0,144.0,3.6,36.0,802.0,801.82,578.92
2017,7,18,15,15,775.5,141.5,3.6,36.0,764.0,761.38,552.29
2017,7,18,15,30,764.0,139.0,3.6,36.0,726.0,719.44,525.34
2017,7,18,15,45,749.0,135.5,3.6,36.0,682.5,672.72,494.28
2017,7,18,16,0,734.0,132.0,3.6,36.0,639.0,625.28,461.26
2017,7,18,16,15,714.0,128.0,3.6,35.5,591.5,573.53,425.32
2017,7,18,16,30,694.0,124.0,3.6,35.0,544.0,522.09,388.55
2017,7,18,16,45,561.5,149.0,3.6,35.0,468.5,441.32,328.07
2017,7,18,17,0,429.0,174.0,3.6,35.0,393.0,371.37,275.14
2017,7,18,17,15,500.5,138.0,3.55,34.5,365.0,341.26,251.36
2017,7,18,17,30,572.0,102.0,3.5,34.0,337.0,303.67,219.82
2017,7,18,17,45,521.5,94.5,3.45,33.5,285.0,247.46,174.63
2017,7,18,18,0,471.0,87.0,3.4,33.0,233.0,195.77,132.81
2017,7,18,18,15,404.5,76.0,3.2,32.5,183.5,144.28,92.39
2017,7,18,18,30,338.0,65.0,3.0,32.0,134.0,100.41,59.73
2017,7,18,18,45,243.0,50.5,2.85,31.5,92.0,59.26,32.84
2017,7,18,19,0,148.0,36.0,2.7,31.0,50.0,29.18,16.98
2017,7,18,19,15,74.0,18.0,2.85,30.5,25.0,15.23,0.0
2017,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,5,45,31.0,9.0,0.95,24.5,10.5,8.85,0.0
2017,7,19,6,0,62.0,18.0,1.1,25.0,21.0,15.24,0.0
2017,7,19,6,15,166.0,35.0,1.25,25.5,57.0,28.97,17.45
2017,7,19,6,30,270.0,52.0,1.4,26.0,93.0,63.09,35.73
2017,7,19,6,45,358.5,62.5,1.6,26.5,140.5,101.61,61.27
2017,7,19,7,0,447.0,73.0,1.8,27.0,188.0,151.09,98.27
2017,7,19,7,15,501.5,81.5,1.85,27.5,239.5,199.92,137.97
2017,7,19,7,30,556.0,90.0,1.9,28.0,291.0,254.81,183.06
2017,7,19,7,45,600.0,95.0,1.95,28.5,345.0,308.33,227.08
2017,7,19,8,0,644.0,100.0,2.0,29.0,399.0,366.11,273.5
2017,7,19,8,15,672.5,105.0,2.0,29.5,451.0,420.59,316.27
2017,7,19,8,30,701.0,110.0,2.0,30.0,503.0,477.02,359.1
2017,7,19,8,45,725.0,112.5,2.05,30.5,553.0,530.5,398.64
2017,7,19,9,0,749.0,115.0,2.1,31.0,603.0,584.22,437.18
2017,7,19,9,15,765.5,118.5,2.1,31.5,648.5,634.49,471.89
2017,7,19,9,30,782.0,122.0,2.1,32.0,694.0,684.34,505.14
2017,7,19,9,45,796.0,123.5,2.15,32.5,735.5,729.59,533.43
2017,7,19,10,0,810.0,125.0,2.2,33.0,777.0,773.67,560.53
2017,7,19,10,15,819.5,127.5,2.25,33.5,812.0,811.25,583.0
2017,7,19,10,30,829.0,130.0,2.3,34.0,847.0,848.83,605.27
2017,7,19,10,45,837.5,130.5,2.35,34.5,876.0,881.35,624.07
2017,7,19,11,0,846.0,131.0,2.4,35.0,905.0,911.44,641.22
2017,7,19,11,15,850.5,132.0,2.45,35.0,926.5,935.64,655.95
2017,7,19,11,30,855.0,133.0,2.5,35.0,948.0,956.91,668.92
2017,7,19,11,45,847.0,142.0,2.6,35.5,958.5,970.8,676.42
2017,7,19,12,0,839.0,151.0,2.7,36.0,969.0,981.22,681.88
2017,7,19,12,15,840.0,151.0,2.75,36.0,975.0,988.44,686.46
2017,7,19,12,30,841.0,151.0,2.8,36.0,981.0,992.52,689.23
2017,7,19,12,45,840.5,151.0,2.9,36.5,979.0,991.95,688.24
2017,7,19,13,0,840.0,151.0,3.0,37.0,977.0,988.25,685.43
2017,7,19,13,15,837.5,150.5,3.05,37.0,966.5,978.93,680.28
2017,7,19,13,30,835.0,150.0,3.1,37.0,956.0,966.48,673.29
2017,7,19,13,45,830.5,149.0,3.2,37.0,938.0,948.52,663.28
2017,7,19,14,0,826.0,148.0,3.3,37.0,920.0,927.61,651.41
2017,7,19,14,15,571.0,280.5,3.35,37.0,807.5,813.1,576.36
2017,7,19,14,30,316.0,413.0,3.4,37.0,695.0,697.37,493.65
2017,7,19,14,45,548.5,281.5,3.45,37.0,748.5,760.47,544.05
2017,7,19,15,0,781.0,150.0,3.5,37.0,802.0,803.15,576.54
2017,7,19,15,15,769.5,147.0,3.5,36.5,763.5,762.39,551.42
2017,7,19,15,30,758.0,144.0,3.5,36.0,725.0,720.14,525.46
2017,7,19,15,45,443.5,230.5,3.55,36.0,565.5,548.63,402.63
2017,7,19,16,0,129.0,317.0,3.6,36.0,406.0,397.76,290.39
2017,7,19,16,15,408.5,222.0,3.55,35.5,474.5,475.45,352.34
2017,7,19,16,30,688.0,127.0,3.5,35.0,543.0,521.74,388.48
2017,7,19,16,45,509.0,161.0,3.5,35.0,453.5,424.48,315.48
2017,7,19,17,0,330.0,195.0,3.5,35.0,364.0,344.21,255.07
2017,7,19,17,15,450.0,149.0,3.4,34.5,350.5,331.08,244.06
2017,7,19,17,30,570.0,103.0,3.3,34.0,337.0,303.88,219.89
2017,7,19,17,45,526.5,94.0,3.2,34.0,285.5,248.38,174.72
2017,7,19,18,0,483.0,85.0,3.1,34.0,234.0,197.45,133.06
2017,7,19,18,15,417.5,74.5,2.8,33.0,184.5,145.12,92.26
2017,7,19,18,30,352.0,64.0,2.5,32.0,135.0,101.08,59.65
2017,7,19,18,45,263.0,49.0,2.2,31.5,93.0,59.08,32.07
2017,7,19,19,0,174.0,34.0,1.9,31.0,51.0,27.52,15.61
2017,7,19,19,15,87.0,17.0,1.95,30.5,25.5,13.3,0.0
2017,7,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,5,45,29.0,8.5,1.65,25.5,10.0,8.36,0.0
2017,7,20,6,0,58.0,17.0,1.9,26.0,20.0,14.42,0.0
2017,7,20,6,15,161.0,34.0,2.05,26.5,55.5,27.88,16.37
2017,7,20,6,30,264.0,51.0,2.2,27.0,91.0,61.52,34.57
2017,7,20,6,45,350.0,62.0,2.4,27.5,138.0,99.77,59.93
2017,7,20,7,0,436.0,73.0,2.6,28.0,185.0,148.0,95.95
2017,7,20,7,15,491.0,81.5,2.6,28.5,236.5,197.01,135.7
2017,7,20,7,30,546.0,90.0,2.6,29.0,288.0,251.44,180.37
2017,7,20,7,45,591.0,95.5,2.6,29.5,341.5,305.25,224.59
2017,7,20,8,0,636.0,101.0,2.6,30.0,395.0,363.45,271.33
2017,7,20,8,15,664.5,106.0,2.55,30.5,447.0,417.53,313.86
2017,7,20,8,30,693.0,111.0,2.5,31.0,499.0,473.58,356.47
2017,7,20,8,45,718.0,114.0,2.5,31.5,549.0,527.3,396.18
2017,7,20,9,0,743.0,117.0,2.5,32.0,599.0,582.31,435.55
2017,7,20,9,15,759.5,120.0,2.4,32.5,645.0,631.85,469.48
2017,7,20,9,30,776.0,123.0,2.3,33.0,691.0,680.98,501.93
2017,7,20,9,45,791.0,125.0,2.25,33.5,732.5,727.3,530.38
2017,7,20,10,0,806.0,127.0,2.2,34.0,774.0,772.53,557.54
2017,7,20,10,15,815.5,129.0,2.15,34.5,809.0,809.46,578.76
2017,7,20,10,30,825.0,131.0,2.1,35.0,844.0,846.46,599.73
2017,7,20,10,45,833.5,131.5,2.05,35.5,873.5,878.91,617.47
2017,7,20,11,0,842.0,132.0,2.0,36.0,903.0,908.93,633.48
2017,7,20,11,15,847.0,133.5,2.0,36.0,924.5,934.04,648.12
2017,7,20,11,30,852.0,135.0,2.0,36.0,946.0,956.25,661.01
2017,7,20,11,45,868.5,126.0,2.05,36.5,963.5,976.3,671.76
2017,7,20,12,0,885.0,117.0,2.1,37.0,981.0,993.48,680.8
2017,7,20,12,15,886.0,117.5,2.15,37.0,987.0,1001.62,685.87
2017,7,20,12,30,887.0,118.0,2.2,37.0,993.0,1006.4,689.11
2017,7,20,12,45,887.5,117.0,2.25,37.5,991.0,1005.85,687.82
2017,7,20,13,0,888.0,116.0,2.3,38.0,989.0,1001.95,684.66
2017,7,20,13,15,886.5,115.5,2.35,38.0,979.0,993.19,680.11
2017,7,20,13,30,885.0,115.0,2.4,38.0,969.0,981.09,673.64
2017,7,20,13,45,881.5,114.0,2.5,38.5,951.0,963.26,662.79
2017,7,20,14,0,878.0,113.0,2.6,39.0,933.0,942.26,650.03
2017,7,20,14,15,872.5,112.0,2.65,39.0,908.0,916.36,635.18
2017,7,20,14,30,867.0,111.0,2.7,39.0,883.0,887.61,618.52
2017,7,20,14,45,859.0,109.5,2.75,39.0,850.5,853.51,598.37
2017,7,20,15,0,851.0,108.0,2.8,39.0,818.0,817.04,576.55
2017,7,20,15,15,841.0,106.0,2.85,38.5,779.5,776.31,552.9
2017,7,20,15,30,831.0,104.0,2.9,38.0,741.0,733.77,527.65
2017,7,20,15,45,816.0,102.5,2.95,38.0,697.0,686.57,497.76
2017,7,20,16,0,801.0,101.0,3.0,38.0,653.0,639.15,466.36
2017,7,20,16,15,784.0,97.5,3.05,37.5,605.0,586.85,430.76
2017,7,20,16,30,767.0,94.0,3.1,37.0,557.0,534.39,393.84
2017,7,20,16,45,742.5,91.0,3.2,37.0,505.5,478.63,352.62
2017,7,20,17,0,718.0,88.0,3.3,37.0,454.0,424.03,310.97
2017,7,20,17,15,686.5,83.5,3.25,36.5,401.0,365.62,265.76
2017,7,20,17,30,655.0,79.0,3.2,36.0,348.0,310.51,221.72
2017,7,20,17,45,610.0,73.5,3.2,36.0,294.5,253.19,175.03
2017,7,20,18,0,565.0,68.0,3.2,36.0,241.0,200.5,131.73
2017,7,20,18,15,500.0,60.5,3.05,35.0,190.5,147.15,89.91
2017,7,20,18,30,435.0,53.0,2.9,34.0,140.0,101.27,55.96
2017,7,20,18,45,332.5,42.0,2.75,33.5,96.5,57.33,28.28
2017,7,20,19,0,230.0,31.0,2.6,33.0,53.0,25.13,13.51
2017,7,20,19,15,115.0,15.5,2.85,32.5,26.5,12.08,0.0
2017,7,20,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.35,32.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.6,31.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,1.95,25.5,9.5,8.36,0.0
2017,7,21,6,0,45.0,17.0,2.2,26.0,19.0,14.41,0.0
2017,7,21,6,15,147.5,34.5,2.35,26.5,54.0,28.01,16.34
2017,7,21,6,30,250.0,52.0,2.5,27.0,89.0,61.24,34.85
2017,7,21,6,45,345.0,62.0,2.65,27.5,137.0,98.83,59.39
2017,7,21,7,0,440.0,72.0,2.8,28.0,185.0,148.13,95.88
2017,7,21,7,15,496.0,80.5,2.8,28.5,236.5,196.89,135.45
2017,7,21,7,30,552.0,89.0,2.8,29.0,288.0,251.91,180.65
2017,7,21,7,45,597.5,94.0,2.8,30.0,342.0,305.76,224.56
2017,7,21,8,0,643.0,99.0,2.8,31.0,396.0,364.06,270.87
2017,7,21,8,15,672.0,104.0,2.65,31.5,448.0,418.77,313.67
2017,7,21,8,30,701.0,109.0,2.5,32.0,500.0,475.51,356.46
2017,7,21,8,45,725.0,112.0,2.45,33.0,550.0,529.56,395.29
2017,7,21,9,0,749.0,115.0,2.4,34.0,600.0,583.87,432.84
2017,7,21,9,15,765.5,118.0,2.3,34.5,646.0,633.74,466.63
2017,7,21,9,30,782.0,121.0,2.2,35.0,692.0,683.18,498.83
2017,7,21,9,45,795.0,123.5,2.1,35.5,733.0,728.78,526.14
2017,7,21,10,0,808.0,126.0,2.0,36.0,774.0,773.13,551.99
2017,7,21,10,15,817.5,128.0,2.05,36.0,809.5,810.19,574.93
2017,7,21,10,30,827.0,130.0,2.1,36.0,845.0,847.3,597.81
2017,7,21,10,45,834.5,131.5,2.15,36.5,873.5,879.95,616.46
2017,7,21,11,0,842.0,133.0,2.2,37.0,902.0,910.1,633.45
2017,7,21,11,15,847.0,134.0,2.3,37.5,923.5,934.76,647.39
2017,7,21,11,30,852.0,135.0,2.4,38.0,945.0,956.51,659.56
2017,7,21,11,45,850.5,139.0,2.5,38.5,958.0,971.85,667.83
2017,7,21,12,0,849.0,143.0,2.6,39.0,971.0,983.91,674.19
2017,7,21,12,15,850.5,143.0,2.7,39.0,977.0,991.77,679.52
2017,7,21,12,30,852.0,143.0,2.8,39.0,983.0,996.42,683.02
2017,7,21,12,45,851.5,143.0,2.9,39.0,981.0,995.88,683.47
2017,7,21,13,0,851.0,143.0,3.0,39.0,979.0,992.14,682.09
2017,7,21,13,15,849.0,142.5,3.1,39.0,969.0,983.21,677.6
2017,7,21,13,30,847.0,142.0,3.2,39.0,959.0,971.08,671.23
2017,7,21,13,45,842.5,141.0,3.3,39.5,940.5,952.91,659.75
2017,7,21,14,0,838.0,140.0,3.4,40.0,922.0,931.73,646.46
2017,7,21,14,15,831.5,138.5,3.45,39.5,897.0,905.33,632.29
2017,7,21,14,30,825.0,137.0,3.5,39.0,872.0,876.26,616.32
2017,7,21,14,45,494.0,271.5,3.55,39.0,707.0,704.13,501.19
2017,7,21,15,0,163.0,406.0,3.6,39.0,542.0,538.72,381.9
2017,7,21,15,15,469.5,270.0,3.65,39.0,635.0,646.92,465.17
2017,7,21,15,30,776.0,134.0,3.7,39.0,728.0,724.1,523.02
2017,7,21,15,45,758.5,132.0,3.75,39.0,684.0,676.51,491.41
2017,7,21,16,0,741.0,130.0,3.8,39.0,640.0,628.36,458.35
2017,7,21,16,15,721.5,126.0,3.85,38.5,592.0,576.49,422.83
2017,7,21,16,30,702.0,122.0,3.9,38.0,544.0,524.86,386.39
2017,7,21,16,45,671.5,118.5,4.0,37.5,492.5,468.5,345.44
2017,7,21,17,0,641.0,115.0,4.1,37.0,441.0,414.05,304.61
2017,7,21,17,15,606.5,108.5,4.15,36.5,388.5,357.24,260.84
2017,7,21,17,30,572.0,102.0,4.2,36.0,336.0,303.41,218.17
2017,7,21,17,45,522.0,94.5,4.3,36.0,283.5,247.27,172.93
2017,7,21,18,0,472.0,87.0,4.4,36.0,231.0,195.58,131.11
2017,7,21,18,15,406.0,75.5,4.35,35.5,181.5,143.63,90.71
