Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,18,30,340.0,64.0,4.3,35.0,132.0,99.28,58.03
2017,7,21,18,45,249.5,48.5,4.25,34.5,90.0,57.48,30.89
2017,7,21,19,0,159.0,33.0,4.2,34.0,48.0,26.35,14.25
2017,7,21,19,15,79.5,16.5,4.25,33.5,24.0,12.93,0.0
2017,7,21,19,30,0.0,0.0,4.3,33.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.35,32.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,22,5,45,22.5,8.0,2.65,25.5,9.0,7.86,0.0
2017,7,22,6,0,45.0,16.0,2.9,26.0,18.0,13.6,0.0
2017,7,22,6,15,143.5,34.0,3.1,26.5,53.0,27.37,15.7
2017,7,22,6,30,242.0,52.0,3.3,27.0,88.0,60.48,34.55
2017,7,22,6,45,334.5,63.5,3.55,27.5,136.0,98.61,59.66
2017,7,22,7,0,427.0,75.0,3.8,28.0,184.0,147.52,95.96
2017,7,22,7,15,483.5,84.5,3.8,28.5,235.5,197.42,136.42
2017,7,22,7,30,540.0,94.0,3.8,29.0,287.0,252.85,181.99
2017,7,22,7,45,589.0,98.5,3.85,29.5,341.5,306.8,226.55
2017,7,22,8,0,638.0,103.0,3.9,30.0,396.0,365.62,274.17
2017,7,22,8,15,667.0,108.0,3.8,30.5,448.5,420.12,317.45
2017,7,22,8,30,696.0,113.0,3.7,31.0,501.0,476.66,360.9
2017,7,22,8,45,722.0,115.5,3.65,32.0,552.0,530.7,400.5
2017,7,22,9,0,748.0,118.0,3.6,33.0,603.0,586.09,439.64
2017,7,22,9,15,765.0,121.5,3.5,33.5,649.0,636.81,474.88
2017,7,22,9,30,782.0,125.0,3.4,34.0,695.0,687.15,508.77
2017,7,22,9,45,796.5,127.0,3.3,35.0,736.5,733.44,536.38
2017,7,22,10,0,811.0,129.0,3.2,36.0,778.0,778.59,562.53
2017,7,22,10,15,820.5,131.0,3.1,36.0,813.5,818.19,586.81
2017,7,22,10,30,830.0,133.0,3.0,36.0,849.0,852.97,607.66
2017,7,22,10,45,838.0,134.0,2.95,36.5,878.5,885.7,626.01
2017,7,22,11,0,846.0,135.0,2.9,37.0,908.0,915.95,642.57
2017,7,22,11,15,851.0,136.0,2.9,37.5,929.5,940.74,655.9
2017,7,22,11,30,856.0,137.0,2.9,38.0,951.0,962.59,667.39
2017,7,22,11,45,866.5,132.5,2.95,38.5,966.5,981.36,677.34
2017,7,22,12,0,877.0,128.0,3.0,39.0,982.0,997.12,685.5
2017,7,22,12,15,878.0,128.0,3.05,39.0,988.0,1004.73,690.19
2017,7,22,12,30,879.0,128.0,3.1,39.0,994.0,1009.01,693.03
2017,7,22,12,45,879.5,127.0,3.2,39.0,992.0,1008.49,693.43
2017,7,22,13,0,880.0,126.0,3.3,39.0,990.0,1004.64,691.92
2017,7,22,13,15,877.5,125.5,3.4,39.0,979.5,994.96,686.91
2017,7,22,13,30,875.0,125.0,3.5,39.0,969.0,981.98,679.95
2017,7,22,13,45,871.5,124.0,3.6,39.5,951.0,964.3,668.69
2017,7,22,14,0,868.0,123.0,3.7,40.0,933.0,943.47,655.52
2017,7,22,14,15,862.0,121.5,3.75,39.5,907.5,916.81,641.16
2017,7,22,14,30,856.0,120.0,3.8,39.0,882.0,887.35,624.91
2017,7,22,14,45,848.0,118.5,3.9,39.0,849.0,853.52,604.64
2017,7,22,15,0,840.0,117.0,4.0,39.0,816.0,817.35,582.66
2017,7,22,15,15,665.0,194.5,4.05,39.0,732.0,728.66,524.43
2017,7,22,15,30,490.0,272.0,4.1,39.0,648.0,644.92,464.46
2017,7,22,15,45,639.0,190.5,4.2,39.0,649.0,650.22,472.46
2017,7,22,16,0,788.0,109.0,4.3,39.0,650.0,638.73,467.78
2017,7,22,16,15,769.5,105.5,4.35,38.5,602.0,586.0,431.27
2017,7,22,16,30,751.0,102.0,4.4,38.0,554.0,533.28,393.8
2017,7,22,16,45,722.0,100.0,4.45,37.5,501.5,476.88,352.42
2017,7,22,17,0,693.0,98.0,4.5,37.0,449.0,421.38,310.42
2017,7,22,17,15,660.0,92.5,4.5,36.5,396.0,363.37,265.31
2017,7,22,17,30,627.0,87.0,4.5,36.0,343.0,308.09,221.06
2017,7,22,17,45,576.5,81.5,4.55,36.0,289.5,250.64,174.31
2017,7,22,18,0,526.0,76.0,4.6,36.0,236.0,198.49,131.65
2017,7,22,18,15,459.0,66.5,4.55,35.0,185.5,145.1,89.99
2017,7,22,18,30,392.0,57.0,4.5,34.0,135.0,99.49,56.36
2017,7,22,18,45,290.0,44.5,4.5,33.5,92.0,56.26,28.87
2017,7,22,19,0,188.0,32.0,4.5,33.0,49.0,25.44,13.52
2017,7,22,19,15,94.0,16.0,4.45,32.5,24.5,12.55,0.0
2017,7,22,19,30,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,5,45,11.5,7.0,3.15,26.0,7.5,6.88,0.0
2017,7,23,6,0,23.0,14.0,3.3,26.0,15.0,12.77,0.0
2017,7,23,6,15,110.0,34.0,3.45,26.0,49.0,28.68,16.6
2017,7,23,6,30,197.0,54.0,3.6,26.0,83.0,60.27,36.01
2017,7,23,6,45,280.5,68.5,3.75,26.5,129.0,96.34,60.33
2017,7,23,7,0,364.0,83.0,3.9,27.0,175.0,143.26,95.41
2017,7,23,7,15,422.0,94.0,3.95,27.5,226.0,190.51,133.49
2017,7,23,7,30,480.0,105.0,4.0,28.0,277.0,244.26,177.46
2017,7,23,7,45,526.5,112.0,4.05,28.5,330.0,297.46,221.24
2017,7,23,8,0,573.0,119.0,4.1,29.0,383.0,354.27,267.19
2017,7,23,8,15,605.0,125.5,4.1,29.5,434.5,408.19,310.07
2017,7,23,8,30,637.0,132.0,4.1,30.0,486.0,464.59,353.64
2017,7,23,8,45,662.5,136.5,4.1,30.5,536.0,517.46,393.43
2017,7,23,9,0,688.0,141.0,4.1,31.0,586.0,571.49,432.95
2017,7,23,9,15,706.5,145.5,4.0,31.5,632.0,621.7,468.38
2017,7,23,9,30,725.0,150.0,3.9,32.0,678.0,671.83,502.74
2017,7,23,9,45,739.5,153.5,3.85,32.5,719.0,716.95,532.7
2017,7,23,10,0,754.0,157.0,3.8,33.0,760.0,761.48,560.59
2017,7,23,10,15,764.5,159.5,3.7,33.0,795.5,800.47,585.25
2017,7,23,10,30,775.0,162.0,3.6,33.0,831.0,837.69,608.48
2017,7,23,10,45,783.5,164.0,3.55,33.5,860.0,870.67,627.63
2017,7,23,11,0,792.0,166.0,3.5,34.0,889.0,901.37,645.11
2017,7,23,11,15,798.0,167.5,3.45,34.5,911.0,926.76,658.99
2017,7,23,11,30,804.0,169.0,3.4,35.0,933.0,949.44,671.07
2017,7,23,11,45,799.5,176.0,3.35,35.5,945.0,964.53,678.31
2017,7,23,12,0,795.0,183.0,3.3,36.0,957.0,976.4,683.58
2017,7,23,12,15,796.5,183.5,3.3,36.0,963.5,984.57,688.39
2017,7,23,12,30,798.0,184.0,3.3,36.0,970.0,989.64,691.39
2017,7,23,12,45,798.5,183.5,3.35,36.5,968.0,989.62,690.25
2017,7,23,13,0,799.0,183.0,3.4,37.0,966.0,986.48,687.31
2017,7,23,13,15,797.0,182.0,3.45,37.0,956.5,977.24,682.12
2017,7,23,13,30,795.0,181.0,3.5,37.0,947.0,964.94,675.13
2017,7,23,13,45,560.5,309.0,3.6,37.0,844.0,857.77,604.77
2017,7,23,14,0,326.0,437.0,3.7,37.0,741.0,749.24,527.82
2017,7,23,14,15,548.5,306.0,3.65,37.0,800.5,818.69,581.55
2017,7,23,14,30,771.0,175.0,3.6,37.0,860.0,870.09,618.66
2017,7,23,14,45,518.0,283.5,3.6,37.0,736.0,737.29,527.8
2017,7,23,15,0,265.0,392.0,3.6,37.0,612.0,613.27,438.4
2017,7,23,15,15,253.5,373.5,3.55,37.0,576.5,575.04,413.3
2017,7,23,15,30,242.0,355.0,3.5,37.0,541.0,536.93,387.58
2017,7,23,15,45,196.0,336.0,3.5,37.0,480.5,471.36,341.85
2017,7,23,16,0,150.0,317.0,3.5,37.0,420.0,412.24,300.07
2017,7,23,16,15,75.0,232.5,3.45,36.5,284.0,273.17,200.22
2017,7,23,16,30,0.0,148.0,3.4,36.0,148.0,143.2,103.68
2017,7,23,16,45,5.5,159.5,3.4,36.0,162.5,157.01,114.69
2017,7,23,17,0,11.0,171.0,3.4,36.0,177.0,170.09,124.94
2017,7,23,17,15,7.0,151.5,3.2,35.5,155.5,148.82,109.4
2017,7,23,17,30,3.0,132.0,3.0,35.0,134.0,128.03,94.09
2017,7,23,17,45,1.5,111.5,2.9,34.5,112.5,107.55,78.73
2017,7,23,18,0,0.0,91.0,2.8,34.0,91.0,87.32,63.27
2017,7,23,18,15,0.0,71.0,2.5,33.0,71.0,68.1,48.33
2017,7,23,18,30,0.0,51.0,2.2,32.0,51.0,49.01,33.15
2017,7,23,18,45,0.0,34.0,1.95,31.5,34.0,32.84,19.98
2017,7,23,19,0,0.0,17.0,1.7,31.0,17.0,16.4,6.73
2017,7,23,19,15,0.0,8.5,1.95,30.5,8.5,8.36,0.0
2017,7,23,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,25.0,2.0,1.97,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.93,0.0
2017,7,24,6,15,13.0,30.0,3.2,25.5,32.0,27.74,15.74
2017,7,24,6,30,26.0,56.0,3.4,26.0,60.0,53.11,35.79
2017,7,24,6,45,73.5,84.0,3.65,26.5,101.0,86.2,60.78
2017,7,24,7,0,121.0,112.0,3.9,27.0,142.0,126.33,91.51
2017,7,24,7,15,209.5,119.0,4.1,27.5,187.0,162.92,118.55
2017,7,24,7,30,298.0,126.0,4.3,28.0,232.0,209.54,154.66
2017,7,24,7,45,248.5,156.5,4.5,28.5,255.0,239.41,180.54
2017,7,24,8,0,199.0,187.0,4.7,29.0,278.0,262.76,199.92
2017,7,24,8,15,338.0,191.5,4.7,29.5,369.0,344.95,262.9
2017,7,24,8,30,477.0,196.0,4.7,30.0,460.0,442.43,336.82
2017,7,24,8,45,517.0,199.5,4.75,30.5,511.0,494.69,375.93
2017,7,24,9,0,557.0,203.0,4.8,31.0,562.0,549.82,416.47
2017,7,24,9,15,578.5,209.5,4.65,31.5,607.5,598.09,450.38
2017,7,24,9,30,600.0,216.0,4.5,32.0,653.0,648.23,484.76
2017,7,24,9,45,622.5,218.0,4.35,32.5,694.5,693.58,515.16
2017,7,24,10,0,645.0,220.0,4.2,33.0,736.0,738.9,544.81
2017,7,24,10,15,658.0,224.0,4.15,33.5,771.5,777.99,569.71
2017,7,24,10,30,671.0,228.0,4.1,34.0,807.0,815.81,593.31
2017,7,24,10,45,686.5,227.5,4.05,34.5,837.0,849.91,613.94
2017,7,24,11,0,702.0,227.0,4.0,35.0,867.0,882.41,632.85
2017,7,24,11,15,709.0,229.0,4.0,35.0,888.5,907.58,648.4
2017,7,24,11,30,716.0,231.0,4.0,35.0,910.0,930.36,662.44
2017,7,24,11,45,717.5,234.5,4.0,35.5,923.5,946.77,671.03
2017,7,24,12,0,719.0,238.0,4.0,36.0,937.0,960.39,677.91
2017,7,24,12,15,720.5,238.5,3.95,36.0,943.0,968.17,682.26
2017,7,24,12,30,722.0,239.0,3.9,36.0,949.0,973.06,684.92
2017,7,24,12,45,724.5,236.5,3.9,36.5,948.0,973.02,683.44
2017,7,24,13,0,727.0,234.0,3.9,37.0,947.0,970.04,680.25
2017,7,24,13,15,724.0,233.0,3.85,37.0,936.5,960.19,673.97
2017,7,24,13,30,721.0,232.0,3.8,37.0,926.0,947.52,666.05
2017,7,24,13,45,626.0,298.0,3.75,37.5,892.5,910.16,639.3
2017,7,24,14,0,531.0,364.0,3.7,38.0,859.0,873.59,611.52
2017,7,24,14,15,510.0,356.5,3.65,38.0,821.0,833.76,586.1
2017,7,24,14,30,489.0,349.0,3.6,38.0,783.0,793.07,559.91
2017,7,24,14,45,500.5,327.0,3.55,38.0,756.5,765.54,543.06
2017,7,24,15,0,512.0,305.0,3.5,38.0,730.0,735.59,524.35
2017,7,24,15,15,330.5,334.0,3.5,37.5,603.5,597.19,429.17
2017,7,24,15,30,149.0,363.0,3.5,37.0,477.0,471.91,340.28
2017,7,24,15,45,181.5,337.5,3.55,37.0,468.0,462.64,335.78
2017,7,24,16,0,214.0,312.0,3.6,37.0,459.0,450.13,328.29
2017,7,24,16,15,158.5,287.5,3.65,36.5,392.0,380.65,279.09
2017,7,24,16,30,103.0,263.0,3.7,36.0,325.0,314.52,231.61
2017,7,24,16,45,78.5,232.5,3.8,36.0,277.5,266.21,196.48
2017,7,24,17,0,54.0,202.0,3.9,36.0,230.0,220.49,162.81
2017,7,24,17,15,46.0,179.5,3.9,35.5,201.5,191.91,141.94
2017,7,24,17,30,38.0,157.0,3.9,35.0,173.0,164.24,121.42
2017,7,24,17,45,29.5,133.5,3.9,34.5,144.5,136.46,100.51
2017,7,24,18,0,21.0,110.0,3.9,34.0,116.0,110.03,80.35
2017,7,24,18,15,10.5,87.0,3.9,33.0,90.0,84.74,61.01
2017,7,24,18,30,0.0,64.0,3.9,32.0,64.0,60.87,42.46
2017,7,24,18,45,0.0,42.0,3.9,31.5,42.0,40.04,25.53
2017,7,24,19,0,0.0,20.0,3.9,31.0,20.0,19.3,8.78
2017,7,24,19,15,0.0,10.0,4.0,30.5,10.0,9.83,0.0
2017,7,24,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,4.5,2.3,24.5,4.5,0.0,0.0
2017,7,25,6,0,2.0,9.0,2.5,25.0,9.0,8.85,0.0
2017,7,25,6,15,51.5,34.5,2.75,25.5,41.5,29.95,17.22
2017,7,25,6,30,101.0,60.0,3.0,26.0,74.0,59.95,38.8
2017,7,25,6,45,184.0,79.0,3.25,26.5,119.0,94.4,62.73
2017,7,25,7,0,267.0,98.0,3.5,27.0,164.0,139.51,96.15
2017,7,25,7,15,170.0,117.5,3.6,27.5,163.5,152.1,111.16
2017,7,25,7,30,73.0,137.0,3.7,28.0,163.0,152.67,115.06
2017,7,25,7,45,169.0,157.5,3.85,28.5,231.0,211.65,160.0
2017,7,25,8,0,265.0,178.0,4.0,29.0,299.0,282.04,214.09
2017,7,25,8,15,266.5,203.5,4.0,29.5,338.0,323.18,245.78
2017,7,25,8,30,268.0,229.0,4.0,30.0,377.0,364.18,276.55
2017,7,25,8,45,260.5,255.5,4.0,31.0,411.0,400.79,302.54
2017,7,25,9,0,253.0,282.0,4.0,32.0,445.0,436.21,326.82
2017,7,25,9,15,469.0,226.0,3.95,32.5,556.0,541.28,405.63
2017,7,25,9,30,685.0,170.0,3.9,33.0,667.0,663.41,494.36
2017,7,25,9,45,701.5,173.0,3.9,33.5,708.5,708.63,524.26
2017,7,25,10,0,718.0,176.0,3.9,34.0,750.0,753.15,553.11
2017,7,25,10,15,729.5,179.5,3.85,34.5,785.0,793.03,577.42
2017,7,25,10,30,741.0,183.0,3.8,35.0,820.0,831.35,600.34
2017,7,25,10,45,750.0,184.5,3.8,35.5,849.0,861.61,617.91
2017,7,25,11,0,759.0,186.0,3.8,36.0,878.0,891.49,635.13
2017,7,25,11,15,765.0,187.5,3.8,36.0,899.5,916.21,650.24
2017,7,25,11,30,771.0,189.0,3.8,36.0,921.0,938.32,663.72
2017,7,25,11,45,786.0,182.0,3.8,36.5,937.5,958.02,674.29
2017,7,25,12,0,801.0,175.0,3.8,37.0,954.0,975.04,683.17
2017,7,25,12,15,434.0,320.0,3.8,37.0,743.0,764.57,541.95
2017,7,25,12,30,67.0,465.0,3.8,37.0,532.0,530.45,373.77
2017,7,25,12,45,154.0,477.5,3.85,37.5,629.0,635.39,447.47
2017,7,25,13,0,241.0,490.0,3.9,38.0,726.0,733.84,513.59
2017,7,25,13,15,238.5,485.0,3.9,38.0,717.0,724.07,506.81
2017,7,25,13,30,236.0,480.0,3.9,38.0,708.0,713.31,499.99
2017,7,25,13,45,511.5,326.0,3.95,38.0,806.0,828.4,585.21
2017,7,25,14,0,787.0,172.0,4.0,38.0,904.0,921.24,649.53
2017,7,25,14,15,780.0,170.0,4.05,38.0,878.5,894.57,632.69
2017,7,25,14,30,773.0,168.0,4.1,38.0,853.0,865.41,614.97
2017,7,25,14,45,726.0,188.0,4.15,38.0,813.0,823.11,588.55
2017,7,25,15,0,679.0,208.0,4.2,38.0,773.0,779.34,560.6
2017,7,25,15,15,665.0,204.0,4.25,38.0,734.5,738.68,533.99
2017,7,25,15,30,651.0,200.0,4.3,38.0,696.0,697.01,506.23
2017,7,25,15,45,452.0,253.0,4.4,38.0,587.5,577.71,421.03
2017,7,25,16,0,253.0,306.0,4.5,38.0,479.0,472.79,344.38
2017,7,25,16,15,405.0,243.0,4.55,37.5,496.0,494.29,363.6
2017,7,25,16,30,557.0,180.0,4.6,37.0,513.0,497.89,368.45
2017,7,25,16,45,400.5,193.0,4.65,37.0,421.0,399.39,295.36
2017,7,25,17,0,244.0,206.0,4.7,37.0,329.0,314.88,232.36
2017,7,25,17,15,215.0,189.0,4.65,36.5,288.0,270.94,199.67
2017,7,25,17,30,186.0,172.0,4.6,36.0,247.0,231.1,169.52
2017,7,25,17,45,234.0,146.5,4.6,35.5,226.5,209.43,151.21
2017,7,25,18,0,282.0,121.0,4.6,35.0,206.0,181.53,126.82
2017,7,25,18,15,217.5,101.5,4.6,34.5,159.0,133.52,90.44
2017,7,25,18,30,153.0,82.0,4.6,34.0,112.0,93.09,60.94
2017,7,25,18,45,90.5,57.0,4.6,33.5,73.0,56.64,35.28
2017,7,25,19,0,28.0,32.0,4.6,33.0,34.0,29.07,15.66
2017,7,25,19,15,14.0,16.0,4.6,32.5,17.0,15.73,0.0
2017,7,25,19,30,0.0,0.0,4.6,32.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.65,31.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.65,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,6.0,2.1,25.0,6.5,0.0,0.0
2017,7,26,6,0,15.0,12.0,2.3,25.0,13.0,11.8,0.0
2017,7,26,6,15,103.0,32.0,2.5,25.5,46.0,26.55,14.42
2017,7,26,6,30,191.0,52.0,2.7,26.0,79.0,57.55,34.1
2017,7,26,6,45,299.5,63.0,2.9,26.5,127.0,92.88,56.72
2017,7,26,7,0,408.0,74.0,3.1,27.0,175.0,141.92,92.42
2017,7,26,7,15,467.0,83.0,3.2,27.5,226.5,190.82,131.99
2017,7,26,7,30,526.0,92.0,3.3,28.0,278.0,245.54,177.03
2017,7,26,7,45,582.5,95.0,3.45,28.5,333.0,299.92,221.96
2017,7,26,8,0,639.0,98.0,3.6,29.0,388.0,360.04,270.78
2017,7,26,8,15,669.0,103.0,3.7,29.5,440.5,415.18,314.99
2017,7,26,8,30,699.0,108.0,3.8,30.0,493.0,472.48,359.57
2017,7,26,8,45,726.5,109.5,3.9,31.0,544.5,527.09,400.18
2017,7,26,9,0,754.0,111.0,4.0,32.0,596.0,582.36,439.98
2017,7,26,9,15,770.5,114.5,4.05,32.5,642.5,633.2,476.12
2017,7,26,9,30,787.0,118.0,4.1,33.0,689.0,683.61,510.74
2017,7,26,9,45,802.5,119.0,4.2,33.5,731.0,730.02,540.7
2017,7,26,10,0,818.0,120.0,4.3,34.0,773.0,773.35,568.18
2017,7,26,10,15,827.5,122.5,4.3,34.5,808.5,813.52,592.83
2017,7,26,10,30,837.0,125.0,4.3,35.0,844.0,851.67,615.84
2017,7,26,10,45,845.0,125.5,4.3,35.5,873.5,884.27,634.94
2017,7,26,11,0,853.0,126.0,4.3,36.0,903.0,914.36,652.26
2017,7,26,11,15,858.0,127.0,4.25,36.0,924.5,939.44,667.38
2017,7,26,11,30,863.0,128.0,4.2,36.0,946.0,961.56,680.6
2017,7,26,11,45,852.0,139.0,4.2,36.5,956.5,974.85,687.07
2017,7,26,12,0,841.0,150.0,4.2,37.0,967.0,984.52,691.34
2017,7,26,12,15,842.0,150.5,4.15,37.0,973.0,992.39,695.75
2017,7,26,12,30,843.0,151.0,4.1,37.0,979.0,997.05,698.24
2017,7,26,12,45,842.5,151.0,4.05,37.5,977.0,996.53,696.14
2017,7,26,13,0,842.0,151.0,4.0,38.0,975.0,992.81,692.18
2017,7,26,13,15,839.5,150.5,3.95,38.0,964.5,983.41,686.24
2017,7,26,13,30,837.0,150.0,3.9,38.0,954.0,970.85,678.46
2017,7,26,13,45,832.5,149.0,3.9,38.0,936.0,952.75,667.56
2017,7,26,14,0,828.0,148.0,3.9,38.0,918.0,931.66,654.85
2017,7,26,14,15,821.5,146.5,3.9,38.0,892.5,909.3,641.38
2017,7,26,14,30,815.0,145.0,3.9,38.0,867.0,879.99,623.44
2017,7,26,14,45,830.0,128.5,3.95,38.0,840.0,848.71,604.42
2017,7,26,15,0,845.0,112.0,4.0,38.0,813.0,817.11,585.09
2017,7,26,15,15,834.0,110.0,4.05,38.0,774.0,775.57,559.01
2017,7,26,15,30,823.0,108.0,4.1,38.0,735.0,732.29,531.52
2017,7,26,15,45,810.5,105.0,4.15,38.0,691.0,685.45,501.26
2017,7,26,16,0,798.0,102.0,4.2,38.0,647.0,638.28,469.39
2017,7,26,16,15,780.5,98.5,4.25,37.5,598.5,585.53,432.87
2017,7,26,16,30,763.0,95.0,4.3,37.0,550.0,532.66,395.1
2017,7,26,16,45,739.0,91.0,4.35,37.0,498.5,476.08,352.67
2017,7,26,17,0,715.0,87.0,4.4,37.0,447.0,420.63,309.86
2017,7,26,17,15,683.0,82.5,4.4,36.5,393.5,361.99,264.08
2017,7,26,17,30,651.0,78.0,4.4,36.0,340.0,306.68,219.53
2017,7,26,17,45,604.5,72.0,4.4,35.5,286.5,248.5,172.22
2017,7,26,18,0,558.0,66.0,4.4,35.0,233.0,195.18,128.43
2017,7,26,18,15,490.5,58.0,4.2,34.0,182.5,141.31,86.03
2017,7,26,18,30,423.0,50.0,4.0,33.0,132.0,95.27,52.04
2017,7,26,18,45,315.0,39.0,3.85,32.5,88.5,52.02,25.17
2017,7,26,19,0,207.0,28.0,3.7,32.0,45.0,21.63,10.09
2017,7,26,19,15,103.5,14.0,3.65,31.5,22.5,13.76,0.0
2017,7,26,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,27,5,45,19.0,6.5,1.55,24.5,7.0,0.0,0.0
2017,7,27,6,0,38.0,13.0,1.8,25.0,14.0,12.78,0.0
2017,7,27,6,15,148.5,29.5,1.95,25.5,48.0,22.86,11.43
2017,7,27,6,30,259.0,46.0,2.1,26.0,82.0,54.98,30.0
2017,7,27,6,45,356.5,56.0,2.3,26.5,130.0,92.95,54.4
2017,7,27,7,0,454.0,66.0,2.5,27.0,178.0,142.9,91.27
2017,7,27,7,15,511.0,74.0,2.6,27.5,229.5,192.21,131.46
2017,7,27,7,30,568.0,82.0,2.7,28.0,281.0,247.92,177.59
2017,7,27,7,45,610.5,87.5,2.85,29.0,335.0,302.19,222.42
2017,7,27,8,0,653.0,93.0,3.0,30.0,389.0,360.6,269.46
2017,7,27,8,15,681.5,98.0,3.0,30.5,441.5,415.83,313.35
2017,7,27,8,30,710.0,103.0,3.0,31.0,494.0,473.03,357.32
2017,7,27,8,45,731.0,107.0,3.05,32.0,543.5,527.03,396.9
2017,7,27,9,0,752.0,111.0,3.1,33.0,593.0,581.05,435.11
2017,7,27,9,15,768.5,114.5,3.05,33.5,639.5,631.84,470.4
2017,7,27,9,30,785.0,118.0,3.0,34.0,686.0,682.2,504.08
2017,7,27,9,45,798.0,120.0,2.95,34.5,727.5,727.7,532.3
2017,7,27,10,0,811.0,122.0,2.9,35.0,769.0,771.93,559.15
2017,7,27,10,15,820.5,124.5,2.85,35.5,804.5,809.83,581.36
2017,7,27,10,30,830.0,127.0,2.8,36.0,840.0,847.79,603.3
2017,7,27,10,45,838.5,127.5,2.8,36.5,869.0,880.66,621.99
2017,7,27,11,0,847.0,128.0,2.8,37.0,898.0,911.07,638.96
2017,7,27,11,15,852.0,129.0,2.8,37.0,920.0,936.04,653.76
2017,7,27,11,30,857.0,130.0,2.8,37.0,942.0,958.07,666.76
2017,7,27,11,45,874.5,120.5,2.85,37.5,959.5,978.81,677.99
2017,7,27,12,0,892.0,111.0,2.9,38.0,977.0,996.66,687.45
2017,7,27,12,15,893.0,111.5,2.95,38.0,983.0,1004.98,692.58
2017,7,27,12,30,894.0,112.0,3.0,38.0,989.0,1009.88,695.81
2017,7,27,12,45,894.0,111.5,3.1,38.5,987.0,1009.35,694.77
2017,7,27,13,0,894.0,111.0,3.2,39.0,985.0,1005.39,691.76
2017,7,27,13,15,892.0,110.5,3.25,39.0,974.5,996.02,686.62
2017,7,27,13,30,890.0,110.0,3.3,39.0,964.0,983.27,679.51
2017,7,27,13,45,886.5,109.0,3.4,39.0,946.0,965.22,669.52
2017,7,27,14,0,883.0,108.0,3.5,39.0,928.0,943.96,657.54
2017,7,27,14,15,877.5,107.0,3.55,39.0,902.5,917.75,642.13
2017,7,27,14,30,872.0,106.0,3.6,39.0,877.0,888.66,624.85
2017,7,27,14,45,857.0,109.0,3.7,39.0,843.0,852.65,603.28
2017,7,27,15,0,842.0,112.0,3.8,39.0,809.0,814.7,580.24
2017,7,27,15,15,831.5,109.5,3.85,39.0,770.0,773.12,554.34
2017,7,27,15,30,821.0,107.0,3.9,39.0,731.0,729.77,526.99
2017,7,27,15,45,805.5,105.0,3.95,39.0,686.5,681.83,496.17
2017,7,27,16,0,790.0,103.0,4.0,39.0,642.0,633.87,463.87
2017,7,27,16,15,772.0,100.0,4.05,38.5,594.0,581.64,427.9
2017,7,27,16,30,754.0,97.0,4.1,38.0,546.0,529.35,390.74
2017,7,27,16,45,729.0,93.5,4.2,37.5,494.0,473.17,349.61
2017,7,27,17,0,704.0,90.0,4.3,37.0,442.0,418.23,308.0
2017,7,27,17,15,671.0,85.0,4.3,36.5,389.0,359.25,262.04
2017,7,27,17,30,638.0,80.0,4.3,36.0,336.0,303.71,217.41
2017,7,27,17,45,592.5,74.0,4.3,36.0,283.0,246.54,170.58
2017,7,27,18,0,547.0,68.0,4.3,36.0,230.0,194.13,127.35
2017,7,27,18,15,479.0,59.5,4.15,35.0,179.5,140.34,85.31
2017,7,27,18,30,411.0,51.0,4.0,34.0,129.0,94.47,51.66
2017,7,27,18,45,305.5,39.0,3.9,33.5,86.5,51.19,24.76
2017,7,27,19,0,200.0,27.0,3.8,33.0,44.0,20.85,9.23
2017,7,27,19,15,100.0,13.5,3.8,32.5,22.0,13.27,0.0
2017,7,27,19,30,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.85,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.95,31.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,4.0,30.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,28,5,45,23.5,6.0,2.1,24.5,7.0,0.0,0.0
2017,7,28,6,0,47.0,12.0,2.4,25.0,14.0,11.8,0.0
2017,7,28,6,15,167.0,28.5,2.6,25.5,49.0,22.08,10.61
2017,7,28,6,30,287.0,45.0,2.8,26.0,84.0,55.47,29.57
2017,7,28,6,45,386.5,54.0,3.0,27.0,133.0,94.85,54.58
2017,7,28,7,0,486.0,63.0,3.2,28.0,182.0,145.35,91.59
2017,7,28,7,15,543.0,70.5,3.3,28.5,235.0,196.06,133.02
2017,7,28,7,30,600.0,78.0,3.4,29.0,288.0,253.15,180.42
2017,7,28,7,45,647.0,82.0,3.5,30.0,343.5,309.38,226.86
2017,7,28,8,0,694.0,86.0,3.6,31.0,399.0,370.2,275.83
2017,7,28,8,15,722.0,90.0,3.65,31.5,452.5,427.17,321.26
2017,7,28,8,30,750.0,94.0,3.7,32.0,506.0,485.15,366.06
2017,7,28,8,45,775.5,96.0,3.75,33.0,558.0,541.23,407.32
2017,7,28,9,0,801.0,98.0,3.8,34.0,610.0,598.23,447.79
2017,7,28,9,15,816.5,100.5,3.75,34.5,657.0,649.67,483.66
2017,7,28,9,30,832.0,103.0,3.7,35.0,704.0,699.34,516.23
2017,7,28,9,45,847.0,103.5,3.65,35.5,747.0,746.52,545.63
2017,7,28,10,0,862.0,104.0,3.6,36.0,790.0,792.46,573.66
2017,7,28,10,15,870.5,106.0,3.55,36.5,826.0,832.98,597.64
2017,7,28,10,30,879.0,108.0,3.5,37.0,862.0,871.28,619.83
2017,7,28,10,45,887.5,108.0,3.45,37.5,891.5,905.14,638.87
2017,7,28,11,0,896.0,108.0,3.4,38.0,921.0,936.38,656.04
2017,7,28,11,15,900.0,109.0,3.35,38.0,943.0,961.57,670.66
2017,7,28,11,30,904.0,110.0,3.3,38.0,965.0,983.6,683.32
2017,7,28,11,45,893.5,119.5,3.25,38.5,975.5,996.7,689.02
2017,7,28,12,0,883.0,129.0,3.2,39.0,986.0,1006.03,692.5
2017,7,28,12,15,884.0,129.5,3.15,39.0,992.0,1014.27,696.87
2017,7,28,12,30,885.0,130.0,3.1,39.0,998.0,1019.12,699.27
2017,7,28,12,45,884.5,129.5,3.05,39.5,995.5,1018.09,696.73
2017,7,28,13,0,884.0,129.0,3.0,40.0,993.0,1013.68,692.3
2017,7,28,13,15,882.0,128.5,2.95,40.0,982.5,1004.39,686.52
2017,7,28,13,30,880.0,128.0,2.9,40.0,972.0,991.74,678.84
2017,7,28,13,45,875.5,127.0,2.85,40.5,953.0,972.89,666.05
2017,7,28,14,0,871.0,126.0,2.8,41.0,934.0,950.89,651.51
2017,7,28,14,15,865.0,124.5,2.75,41.0,908.0,923.98,635.41
2017,7,28,14,30,859.0,123.0,2.7,41.0,882.0,894.23,617.58
2017,7,28,14,45,850.0,121.5,2.65,41.0,849.0,859.23,596.44
2017,7,28,15,0,841.0,120.0,2.6,41.0,816.0,821.92,573.77
2017,7,28,15,15,830.0,118.0,2.6,40.5,777.0,780.43,549.74
2017,7,28,15,30,819.0,116.0,2.6,40.0,738.0,738.86,525.31
2017,7,28,15,45,805.5,113.0,2.6,40.0,693.5,691.02,495.25
2017,7,28,16,0,792.0,110.0,2.6,40.0,649.0,642.16,462.84
2017,7,28,16,15,773.0,106.5,2.6,39.5,599.5,588.63,426.81
2017,7,28,16,30,754.0,103.0,2.6,39.0,550.0,535.14,389.65
2017,7,28,16,45,729.5,98.5,2.65,39.0,498.0,478.15,348.12
2017,7,28,17,0,705.0,94.0,2.7,39.0,446.0,421.65,305.69
2017,7,28,17,15,671.5,89.0,2.55,38.5,392.0,363.05,260.79
2017,7,28,17,30,638.0,84.0,2.4,38.0,338.0,307.25,216.76
2017,7,28,17,45,590.0,77.5,2.3,37.5,284.0,248.82,170.25
2017,7,28,18,0,542.0,71.0,2.2,37.0,230.0,195.44,127.32
2017,7,28,18,15,472.0,62.0,2.05,36.0,179.0,141.12,85.47
2017,7,28,18,30,402.0,53.0,1.9,35.0,128.0,94.99,52.08
2017,7,28,18,45,293.5,40.0,1.8,34.0,85.0,51.19,25.1
2017,7,28,19,0,185.0,27.0,1.7,33.0,42.0,20.9,9.0
2017,7,28,19,15,92.5,13.5,2.05,32.5,21.0,13.27,0.0
2017,7,28,19,30,0.0,0.0,2.4,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.75,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,29,5,45,16.5,6.0,2.55,24.5,6.5,0.0,0.0
2017,7,29,6,0,33.0,12.0,2.8,25.0,13.0,11.8,0.0
2017,7,29,6,15,147.0,29.0,3.0,25.5,47.0,22.55,10.67
2017,7,29,6,30,261.0,46.0,3.2,26.0,81.0,54.65,29.74
2017,7,29,6,45,360.0,56.5,3.4,27.0,129.5,93.27,54.41
2017,7,29,7,0,459.0,67.0,3.6,28.0,178.0,144.17,91.72
2017,7,29,7,15,518.0,75.0,3.55,28.5,231.0,194.25,132.41
2017,7,29,7,30,577.0,83.0,3.5,29.0,284.0,250.98,179.27
2017,7,29,7,45,624.0,87.5,3.45,30.0,339.0,306.43,224.88
2017,7,29,8,0,671.0,92.0,3.4,31.0,394.0,366.52,273.01
2017,7,29,8,15,700.0,97.0,3.2,32.0,447.5,423.05,316.98
2017,7,29,8,30,729.0,102.0,3.0,33.0,501.0,482.14,361.02
2017,7,29,8,45,753.0,105.0,2.9,34.0,552.5,537.36,400.76
2017,7,29,9,0,777.0,108.0,2.8,35.0,604.0,593.41,439.51
2017,7,29,9,15,793.5,111.0,2.6,35.5,651.0,644.97,474.18
2017,7,29,9,30,810.0,114.0,2.4,36.0,698.0,696.04,506.65
2017,7,29,9,45,823.0,116.0,2.2,36.5,740.5,742.67,533.92
2017,7,29,10,0,836.0,118.0,2.0,37.0,783.0,785.96,558.14
2017,7,29,10,15,845.0,120.0,1.8,37.5,819.0,825.99,579.48
2017,7,29,10,30,854.0,122.0,1.6,38.0,855.0,863.91,598.73
2017,7,29,10,45,861.0,124.0,1.4,38.5,884.0,897.72,614.69
2017,7,29,11,0,868.0,126.0,1.2,39.0,913.0,928.9,628.37
2017,7,29,11,15,872.5,127.0,1.1,39.5,935.0,953.93,639.33
2017,7,29,11,30,877.0,128.0,1.0,40.0,957.0,975.92,648.31
2017,7,29,11,45,880.5,128.0,0.9,40.5,971.0,992.78,654.15
2017,7,29,12,0,884.0,128.0,0.8,41.0,985.0,1006.36,658.05
2017,7,29,12,15,885.0,128.5,0.85,41.0,991.0,1014.61,663.29
2017,7,29,12,30,886.0,129.0,0.9,41.0,997.0,1019.47,666.79
2017,7,29,12,45,884.5,129.5,1.0,41.5,994.5,1018.42,666.58
2017,7,29,13,0,883.0,130.0,1.1,42.0,992.0,1013.99,664.53
2017,7,29,13,15,880.5,129.5,1.2,42.0,981.5,1004.19,660.87
2017,7,29,13,30,878.0,129.0,1.3,42.0,971.0,991.05,655.31
2017,7,29,13,45,669.0,256.5,1.45,42.0,891.0,912.2,611.71
2017,7,29,14,0,460.0,384.0,1.6,42.0,811.0,828.09,557.18
2017,7,29,14,15,657.0,255.0,1.7,42.0,845.5,870.08,591.28
2017,7,29,14,30,854.0,126.0,1.8,42.0,880.0,892.88,607.08
2017,7,29,14,45,843.0,125.5,1.9,42.0,846.5,857.26,586.9
2017,7,29,15,0,832.0,125.0,2.0,42.0,813.0,819.47,565.58
2017,7,29,15,15,821.0,122.5,2.1,41.5,773.5,779.86,543.92
2017,7,29,15,30,810.0,120.0,2.2,41.0,734.0,736.09,519.07
2017,7,29,15,45,792.0,118.5,2.3,41.0,688.5,686.89,489.01
2017,7,29,16,0,774.0,117.0,2.4,41.0,643.0,637.08,456.39
2017,7,29,16,15,754.0,113.5,2.45,40.5,593.5,583.71,420.92
2017,7,29,16,30,734.0,110.0,2.5,40.0,544.0,530.53,384.35
2017,7,29,16,45,564.0,143.0,2.6,40.0,458.0,436.07,316.14
2017,7,29,17,0,394.0,176.0,2.7,40.0,372.0,356.58,257.98
2017,7,29,17,15,375.0,157.5,2.55,39.5,326.5,307.64,221.68
2017,7,29,17,30,356.0,139.0,2.4,39.0,281.0,260.37,185.63
2017,7,29,17,45,326.5,120.5,2.25,38.5,235.0,211.44,147.83
2017,7,29,18,0,297.0,102.0,2.1,38.0,189.0,166.55,112.76
2017,7,29,18,15,253.0,83.5,1.9,37.0,146.5,122.54,79.31
2017,7,29,18,30,209.0,65.0,1.7,36.0,104.0,83.77,50.85
2017,7,29,18,45,140.0,46.0,1.55,35.5,68.5,48.58,27.34
2017,7,29,19,0,71.0,27.0,1.4,35.0,33.0,22.55,9.69
2017,7,29,19,15,35.5,13.5,1.55,34.5,16.5,13.27,0.0
2017,7,29,19,30,0.0,0.0,1.7,34.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.9,34.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,34.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.35,33.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.6,33.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,3.2,33.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,45,7.0,4.5,0.65,27.0,4.5,0.0,0.0
2017,7,30,6,0,14.0,9.0,0.7,27.0,9.0,8.85,0.0
2017,7,30,6,15,97.0,29.0,0.8,27.5,41.0,24.12,11.38
2017,7,30,6,30,180.0,49.0,0.9,28.0,73.0,53.59,31.08
2017,7,30,6,45,264.0,64.5,1.05,28.5,118.0,89.3,54.72
2017,7,30,7,0,348.0,80.0,1.2,29.0,163.0,135.97,88.9
2017,7,30,7,15,407.5,91.5,1.2,29.5,213.5,183.04,125.95
2017,7,30,7,30,467.0,103.0,1.2,30.0,264.0,236.85,168.88
2017,7,30,7,45,515.0,110.5,1.25,31.0,317.0,289.3,210.51
2017,7,30,8,0,563.0,118.0,1.3,32.0,370.0,347.86,255.81
2017,7,30,8,15,595.0,124.5,1.2,32.5,422.0,401.48,296.49
2017,7,30,8,30,627.0,131.0,1.1,33.0,474.0,457.6,337.47
2017,7,30,8,45,651.5,136.5,1.05,34.0,523.5,510.65,374.24
2017,7,30,9,0,676.0,142.0,1.0,35.0,573.0,564.82,410.23
2017,7,30,9,15,694.5,146.5,0.95,35.5,619.0,614.78,442.84
2017,7,30,9,30,713.0,151.0,0.9,36.0,665.0,664.69,474.27
2017,7,30,9,45,724.0,156.5,0.9,36.5,705.0,709.61,501.9
2017,7,30,10,0,735.0,162.0,0.9,37.0,745.0,752.28,526.54
2017,7,30,10,15,746.0,164.5,1.0,37.5,780.5,791.28,549.65
2017,7,30,10,30,757.0,167.0,1.1,38.0,816.0,828.6,571.52
2017,7,30,10,45,762.5,171.0,1.2,38.5,844.0,860.61,589.98
2017,7,30,11,0,768.0,175.0,1.3,39.0,872.0,890.22,606.92
2017,7,30,11,15,774.0,177.0,1.45,39.0,893.5,915.77,623.29
2017,7,30,11,30,780.0,179.0,1.6,39.0,915.0,938.66,638.1
2017,7,30,11,45,792.0,173.5,1.75,39.5,931.0,957.11,648.93
2017,7,30,12,0,804.0,168.0,1.9,40.0,947.0,972.77,658.12
2017,7,30,12,15,805.0,168.5,2.05,40.0,952.5,980.57,664.05
2017,7,30,12,30,806.0,169.0,2.2,40.0,958.0,985.21,668.21
2017,7,30,12,45,803.0,171.0,2.35,40.0,955.5,984.18,669.01
2017,7,30,13,0,800.0,173.0,2.5,40.0,953.0,979.99,667.98
2017,7,30,13,15,797.5,172.0,2.65,40.0,942.5,970.14,663.55
2017,7,30,13,30,795.0,171.0,2.8,40.0,932.0,957.21,657.25
2017,7,30,13,45,784.0,174.0,3.0,40.0,912.5,937.1,646.84
2017,7,30,14,0,773.0,177.0,3.2,40.0,893.0,914.35,634.68
2017,7,30,14,15,766.0,174.5,3.4,40.0,867.5,887.32,619.64
2017,7,30,14,30,759.0,172.0,3.6,40.0,842.0,857.84,602.83
2017,7,30,14,45,700.0,199.5,3.8,40.0,799.0,813.14,575.9
2017,7,30,15,0,641.0,227.0,4.0,40.0,756.0,767.45,546.54
2017,7,30,15,15,626.5,222.0,4.1,39.5,718.0,726.52,521.29
2017,7,30,15,30,612.0,217.0,4.2,39.0,680.0,684.72,494.84
2017,7,30,15,45,461.5,253.5,4.3,39.0,590.5,585.27,424.59
2017,7,30,16,0,311.0,290.0,4.4,39.0,501.0,496.08,360.37
2017,7,30,16,15,390.0,245.0,4.45,38.5,489.0,484.59,354.98
2017,7,30,16,30,469.0,200.0,4.5,38.0,477.0,466.98,344.01
2017,7,30,16,45,418.0,190.5,4.55,37.5,420.0,405.59,299.39
2017,7,30,17,0,367.0,181.0,4.6,37.0,363.0,347.27,256.27
2017,7,30,17,15,320.0,171.5,4.55,36.5,316.5,297.42,218.63
2017,7,30,17,30,273.0,162.0,4.5,36.0,270.0,252.31,184.14
2017,7,30,17,45,271.0,139.5,4.45,36.0,232.5,213.0,152.57
2017,7,30,18,0,269.0,117.0,4.4,36.0,195.0,173.79,120.57
2017,7,30,18,15,214.0,95.0,4.25,35.5,148.5,126.09,84.28
2017,7,30,18,30,159.0,73.0,4.1,35.0,102.0,85.01,54.09
2017,7,30,18,45,103.5,48.5,3.95,34.5,64.5,48.56,28.5
2017,7,30,19,0,48.0,24.0,3.8,34.0,27.0,21.45,8.6
2017,7,30,19,15,24.0,12.0,3.75,33.5,13.5,11.8,0.0
2017,7,30,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.65,33.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.6,33.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.5,32.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,45,5.0,3.0,2.8,25.0,3.5,0.0,0.0
2017,7,31,6,0,10.0,6.0,2.9,25.0,7.0,5.9,0.0
2017,7,31,6,15,70.5,28.0,2.9,25.5,37.0,23.32,10.55
2017,7,31,6,30,131.0,50.0,2.9,26.0,67.0,51.59,31.22
2017,7,31,6,45,205.0,69.5,2.95,26.5,111.5,87.5,56.24
2017,7,31,7,0,279.0,89.0,3.0,27.0,156.0,132.34,89.74
2017,7,31,7,15,185.0,111.5,2.9,27.5,161.0,149.56,108.46
2017,7,31,7,30,91.0,134.0,2.8,28.0,166.0,155.35,116.62
2017,7,31,7,45,61.0,150.5,2.75,28.5,173.5,166.31,125.94
2017,7,31,8,0,31.0,167.0,2.7,29.0,181.0,174.07,131.94
2017,7,31,8,15,46.0,196.0,2.6,29.5,219.5,211.31,160.01
2017,7,31,8,30,61.0,225.0,2.5,30.0,258.0,250.28,188.89
2017,7,31,8,45,351.5,191.0,2.45,31.0,412.0,392.16,296.57
2017,7,31,9,0,642.0,157.0,2.4,32.0,566.0,558.74,418.04
2017,7,31,9,15,469.5,237.0,2.45,32.5,548.5,552.97,409.58
2017,7,31,9,30,297.0,317.0,2.5,33.0,531.0,528.61,387.95
2017,7,31,9,45,513.0,241.5,2.55,33.5,637.5,633.9,465.08
2017,7,31,10,0,729.0,166.0,2.6,34.0,744.0,752.81,547.9
2017,7,31,10,15,740.5,169.0,2.7,34.5,779.5,791.41,571.02
2017,7,31,10,30,752.0,172.0,2.8,35.0,815.0,829.52,594.17
2017,7,31,10,45,418.5,302.5,2.95,35.5,662.5,686.14,492.21
2017,7,31,11,0,85.0,433.0,3.1,36.0,510.0,508.39,361.3
2017,7,31,11,15,270.0,414.5,3.25,36.0,667.5,676.37,481.38
2017,7,31,11,30,455.0,396.0,3.4,36.0,825.0,845.93,596.48
2017,7,31,11,45,631.5,282.5,3.55,36.5,888.0,913.27,644.03
2017,7,31,12,0,808.0,169.0,3.7,37.0,951.0,978.09,684.98
2017,7,31,12,15,638.0,296.5,3.75,37.0,916.0,946.59,663.39
2017,7,31,12,30,468.0,424.0,3.8,37.0,881.0,906.57,631.86
2017,7,31,12,45,647.0,291.5,3.9,37.5,922.5,953.22,667.76
2017,7,31,13,0,826.0,159.0,4.0,38.0,964.0,992.08,692.16
2017,7,31,13,15,824.0,158.5,4.0,38.0,954.0,983.0,686.42
2017,7,31,13,30,822.0,158.0,4.0,38.0,944.0,970.73,679.09
2017,7,31,13,45,824.0,152.5,4.05,38.0,927.5,954.08,669.37
2017,7,31,14,0,826.0,147.0,4.1,38.0,911.0,929.84,654.87
2017,7,31,14,15,819.5,145.5,4.1,38.0,885.5,907.41,641.33
2017,7,31,14,30,813.0,144.0,4.1,38.0,860.0,877.95,623.23
2017,7,31,14,45,809.0,139.0,4.15,38.0,828.5,844.58,602.77
2017,7,31,15,0,805.0,134.0,4.2,38.0,797.0,808.72,580.55
