Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,15,15,794.0,131.0,4.15,37.5,758.0,767.01,555.04
2017,7,31,15,30,783.0,128.0,4.1,37.0,719.0,723.67,528.12
2017,7,31,15,45,772.5,122.5,4.1,37.0,676.0,676.77,497.42
2017,7,31,16,0,762.0,117.0,4.1,37.0,633.0,628.68,463.94
2017,7,31,16,15,743.0,113.5,4.0,36.5,584.5,576.4,427.27
2017,7,31,16,30,724.0,110.0,3.9,36.0,536.0,524.23,389.65
2017,7,31,16,45,702.0,104.0,3.85,36.0,485.0,467.9,347.3
2017,7,31,17,0,680.0,98.0,3.8,36.0,434.0,412.93,304.8
2017,7,31,17,15,646.0,92.0,3.65,35.5,380.5,354.4,259.04
2017,7,31,17,30,612.0,86.0,3.5,35.0,327.0,298.77,214.33
2017,7,31,17,45,566.0,78.5,3.35,34.5,274.0,241.4,167.74
2017,7,31,18,0,520.0,71.0,3.2,34.0,221.0,188.9,124.76
2017,7,31,18,15,450.5,61.5,2.8,33.0,171.0,135.57,83.09
2017,7,31,18,30,381.0,52.0,2.4,32.0,121.0,90.42,50.09
2017,7,31,18,45,279.5,38.0,2.0,31.5,79.5,47.24,22.98
2017,7,31,19,0,178.0,24.0,1.6,31.0,38.0,18.57,6.42
2017,7,31,19,15,89.0,12.0,1.65,30.5,19.0,11.8,0.0
2017,7,31,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,45,17.0,4.5,0.2,25.5,5.0,0.0,0.0
2017,8,1,6,0,34.0,9.0,0.2,26.0,10.0,8.85,0.0
2017,8,1,6,15,137.0,26.0,0.4,26.5,42.0,20.19,8.0
2017,8,1,6,30,240.0,43.0,0.6,27.0,74.0,50.21,26.86
2017,8,1,6,45,320.5,57.0,0.8,27.5,120.0,88.49,51.98
2017,8,1,7,0,401.0,71.0,1.0,28.0,166.0,136.37,87.35
2017,8,1,7,15,312.5,100.0,1.15,28.5,185.5,168.58,118.23
2017,8,1,7,30,224.0,129.0,1.3,29.0,205.0,189.81,139.26
2017,8,1,7,45,408.5,119.0,1.5,30.0,289.0,259.91,191.3
2017,8,1,8,0,593.0,109.0,1.7,31.0,373.0,350.99,259.93
2017,8,1,8,15,624.0,115.0,1.75,31.0,425.0,405.34,302.69
2017,8,1,8,30,655.0,121.0,1.8,31.0,477.0,462.04,346.22
2017,8,1,8,45,676.0,127.0,1.9,31.5,526.5,515.1,385.38
2017,8,1,9,0,697.0,133.0,2.0,32.0,576.0,568.87,423.89
2017,8,1,9,15,715.5,137.5,2.05,32.5,622.5,619.88,459.22
2017,8,1,9,30,734.0,142.0,2.1,33.0,669.0,670.37,493.25
2017,8,1,9,45,749.0,144.5,2.15,33.5,710.5,716.01,522.69
2017,8,1,10,0,764.0,147.0,2.2,34.0,752.0,760.67,550.18
2017,8,1,10,15,774.0,149.5,2.25,34.5,787.5,799.93,573.74
2017,8,1,10,30,784.0,152.0,2.3,35.0,823.0,837.36,595.88
2017,8,1,10,45,792.5,154.0,2.35,35.5,852.0,870.89,615.3
2017,8,1,11,0,801.0,156.0,2.4,36.0,881.0,902.08,633.12
2017,8,1,11,15,806.5,157.5,2.45,36.0,902.5,927.44,648.53
2017,8,1,11,30,812.0,159.0,2.5,36.0,924.0,949.99,662.25
2017,8,1,11,45,793.5,175.5,2.55,36.5,932.5,961.28,667.67
2017,8,1,12,0,775.0,192.0,2.6,37.0,941.0,968.86,670.97
2017,8,1,12,15,776.5,192.5,2.65,37.0,947.0,976.95,676.09
2017,8,1,12,30,778.0,193.0,2.7,37.0,953.0,981.97,679.43
2017,8,1,12,45,778.5,192.0,2.75,37.5,951.0,981.4,678.05
2017,8,1,13,0,779.0,191.0,2.8,38.0,949.0,977.74,674.9
2017,8,1,13,15,776.0,190.5,2.85,38.0,939.0,968.02,669.55
2017,8,1,13,30,773.0,190.0,2.9,38.0,929.0,955.28,662.46
2017,8,1,13,45,769.5,187.5,2.95,38.0,911.0,937.13,652.06
2017,8,1,14,0,766.0,185.0,3.0,38.0,893.0,916.14,639.93
2017,8,1,14,15,650.5,257.0,3.0,38.0,846.5,866.75,608.67
2017,8,1,14,30,535.0,329.0,3.0,38.0,800.0,816.29,573.33
2017,8,1,14,45,521.5,315.0,3.0,38.0,759.5,773.44,546.47
2017,8,1,15,0,508.0,301.0,3.0,38.0,719.0,729.66,518.59
2017,8,1,15,15,572.5,254.0,3.0,37.5,703.0,714.21,512.14
2017,8,1,15,30,637.0,207.0,3.0,37.0,687.0,693.62,501.67
2017,8,1,15,45,619.0,201.0,3.0,37.0,643.5,646.6,469.9
2017,8,1,16,0,601.0,195.0,3.0,37.0,600.0,599.45,437.56
2017,8,1,16,15,456.0,217.5,3.0,36.5,511.5,500.72,367.64
2017,8,1,16,30,311.0,240.0,3.0,36.0,423.0,414.1,305.09
2017,8,1,16,45,422.0,189.5,3.0,36.0,412.0,406.35,300.27
2017,8,1,17,0,533.0,139.0,3.0,36.0,401.0,383.97,282.87
2017,8,1,17,15,472.5,138.5,2.95,35.5,350.0,328.07,240.11
2017,8,1,17,30,412.0,138.0,2.9,35.0,299.0,278.16,201.39
2017,8,1,17,45,358.5,124.0,2.9,35.0,248.0,223.73,158.68
2017,8,1,18,0,305.0,110.0,2.9,35.0,197.0,175.04,120.48
2017,8,1,18,15,246.0,90.0,2.7,34.5,150.5,126.51,83.48
2017,8,1,18,30,187.0,70.0,2.5,34.0,104.0,85.03,53.13
2017,8,1,18,45,119.5,46.5,2.35,33.5,65.5,47.31,27.21
2017,8,1,19,0,52.0,23.0,2.2,33.0,27.0,19.34,6.28
2017,8,1,19,15,26.0,11.5,2.35,32.5,13.5,11.3,0.0
2017,8,1,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,1.0,0.8,26.0,1.0,0.0,0.0
2017,8,2,6,0,0.0,2.0,1.0,26.0,2.0,1.97,0.0
2017,8,2,6,15,0.0,13.5,1.05,26.5,13.5,13.02,2.88
2017,8,2,6,30,0.0,25.0,1.1,27.0,25.0,24.13,13.35
2017,8,2,6,45,0.0,42.0,1.2,27.5,42.0,40.55,26.96
2017,8,2,7,0,0.0,59.0,1.3,28.0,59.0,56.81,40.31
2017,8,2,7,15,0.0,78.0,1.3,28.5,78.0,75.07,54.98
2017,8,2,7,30,0.0,97.0,1.3,29.0,97.0,93.4,69.39
2017,8,2,7,45,17.0,132.5,1.3,29.5,140.0,133.5,100.27
2017,8,2,8,0,34.0,168.0,1.3,30.0,183.0,176.33,132.72
2017,8,2,8,15,54.5,198.0,1.3,30.0,226.0,217.27,163.51
2017,8,2,8,30,75.0,228.0,1.3,30.0,269.0,260.55,195.68
2017,8,2,8,45,42.0,213.0,1.35,30.5,236.5,231.66,173.0
2017,8,2,9,0,9.0,198.0,1.4,31.0,204.0,197.52,146.32
2017,8,2,9,15,18.0,235.0,1.45,31.5,248.0,240.16,177.56
2017,8,2,9,30,27.0,272.0,1.5,32.0,292.0,286.28,210.51
2017,8,2,9,45,34.0,300.5,1.6,32.5,327.0,321.35,234.96
2017,8,2,10,0,41.0,329.0,1.7,33.0,362.0,357.02,259.55
2017,8,2,10,15,25.5,278.0,1.8,33.0,299.0,295.29,214.82
2017,8,2,10,30,10.0,227.0,1.9,33.0,236.0,229.6,166.85
2017,8,2,10,45,93.5,339.0,2.0,33.0,423.5,423.83,308.3
2017,8,2,11,0,177.0,451.0,2.1,33.0,611.0,616.37,440.41
2017,8,2,11,15,115.0,438.0,2.15,33.0,543.0,549.57,392.26
2017,8,2,11,30,53.0,425.0,2.2,33.0,475.0,474.27,339.11
2017,8,2,11,45,79.0,452.5,2.25,33.5,528.0,528.7,376.64
2017,8,2,12,0,105.0,480.0,2.3,34.0,581.0,583.57,413.15
2017,8,2,12,15,101.0,481.5,2.3,34.0,579.5,582.15,411.61
2017,8,2,12,30,97.0,483.0,2.3,34.0,578.0,580.18,410.08
2017,8,2,12,45,56.0,385.5,2.35,34.0,440.5,440.33,314.6
2017,8,2,13,0,15.0,288.0,2.4,34.0,303.0,296.59,213.29
2017,8,2,13,15,30.5,354.5,2.35,34.0,384.0,382.88,275.18
2017,8,2,13,30,46.0,421.0,2.3,34.0,465.0,464.5,331.68
2017,8,2,13,45,64.5,432.0,2.3,34.0,492.5,492.35,351.19
2017,8,2,14,0,83.0,443.0,2.3,34.0,520.0,519.24,370.22
2017,8,2,14,15,50.0,369.0,2.25,34.0,415.0,412.06,295.89
2017,8,2,14,30,17.0,295.0,2.2,34.0,310.0,303.06,218.8
2017,8,2,14,45,29.0,320.0,2.15,34.0,344.5,341.3,247.02
2017,8,2,15,0,41.0,345.0,2.1,34.0,379.0,374.83,271.18
2017,8,2,15,15,64.0,345.0,2.05,33.5,395.0,391.07,284.15
2017,8,2,15,30,87.0,345.0,2.0,33.0,411.0,405.31,295.73
2017,8,2,15,45,51.0,287.5,1.95,33.0,325.5,318.55,233.53
2017,8,2,16,0,15.0,230.0,1.9,33.0,240.0,233.24,171.33
2017,8,2,16,15,17.5,219.5,1.85,32.5,230.5,223.65,165.32
2017,8,2,16,30,20.0,209.0,1.8,32.0,221.0,213.76,158.78
2017,8,2,16,45,10.0,113.5,1.8,32.0,119.5,114.94,84.16
2017,8,2,17,0,0.0,18.0,1.8,32.0,18.0,17.38,8.15
2017,8,2,17,15,0.0,15.5,1.75,31.5,15.5,14.96,6.32
2017,8,2,17,30,0.0,13.0,1.7,31.0,13.0,12.54,4.44
2017,8,2,17,45,0.0,10.5,1.7,31.0,10.5,10.13,2.51
2017,8,2,18,0,0.0,8.0,1.7,31.0,8.0,7.71,0.56
2017,8,2,18,15,0.0,6.0,1.65,30.5,6.0,5.78,0.0
2017,8,2,18,30,0.0,4.0,1.6,30.0,4.0,3.85,0.0
2017,8,2,18,45,0.0,2.5,1.6,29.5,2.5,2.41,0.0
2017,8,2,19,0,0.0,1.0,1.6,29.0,1.0,0.96,0.0
2017,8,2,19,15,0.0,0.5,1.65,28.5,0.5,0.49,0.0
2017,8,2,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,5,45,3.5,2.5,1.0,24.0,2.5,0.0,0.0
2017,8,3,6,0,7.0,5.0,1.1,24.0,5.0,4.91,0.0
2017,8,3,6,15,65.5,26.5,1.15,24.5,34.0,22.11,8.41
2017,8,3,6,30,124.0,48.0,1.2,25.0,63.0,49.15,29.61
2017,8,3,6,45,206.5,67.0,1.25,25.5,108.0,85.02,54.33
2017,8,3,7,0,289.0,86.0,1.3,26.0,153.0,130.74,88.12
2017,8,3,7,15,144.5,60.5,1.35,26.5,94.0,91.86,64.0
2017,8,3,7,30,0.0,35.0,1.4,27.0,35.0,33.79,21.92
2017,8,3,7,45,0.0,44.5,1.45,27.5,44.5,42.98,29.28
2017,8,3,8,0,0.0,54.0,1.5,28.0,54.0,52.18,36.48
2017,8,3,8,15,0.0,63.5,1.5,28.5,63.5,61.38,43.57
2017,8,3,8,30,0.0,73.0,1.5,29.0,73.0,70.6,50.57
2017,8,3,8,45,1.0,120.5,1.55,29.5,121.0,117.21,86.6
2017,8,3,9,0,2.0,168.0,1.6,30.0,169.0,164.05,121.91
2017,8,3,9,15,8.5,204.5,1.55,30.5,210.5,204.12,151.45
2017,8,3,9,30,15.0,241.0,1.5,31.0,252.0,244.9,180.93
2017,8,3,9,45,44.0,299.5,1.5,31.5,334.0,328.01,241.07
2017,8,3,10,0,73.0,358.0,1.5,32.0,416.0,411.46,299.45
2017,8,3,10,15,127.5,388.0,1.5,32.0,494.5,493.91,357.09
2017,8,3,10,30,182.0,418.0,1.5,32.0,573.0,576.15,413.2
2017,8,3,10,45,129.0,422.0,1.55,32.5,534.0,539.06,385.05
2017,8,3,11,0,76.0,426.0,1.6,33.0,495.0,493.58,351.84
2017,8,3,11,15,441.0,294.5,1.6,33.5,708.0,722.76,515.75
2017,8,3,11,30,806.0,163.0,1.6,34.0,921.0,948.93,660.01
2017,8,3,11,45,557.5,316.5,1.6,34.5,845.0,875.7,607.41
2017,8,3,12,0,309.0,470.0,1.6,35.0,769.0,786.59,542.33
2017,8,3,12,15,567.5,314.0,1.55,35.0,866.5,894.83,619.0
2017,8,3,12,30,826.0,158.0,1.5,35.0,964.0,995.44,681.16
2017,8,3,12,45,455.0,315.5,1.5,35.0,759.0,785.89,546.44
2017,8,3,13,0,84.0,473.0,1.5,35.0,554.0,556.71,387.72
2017,8,3,13,15,185.0,468.5,1.5,35.0,645.0,656.86,458.29
2017,8,3,13,30,286.0,464.0,1.5,35.0,736.0,753.53,522.33
2017,8,3,13,45,315.0,428.0,1.5,35.0,723.0,739.87,514.47
2017,8,3,14,0,344.0,392.0,1.5,35.0,710.0,723.95,506.16
2017,8,3,14,15,189.5,376.0,1.55,35.0,551.0,552.38,391.17
2017,8,3,14,30,35.0,360.0,1.6,35.0,392.0,388.03,276.21
2017,8,3,14,45,108.0,379.0,1.7,35.0,469.0,472.89,338.4
2017,8,3,15,0,181.0,398.0,1.8,35.0,546.0,547.89,391.43
2017,8,3,15,15,257.5,362.0,1.85,34.5,561.5,568.62,408.71
2017,8,3,15,30,334.0,326.0,1.9,34.0,577.0,578.87,419.07
2017,8,3,15,45,318.0,307.5,2.0,34.0,534.5,533.72,388.73
2017,8,3,16,0,302.0,289.0,2.1,34.0,492.0,489.15,358.51
2017,8,3,16,15,468.0,216.5,2.15,33.5,503.0,506.84,375.04
2017,8,3,16,30,634.0,144.0,2.2,33.0,514.0,505.88,376.63
2017,8,3,16,45,608.5,136.0,2.25,33.0,463.5,450.53,335.4
2017,8,3,17,0,583.0,128.0,2.3,33.0,413.0,396.75,294.42
2017,8,3,17,15,545.0,119.5,2.3,32.5,360.5,339.31,250.12
2017,8,3,17,30,507.0,111.0,2.3,32.0,308.0,284.22,206.49
2017,8,3,17,45,456.5,100.5,2.3,32.0,256.0,228.7,161.69
2017,8,3,18,0,406.0,90.0,2.3,32.0,204.0,178.69,121.19
2017,8,3,18,15,337.0,75.5,2.15,31.5,156.0,127.54,81.58
2017,8,3,18,30,268.0,61.0,2.0,31.0,108.0,84.56,50.19
2017,8,3,18,45,179.0,42.0,1.9,30.5,68.5,44.79,24.09
2017,8,3,19,0,90.0,23.0,1.8,30.0,29.0,19.33,4.94
2017,8,3,19,15,45.0,11.5,1.8,29.5,14.5,11.3,0.0
2017,8,3,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,4,6,15,100.5,22.0,1.2,26.5,34.0,17.0,4.61
2017,8,4,6,30,201.0,44.0,1.2,27.0,68.0,48.58,26.72
2017,8,4,6,45,285.0,59.0,1.25,27.5,113.5,85.81,51.29
2017,8,4,7,0,369.0,74.0,1.3,28.0,159.0,133.09,86.01
2017,8,4,7,15,428.0,85.5,1.25,28.5,210.0,181.22,124.23
2017,8,4,7,30,487.0,97.0,1.2,29.0,261.0,236.09,168.38
2017,8,4,7,45,530.5,105.5,1.15,29.5,314.0,290.32,212.1
2017,8,4,8,0,574.0,114.0,1.1,30.0,367.0,347.88,257.35
2017,8,4,8,15,606.0,121.0,1.15,30.5,419.5,402.77,299.73
2017,8,4,8,30,638.0,128.0,1.2,31.0,472.0,460.16,342.64
2017,8,4,8,45,664.0,132.5,1.3,31.5,522.5,513.84,381.87
2017,8,4,9,0,690.0,137.0,1.4,32.0,573.0,568.75,420.86
2017,8,4,9,15,708.5,141.5,1.45,32.5,619.0,619.57,455.62
2017,8,4,9,30,727.0,146.0,1.5,33.0,665.0,670.29,489.37
2017,8,4,9,45,743.5,148.0,1.55,33.5,707.0,715.87,518.58
2017,8,4,10,0,760.0,150.0,1.6,34.0,749.0,761.11,546.1
2017,8,4,10,15,770.5,153.0,1.6,34.5,785.0,801.25,569.45
2017,8,4,10,30,781.0,156.0,1.6,35.0,821.0,839.59,591.34
2017,8,4,10,45,789.5,158.0,1.6,35.5,850.0,873.11,609.92
2017,8,4,11,0,798.0,160.0,1.6,36.0,879.0,904.29,626.88
2017,8,4,11,15,571.5,296.5,1.55,36.0,818.5,848.73,588.2
2017,8,4,11,30,345.0,433.0,1.5,36.0,758.0,774.57,533.97
2017,8,4,11,45,560.5,313.0,1.5,36.5,849.5,875.47,603.11
2017,8,4,12,0,776.0,193.0,1.5,37.0,941.0,971.9,662.06
2017,8,4,12,15,777.5,193.5,1.45,37.0,947.0,979.98,664.91
2017,8,4,12,30,779.0,194.0,1.4,37.0,953.0,984.97,666.97
2017,8,4,12,45,776.0,195.5,1.4,37.0,950.0,983.34,665.95
2017,8,4,13,0,773.0,197.0,1.4,37.0,947.0,978.62,663.28
2017,8,4,13,15,770.0,196.0,1.35,37.0,936.5,968.35,656.73
2017,8,4,13,30,767.0,195.0,1.3,37.0,926.0,955.08,648.54
2017,8,4,13,45,417.0,312.0,1.3,37.5,708.5,726.24,501.8
2017,8,4,14,0,67.0,429.0,1.3,38.0,491.0,490.34,339.43
2017,8,4,14,15,37.0,310.0,1.35,38.0,344.5,341.15,240.44
2017,8,4,14,30,7.0,191.0,1.4,38.0,198.0,192.06,135.77
2017,8,4,14,45,87.5,294.0,1.45,38.0,366.5,370.2,264.6
2017,8,4,15,0,168.0,397.0,1.5,38.0,535.0,536.26,377.97
2017,8,4,15,15,170.5,374.0,1.6,37.5,507.5,508.18,360.05
2017,8,4,15,30,173.0,351.0,1.7,37.0,480.0,479.43,342.6
2017,8,4,15,45,392.0,269.5,1.8,37.0,539.0,551.63,397.83
2017,8,4,16,0,611.0,188.0,1.9,37.0,598.0,598.6,433.71
2017,8,4,16,15,587.5,181.0,1.95,36.5,550.0,546.62,398.27
2017,8,4,16,30,564.0,174.0,2.0,36.0,502.0,494.06,362.01
2017,8,4,16,45,530.5,166.0,2.15,36.0,450.5,438.21,321.77
2017,8,4,17,0,497.0,158.0,2.3,36.0,399.0,384.92,282.2
2017,8,4,17,15,458.5,146.0,2.35,35.5,347.5,328.59,239.8
2017,8,4,17,30,420.0,134.0,2.4,35.0,296.0,275.99,199.16
2017,8,4,17,45,361.0,121.0,2.45,34.5,244.0,220.56,156.19
2017,8,4,18,0,302.0,108.0,2.5,34.0,192.0,171.47,118.08
2017,8,4,18,15,241.5,87.5,2.45,33.5,145.0,122.54,80.78
2017,8,4,18,30,181.0,67.0,2.4,33.0,98.0,80.9,50.34
2017,8,4,18,45,113.0,43.0,2.35,33.0,60.0,43.35,24.39
2017,8,4,19,0,45.0,19.0,2.3,33.0,22.0,16.11,2.22
2017,8,4,19,15,22.5,9.5,2.4,32.5,11.0,9.34,0.0
2017,8,4,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.7,31.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,6,15,64.5,23.0,1.55,25.5,30.5,19.33,5.44
2017,8,5,6,30,129.0,46.0,1.7,26.0,61.0,47.47,27.97
2017,8,5,6,45,210.5,65.0,1.9,26.5,106.0,83.43,52.65
2017,8,5,7,0,292.0,84.0,2.1,27.0,151.0,129.16,86.45
2017,8,5,7,15,350.5,98.5,2.1,28.0,201.0,175.55,122.92
2017,8,5,7,30,409.0,113.0,2.1,29.0,251.0,228.7,165.22
2017,8,5,7,45,460.5,122.0,2.15,30.0,304.0,280.64,206.62
2017,8,5,8,0,512.0,131.0,2.2,31.0,357.0,337.97,251.4
2017,8,5,8,15,545.5,140.0,2.2,31.5,408.5,392.07,293.3
2017,8,5,8,30,579.0,149.0,2.2,32.0,460.0,450.49,337.12
2017,8,5,8,45,606.0,155.0,2.25,32.5,510.0,503.3,375.83
2017,8,5,9,0,633.0,161.0,2.3,33.0,560.0,557.56,414.5
2017,8,5,9,15,653.0,166.5,2.35,33.5,606.0,607.8,449.27
2017,8,5,9,30,673.0,172.0,2.4,34.0,652.0,658.22,483.28
2017,8,5,9,45,686.5,177.5,2.5,34.5,693.0,703.63,513.27
2017,8,5,10,0,700.0,183.0,2.6,35.0,734.0,748.11,542.05
2017,8,5,10,15,711.5,186.5,2.7,35.0,769.0,787.75,567.64
2017,8,5,10,30,723.0,190.0,2.8,35.0,804.0,825.83,591.96
2017,8,5,10,45,732.5,192.0,2.95,35.5,833.0,858.84,611.92
2017,8,5,11,0,742.0,194.0,3.1,36.0,862.0,889.74,630.45
2017,8,5,11,15,516.5,323.5,3.2,36.0,794.0,823.93,583.25
2017,8,5,11,30,291.0,453.0,3.3,36.0,726.0,743.08,523.38
2017,8,5,11,45,527.5,325.5,3.4,36.5,830.0,856.15,604.49
2017,8,5,12,0,764.0,198.0,3.5,37.0,934.0,965.34,676.3
2017,8,5,12,15,765.0,198.5,3.6,37.0,939.5,972.82,680.59
2017,8,5,12,30,766.0,199.0,3.7,37.0,945.0,977.24,683.84
2017,8,5,12,45,769.0,196.5,3.8,37.5,943.5,977.62,683.22
2017,8,5,13,0,772.0,194.0,3.9,38.0,942.0,974.89,680.78
2017,8,5,13,15,492.0,336.5,3.95,38.0,811.5,838.25,589.2
2017,8,5,13,30,212.0,479.0,4.0,38.0,681.0,691.7,485.04
2017,8,5,13,45,486.0,332.5,4.05,38.0,783.0,813.5,575.67
2017,8,5,14,0,760.0,186.0,4.1,38.0,885.0,911.99,644.55
2017,8,5,14,15,752.5,184.0,4.15,37.5,859.0,885.03,628.75
2017,8,5,14,30,745.0,182.0,4.2,37.0,833.0,855.66,612.06
2017,8,5,14,45,738.0,177.0,4.3,37.0,801.0,821.49,591.0
2017,8,5,15,0,731.0,172.0,4.4,37.0,769.0,786.76,569.4
2017,8,5,15,15,717.5,168.5,4.45,36.5,730.0,744.69,543.6
2017,8,5,15,30,704.0,165.0,4.5,36.0,691.0,701.41,515.92
2017,8,5,15,45,353.0,167.5,4.55,36.0,431.5,422.39,315.13
2017,8,5,16,0,2.0,170.0,4.6,36.0,172.0,166.2,120.4
2017,8,5,16,15,183.5,197.0,4.6,35.5,304.0,309.74,231.5
2017,8,5,16,30,365.0,224.0,4.6,35.0,436.0,428.38,319.98
2017,8,5,16,45,474.0,174.0,4.7,35.0,421.5,416.83,311.43
2017,8,5,17,0,583.0,124.0,4.8,35.0,407.0,391.85,291.6
2017,8,5,17,15,544.5,116.0,4.75,34.5,354.5,334.68,246.79
2017,8,5,17,30,506.0,108.0,4.7,34.0,302.0,279.93,202.95
2017,8,5,17,45,458.0,96.5,4.7,34.0,250.5,224.26,157.7
2017,8,5,18,0,410.0,85.0,4.7,34.0,199.0,173.85,116.68
2017,8,5,18,15,336.0,71.5,4.65,33.5,151.0,122.74,77.34
2017,8,5,18,30,262.0,58.0,4.6,33.0,103.0,80.4,46.84
2017,8,5,18,45,169.0,40.0,4.55,32.5,64.5,41.97,22.02
2017,8,5,19,0,76.0,22.0,4.5,32.0,26.0,18.5,2.2
2017,8,5,19,15,38.0,11.0,4.55,31.5,13.0,10.81,0.0
2017,8,5,19,30,0.0,0.0,4.6,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,4.8,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.85,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,6,15,75.5,22.5,3.6,26.5,31.5,18.92,4.46
2017,8,6,6,30,151.0,45.0,3.8,27.0,63.0,47.61,27.3
2017,8,6,6,45,235.0,61.5,4.05,27.5,107.0,82.34,50.59
2017,8,6,7,0,319.0,78.0,4.3,28.0,151.0,128.03,84.25
2017,8,6,7,15,159.5,83.5,4.45,28.5,120.0,117.08,83.2
2017,8,6,7,30,0.0,89.0,4.6,29.0,89.0,85.8,63.46
2017,8,6,7,45,4.0,118.0,4.75,29.5,120.0,115.16,86.44
2017,8,6,8,0,8.0,147.0,4.9,30.0,151.0,145.11,109.48
2017,8,6,8,15,4.0,126.5,4.9,30.5,128.5,124.16,92.54
2017,8,6,8,30,0.0,106.0,4.9,31.0,106.0,102.56,75.19
2017,8,6,8,45,15.0,173.5,4.95,31.5,183.5,176.61,132.09
2017,8,6,9,0,30.0,241.0,5.0,32.0,261.0,254.53,190.52
2017,8,6,9,15,24.5,246.0,4.95,32.0,263.0,255.39,190.41
2017,8,6,9,30,19.0,251.0,4.9,32.0,265.0,257.65,191.47
2017,8,6,9,45,35.0,295.0,4.9,32.5,322.5,317.07,234.91
2017,8,6,10,0,51.0,339.0,4.9,33.0,380.0,375.44,276.69
2017,8,6,10,15,40.5,336.5,4.85,33.5,370.0,366.51,268.7
2017,8,6,10,30,30.0,334.0,4.8,34.0,360.0,356.67,260.28
2017,8,6,10,45,108.0,391.5,4.8,34.5,488.5,490.32,356.73
2017,8,6,11,0,186.0,449.0,4.8,35.0,617.0,623.75,449.36
2017,8,6,11,15,109.5,417.0,4.75,35.5,517.0,524.16,376.94
2017,8,6,11,30,33.0,385.0,4.7,36.0,417.0,415.23,297.72
2017,8,6,11,45,416.5,276.5,4.7,36.5,677.5,698.05,505.63
2017,8,6,12,0,800.0,168.0,4.7,37.0,938.0,971.16,687.46
2017,8,6,12,15,801.5,168.5,4.7,37.0,944.0,979.4,690.76
2017,8,6,12,30,803.0,169.0,4.7,37.0,950.0,984.45,693.82
2017,8,6,12,45,802.0,169.0,4.7,37.0,947.5,983.27,693.04
2017,8,6,13,0,801.0,169.0,4.7,37.0,945.0,978.89,690.37
2017,8,6,13,15,550.0,314.0,4.65,37.0,844.0,873.19,618.94
2017,8,6,13,30,299.0,459.0,4.6,37.0,743.0,762.08,537.89
2017,8,6,13,45,330.5,419.5,4.6,37.0,727.5,746.94,530.32
2017,8,6,14,0,362.0,380.0,4.6,37.0,712.0,729.4,520.62
2017,8,6,14,15,565.0,272.0,4.55,37.0,773.0,803.74,576.88
2017,8,6,14,30,768.0,164.0,4.5,37.0,834.0,858.09,615.41
2017,8,6,14,45,745.0,169.5,4.5,37.0,798.5,819.93,590.75
2017,8,6,15,0,722.0,175.0,4.5,37.0,763.0,782.23,566.77
2017,8,6,15,15,708.5,171.0,4.45,36.5,724.5,739.93,540.44
2017,8,6,15,30,695.0,167.0,4.4,36.0,686.0,696.44,512.14
2017,8,6,15,45,675.0,163.5,4.35,36.0,641.5,647.92,478.45
2017,8,6,16,0,655.0,160.0,4.3,36.0,597.0,599.3,444.07
2017,8,6,16,15,631.5,154.5,4.25,35.5,548.5,546.72,407.04
2017,8,6,16,30,608.0,149.0,4.2,35.0,500.0,494.96,369.62
2017,8,6,16,45,577.0,142.0,4.2,35.0,449.0,439.03,327.51
2017,8,6,17,0,546.0,135.0,4.2,35.0,398.0,383.87,285.02
2017,8,6,17,15,505.5,126.0,4.05,34.5,346.0,327.04,240.84
2017,8,6,17,30,465.0,117.0,3.9,34.0,294.0,274.09,198.73
2017,8,6,17,45,413.0,105.0,3.75,33.5,243.0,219.15,154.88
2017,8,6,18,0,361.0,93.0,3.6,33.0,192.0,169.99,115.56
2017,8,6,18,15,287.5,77.5,3.6,32.5,144.5,119.99,77.32
2017,8,6,18,30,214.0,62.0,3.6,32.0,97.0,79.23,47.98
2017,8,6,18,45,128.5,41.0,3.65,31.5,60.0,41.82,22.99
2017,8,6,19,0,43.0,20.0,3.7,31.0,23.0,17.92,0.48
2017,8,6,19,15,21.5,10.0,3.8,30.5,11.5,9.83,0.0
2017,8,6,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.5,3.8,26.0,2.5,2.41,0.0
2017,8,7,6,30,0.0,5.0,3.9,26.0,5.0,4.82,0.0
2017,8,7,6,45,0.0,8.5,4.0,26.0,8.5,8.19,0.96
2017,8,7,7,0,0.0,12.0,4.1,26.0,12.0,11.57,3.8
2017,8,7,7,15,0.0,16.5,4.1,26.0,16.5,15.91,7.41
2017,8,7,7,30,0.0,21.0,4.1,26.0,21.0,20.26,10.98
2017,8,7,7,45,0.0,23.5,4.15,26.0,23.5,22.68,12.92
2017,8,7,8,0,0.0,26.0,4.2,26.0,26.0,25.1,14.83
2017,8,7,8,15,0.0,26.0,4.2,26.0,26.0,25.11,14.76
2017,8,7,8,30,0.0,26.0,4.2,26.0,26.0,25.11,14.7
2017,8,7,8,45,0.0,52.0,4.25,26.0,52.0,50.27,34.85
2017,8,7,9,0,0.0,78.0,4.3,26.0,78.0,75.47,54.79
2017,8,7,9,15,0.0,60.0,4.25,26.0,60.0,58.04,40.76
2017,8,7,9,30,0.0,42.0,4.2,26.0,42.0,40.63,26.81
2017,8,7,9,45,0.0,61.0,4.2,26.5,61.0,59.04,41.25
2017,8,7,10,0,0.0,80.0,4.2,27.0,80.0,77.48,55.51
2017,8,7,10,15,4.0,143.5,4.05,27.0,147.5,142.63,106.1
2017,8,7,10,30,8.0,207.0,3.9,27.0,215.0,208.38,156.17
2017,8,7,10,45,6.5,185.5,3.75,27.0,191.5,186.29,139.0
2017,8,7,11,0,5.0,164.0,3.6,27.0,168.0,164.1,121.9
2017,8,7,11,15,7.0,183.5,3.45,27.0,190.0,185.26,137.95
2017,8,7,11,30,9.0,203.0,3.3,27.0,212.0,206.52,153.9
2017,8,7,11,45,12.5,248.5,3.15,27.0,260.5,254.91,190.04
2017,8,7,12,0,16.0,294.0,3.0,27.0,309.0,303.51,225.76
2017,8,7,12,15,23.5,344.0,2.9,27.0,367.0,366.3,271.48
2017,8,7,12,30,31.0,394.0,2.8,27.0,425.0,424.56,313.11
2017,8,7,12,45,27.5,378.0,2.7,27.0,405.5,404.83,298.51
2017,8,7,13,0,24.0,362.0,2.6,27.0,386.0,384.94,284.12
2017,8,7,13,15,29.0,376.5,2.5,27.0,405.0,404.18,298.12
2017,8,7,13,30,34.0,391.0,2.4,27.0,424.0,423.14,311.69
2017,8,7,13,45,75.0,422.5,2.35,27.0,492.5,493.62,363.08
2017,8,7,14,0,116.0,454.0,2.3,27.0,561.0,567.58,415.58
2017,8,7,14,15,184.5,437.5,2.15,27.0,601.0,610.4,446.86
2017,8,7,14,30,253.0,421.0,2.0,27.0,641.0,653.68,477.93
2017,8,7,14,45,244.0,404.5,1.95,27.0,610.5,620.54,455.15
2017,8,7,15,0,235.0,388.0,1.9,27.0,580.0,583.06,429.82
2017,8,7,15,15,146.5,356.0,1.8,27.0,474.0,471.57,350.05
2017,8,7,15,30,58.0,324.0,1.7,27.0,368.0,363.07,270.75
2017,8,7,15,45,120.5,314.0,1.65,27.0,397.0,397.45,298.31
2017,8,7,16,0,183.0,304.0,1.6,27.0,426.0,422.37,317.78
2017,8,7,16,15,426.0,213.5,1.45,27.0,467.0,477.31,361.35
2017,8,7,16,30,669.0,123.0,1.3,27.0,508.0,502.8,380.88
2017,8,7,16,45,646.5,115.5,1.15,27.0,457.5,447.56,338.09
2017,8,7,17,0,624.0,108.0,1.0,27.0,407.0,393.52,295.71
2017,8,7,17,15,586.5,101.0,0.85,27.0,354.5,335.48,249.39
2017,8,7,17,30,549.0,94.0,0.7,27.0,302.0,280.88,204.78
2017,8,7,17,45,501.0,84.5,0.55,27.0,250.0,224.61,158.58
2017,8,7,18,0,453.0,75.0,0.4,27.0,198.0,173.6,116.55
2017,8,7,18,15,377.5,63.5,0.4,26.5,149.5,120.97,75.7
2017,8,7,18,30,302.0,52.0,0.4,26.0,101.0,78.11,44.67
2017,8,7,18,45,201.5,36.0,0.4,26.0,63.0,39.15,19.79
2017,8,7,19,0,101.0,20.0,0.4,26.0,25.0,15.61,0.0
2017,8,7,19,15,50.5,10.0,0.4,25.5,12.5,9.83,0.0
2017,8,7,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,8,6,15,117.0,19.0,3.0,23.5,32.5,14.68,0.94
2017,8,8,6,30,234.0,38.0,3.1,24.0,65.0,44.34,22.82
2017,8,8,6,45,324.5,50.5,3.25,24.5,111.0,81.71,47.05
2017,8,8,7,0,415.0,63.0,3.4,25.0,157.0,130.62,83.36
2017,8,8,7,15,475.5,72.5,3.5,25.5,208.5,179.93,123.64
2017,8,8,7,30,536.0,82.0,3.6,26.0,260.0,236.2,170.57
2017,8,8,7,45,390.0,127.0,3.7,26.5,269.0,260.85,196.23
2017,8,8,8,0,244.0,172.0,3.8,27.0,278.0,267.8,204.87
2017,8,8,8,15,137.5,187.0,3.8,27.5,248.5,246.71,189.23
2017,8,8,8,30,31.0,202.0,3.8,28.0,219.0,212.96,162.2
2017,8,8,8,45,33.5,222.5,3.85,28.5,242.5,236.54,179.61
2017,8,8,9,0,36.0,243.0,3.9,29.0,266.0,260.38,196.86
2017,8,8,9,15,88.5,287.0,3.95,29.5,349.0,341.03,257.34
2017,8,8,9,30,141.0,331.0,4.0,30.0,432.0,429.85,322.31
2017,8,8,9,45,158.5,353.5,4.05,30.5,473.0,472.41,351.95
2017,8,8,10,0,176.0,376.0,4.1,31.0,514.0,516.0,382.06
2017,8,8,10,15,232.5,386.0,4.2,31.0,578.0,580.34,428.46
2017,8,8,10,30,289.0,396.0,4.3,31.0,642.0,652.33,479.43
2017,8,8,10,45,213.0,421.0,4.4,31.5,605.5,614.51,449.38
2017,8,8,11,0,137.0,446.0,4.5,32.0,569.0,576.11,419.13
2017,8,8,11,15,159.0,459.0,4.6,32.0,605.0,613.92,445.92
2017,8,8,11,30,181.0,472.0,4.7,32.0,641.0,652.04,472.56
2017,8,8,11,45,171.5,480.0,4.8,32.0,642.5,654.23,473.59
2017,8,8,12,0,162.0,488.0,4.9,32.0,644.0,655.41,474.11
2017,8,8,12,15,134.5,486.0,4.9,32.0,616.5,627.48,453.87
2017,8,8,12,30,107.0,484.0,4.9,32.0,589.0,592.47,428.86
2017,8,8,12,45,244.0,456.5,4.95,32.5,693.0,713.55,516.15
2017,8,8,13,0,381.0,429.0,5.0,33.0,797.0,821.09,591.45
2017,8,8,13,15,213.0,423.0,5.0,33.0,628.5,639.59,463.65
2017,8,8,13,30,45.0,417.0,5.0,33.0,460.0,460.38,333.69
2017,8,8,13,45,424.5,287.5,5.05,33.0,676.5,709.43,522.08
2017,8,8,14,0,804.0,158.0,5.1,33.0,893.0,925.31,672.84
2017,8,8,14,15,552.0,283.0,5.05,32.5,781.0,802.05,587.38
2017,8,8,14,30,300.0,408.0,5.0,32.0,669.0,682.66,499.29
2017,8,8,14,45,289.0,393.0,5.0,32.0,636.5,647.87,476.09
2017,8,8,15,0,278.0,378.0,5.0,32.0,604.0,612.79,452.12
2017,8,8,15,15,483.0,276.5,4.95,32.0,644.5,665.56,495.63
2017,8,8,15,30,688.0,175.0,4.9,32.0,685.0,698.69,524.0
2017,8,8,15,45,673.5,168.0,4.9,32.0,641.5,650.71,489.86
2017,8,8,16,0,659.0,161.0,4.9,32.0,598.0,602.16,455.01
2017,8,8,16,15,636.0,155.0,4.75,31.5,549.5,549.1,416.51
2017,8,8,16,30,613.0,149.0,4.6,31.0,501.0,496.81,377.67
2017,8,8,16,45,593.0,138.0,4.5,31.0,451.0,442.18,335.58
2017,8,8,17,0,573.0,127.0,4.4,31.0,401.0,388.6,293.32
2017,8,8,17,15,534.0,118.5,4.05,30.5,348.0,331.25,247.63
2017,8,8,17,30,495.0,110.0,3.7,30.0,295.0,276.37,203.0
2017,8,8,17,45,452.5,96.5,3.4,29.5,244.5,220.98,157.55
2017,8,8,18,0,410.0,83.0,3.1,29.0,194.0,170.27,115.75
2017,8,8,18,15,336.5,69.0,2.75,28.5,145.5,119.0,75.67
2017,8,8,18,30,263.0,55.0,2.4,28.0,97.0,76.49,44.69
2017,8,8,18,45,172.5,36.5,2.1,27.5,59.5,38.07,19.5
2017,8,8,19,0,82.0,18.0,1.8,27.0,22.0,14.0,0.0
2017,8,8,19,15,41.0,9.0,1.75,26.5,11.0,8.85,0.0
2017,8,8,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,9,6,15,86.0,20.5,2.4,23.5,30.5,17.3,1.13
2017,8,9,6,30,172.0,41.0,2.4,24.0,61.0,43.95,24.16
2017,8,9,6,45,251.0,58.5,2.4,24.5,105.0,81.04,49.46
2017,8,9,7,0,330.0,76.0,2.4,25.0,149.0,127.71,84.36
2017,8,9,7,15,168.0,93.5,2.45,25.5,131.0,128.45,92.85
2017,8,9,7,30,6.0,111.0,2.5,26.0,113.0,108.5,82.28
2017,8,9,7,45,25.0,139.0,2.55,26.5,149.5,143.06,109.23
2017,8,9,8,0,44.0,167.0,2.6,27.0,186.0,179.75,137.52
2017,8,9,8,15,327.5,152.0,2.6,27.5,324.0,303.49,232.68
2017,8,9,8,30,611.0,137.0,2.6,28.0,462.0,455.36,347.85
2017,8,9,8,45,455.5,200.0,2.65,28.5,456.5,461.05,350.56
2017,8,9,9,0,300.0,263.0,2.7,29.0,451.0,448.62,338.94
2017,8,9,9,15,505.0,209.0,2.7,29.5,554.5,550.44,415.48
2017,8,9,9,30,710.0,155.0,2.7,30.0,658.0,668.26,500.85
2017,8,9,9,45,728.0,157.0,2.75,30.5,700.5,715.16,531.92
2017,8,9,10,0,746.0,159.0,2.8,31.0,743.0,760.18,560.41
2017,8,9,10,15,757.5,162.0,2.8,31.0,779.0,800.78,586.34
2017,8,9,10,30,769.0,165.0,2.8,31.0,815.0,839.68,610.91
2017,8,9,10,45,780.0,166.0,2.8,31.5,845.0,874.17,631.13
2017,8,9,11,0,791.0,167.0,2.8,32.0,875.0,906.47,649.75
2017,8,9,11,15,610.5,279.5,2.75,32.0,834.5,870.66,623.5
2017,8,9,11,30,430.0,392.0,2.7,32.0,794.0,821.34,584.78
2017,8,9,11,45,617.5,283.5,2.7,32.5,870.5,903.97,643.46
2017,8,9,12,0,805.0,175.0,2.7,33.0,947.0,984.1,693.35
2017,8,9,12,15,613.5,296.0,2.65,33.0,886.5,925.0,653.02
2017,8,9,12,30,422.0,417.0,2.6,33.0,826.0,856.91,602.81
2017,8,9,12,45,342.0,447.5,2.6,33.5,778.5,802.96,565.03
2017,8,9,13,0,262.0,478.0,2.6,34.0,731.0,752.41,528.93
2017,8,9,13,15,294.5,463.5,2.5,34.0,745.0,767.26,539.66
2017,8,9,13,30,327.0,449.0,2.4,34.0,759.0,780.13,548.6
2017,8,9,13,45,569.0,303.5,2.35,34.0,829.0,864.79,611.26
2017,8,9,14,0,811.0,158.0,2.3,34.0,899.0,931.87,656.11
2017,8,9,14,15,536.0,287.5,2.25,34.0,771.0,791.96,562.97
2017,8,9,14,30,261.0,417.0,2.2,34.0,643.0,657.13,467.05
2017,8,9,14,45,525.5,279.5,2.2,34.0,712.5,741.86,532.81
2017,8,9,15,0,790.0,142.0,2.2,34.0,782.0,802.97,577.18
2017,8,9,15,15,778.0,139.0,2.15,34.0,742.5,760.46,549.5
2017,8,9,15,30,766.0,136.0,2.1,34.0,703.0,716.45,521.42
2017,8,9,15,45,533.5,209.5,2.1,34.0,592.5,591.35,433.16
2017,8,9,16,0,301.0,283.0,2.1,34.0,482.0,482.21,353.59
2017,8,9,16,15,362.0,244.5,2.05,33.5,464.5,465.54,344.23
2017,8,9,16,30,423.0,206.0,2.0,33.0,447.0,444.65,330.47
2017,8,9,16,45,535.0,155.0,1.95,33.0,429.0,427.46,317.92
2017,8,9,17,0,647.0,104.0,1.9,33.0,411.0,398.56,294.91
2017,8,9,17,15,609.5,97.5,1.7,32.5,357.5,339.71,248.71
2017,8,9,17,30,572.0,91.0,1.5,32.0,304.0,284.28,204.14
2017,8,9,17,45,521.5,82.0,1.3,31.5,251.0,226.49,157.4
2017,8,9,18,0,471.0,73.0,1.1,31.0,198.0,174.26,114.97
2017,8,9,18,15,395.5,61.0,1.0,30.0,149.0,120.97,73.99
2017,8,9,18,30,320.0,49.0,0.9,29.0,100.0,76.06,41.87
2017,8,9,18,45,213.0,33.0,0.85,28.5,61.0,36.13,17.05
2017,8,9,19,0,106.0,17.0,0.8,28.0,22.0,13.23,0.0
2017,8,9,19,15,53.0,8.5,0.8,27.5,11.0,8.36,0.0
2017,8,9,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,6,15,91.0,20.0,1.65,24.5,30.0,15.57,0.0
2017,8,10,6,30,182.0,40.0,1.8,25.0,60.0,43.44,23.36
2017,8,10,6,45,281.0,54.0,2.0,26.0,106.0,80.0,47.09
2017,8,10,7,0,380.0,68.0,2.2,27.0,152.0,128.46,82.2
2017,8,10,7,15,443.0,78.0,2.25,27.5,203.0,176.72,120.88
2017,8,10,7,30,506.0,88.0,2.3,28.0,254.0,233.25,167.08
2017,8,10,7,45,557.0,94.0,2.35,28.5,308.5,287.77,212.05
2017,8,10,8,0,608.0,100.0,2.4,29.0,363.0,347.56,260.36
2017,8,10,8,15,640.0,106.0,2.35,29.5,416.0,403.51,304.63
2017,8,10,8,30,672.0,112.0,2.3,30.0,469.0,461.91,349.27
2017,8,10,8,45,698.0,115.5,2.3,30.5,520.0,516.51,389.87
2017,8,10,9,0,724.0,119.0,2.3,31.0,571.0,572.26,429.99
2017,8,10,9,15,742.0,123.0,2.25,31.5,618.0,623.84,465.67
2017,8,10,9,30,760.0,127.0,2.2,32.0,665.0,675.18,500.06
2017,8,10,9,45,773.5,130.0,2.15,32.5,706.5,721.57,528.88
2017,8,10,10,0,787.0,133.0,2.1,33.0,748.0,766.76,556.09
2017,8,10,10,15,797.5,135.5,2.05,33.5,784.0,807.49,579.84
2017,8,10,10,30,808.0,138.0,2.0,34.0,820.0,846.32,601.97
2017,8,10,10,45,815.0,140.0,1.95,34.5,849.0,879.37,620.06
2017,8,10,11,0,822.0,142.0,1.9,35.0,878.0,905.73,633.75
2017,8,10,11,15,827.5,143.5,1.9,35.0,899.5,931.27,648.71
2017,8,10,11,30,833.0,145.0,1.9,35.0,921.0,953.93,661.88
2017,8,10,11,45,830.0,150.0,1.9,35.5,933.5,968.71,668.89
2017,8,10,12,0,827.0,155.0,1.9,36.0,946.0,985.82,677.42
2017,8,10,12,15,828.0,155.5,1.9,36.0,952.0,987.85,678.26
2017,8,10,12,30,829.0,156.0,1.9,36.0,958.0,992.3,680.83
2017,8,10,12,45,832.0,153.0,1.95,36.0,956.0,992.04,681.22
2017,8,10,13,0,835.0,150.0,2.0,36.0,954.0,988.5,679.77
2017,8,10,13,15,832.5,149.5,2.05,36.0,943.0,978.67,674.62
2017,8,10,13,30,830.0,149.0,2.1,36.0,932.0,965.63,667.62
2017,8,10,13,45,828.0,146.0,2.15,36.0,914.0,947.43,657.52
2017,8,10,14,0,826.0,143.0,2.2,36.0,896.0,926.12,645.53
2017,8,10,14,15,819.0,141.5,2.25,36.0,869.5,898.69,629.7
2017,8,10,14,30,812.0,140.0,2.3,36.0,843.0,872.35,614.52
2017,8,10,14,45,798.5,140.0,2.35,36.0,808.5,835.35,592.4
2017,8,10,15,0,785.0,140.0,2.4,36.0,774.0,796.47,568.9
2017,8,10,15,15,772.5,137.0,2.45,35.5,734.5,753.7,543.67
2017,8,10,15,30,760.0,134.0,2.5,35.0,695.0,709.48,517.01
2017,8,10,15,45,740.5,131.5,2.55,35.0,649.5,659.63,484.16
2017,8,10,16,0,721.0,129.0,2.6,35.0,604.0,609.69,449.75
2017,8,10,16,15,540.0,174.5,2.6,34.5,514.5,507.25,376.04
2017,8,10,16,30,359.0,220.0,2.6,34.0,425.0,419.89,311.9
2017,8,10,16,45,484.5,166.0,2.6,34.0,412.5,412.26,306.86
2017,8,10,17,0,610.0,112.0,2.6,34.0,400.0,389.12,288.19
2017,8,10,17,15,570.0,105.0,2.4,33.5,347.0,330.82,242.47
