Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,17,30,530.0,98.0,2.2,33.0,294.0,276.3,198.75
2017,8,10,17,45,469.0,89.5,2.05,32.5,241.0,217.5,151.76
2017,8,10,18,0,408.0,81.0,1.9,32.0,188.0,166.68,111.1
2017,8,10,18,15,328.5,67.5,1.8,31.5,140.0,115.24,71.87
2017,8,10,18,30,249.0,54.0,1.7,31.0,92.0,73.31,42.13
2017,8,10,18,45,148.5,35.5,1.65,30.5,55.5,35.64,17.83
2017,8,10,19,0,48.0,17.0,1.6,30.0,19.0,14.42,0.0
2017,8,10,19,15,24.0,8.5,1.75,29.5,9.5,8.36,0.0
2017,8,10,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,11,6,15,105.0,19.0,2.0,25.5,30.5,14.78,0.0
2017,8,11,6,30,210.0,38.0,2.2,26.0,61.0,42.86,22.03
2017,8,11,6,45,315.5,49.5,2.4,26.5,107.0,79.42,45.12
2017,8,11,7,0,421.0,61.0,2.6,27.0,153.0,129.29,81.2
2017,8,11,7,15,484.5,70.0,2.65,27.5,205.0,179.18,121.48
2017,8,11,7,30,548.0,79.0,2.7,28.0,257.0,236.41,168.67
2017,8,11,7,45,598.5,83.5,2.8,29.0,312.0,291.72,214.35
2017,8,11,8,0,649.0,88.0,2.9,30.0,367.0,352.16,263.08
2017,8,11,8,15,679.5,93.0,2.95,30.5,420.5,408.68,308.24
2017,8,11,8,30,710.0,98.0,3.0,31.0,474.0,467.42,353.65
2017,8,11,8,45,734.0,101.0,3.05,31.5,525.0,522.58,395.09
2017,8,11,9,0,758.0,104.0,3.1,32.0,576.0,578.22,435.61
2017,8,11,9,15,775.0,107.5,3.1,32.5,623.0,630.25,472.17
2017,8,11,9,30,792.0,111.0,3.1,33.0,670.0,681.86,506.88
2017,8,11,9,45,805.5,113.0,3.1,33.5,712.0,728.57,536.3
2017,8,11,10,0,819.0,115.0,3.1,34.0,754.0,771.72,562.85
2017,8,11,10,15,828.5,117.0,3.0,34.0,790.0,811.93,587.72
2017,8,11,10,30,838.0,119.0,2.9,34.0,826.0,850.05,610.9
2017,8,11,10,45,847.0,119.5,2.85,34.5,855.5,883.92,630.09
2017,8,11,11,0,856.0,120.0,2.8,35.0,885.0,915.27,647.44
2017,8,11,11,15,860.5,121.0,2.75,35.0,906.5,940.17,661.9
2017,8,11,11,30,865.0,122.0,2.7,35.0,928.0,962.0,674.44
2017,8,11,11,45,854.5,132.0,2.7,35.5,938.5,975.01,680.52
2017,8,11,12,0,844.0,142.0,2.7,36.0,949.0,984.34,684.44
2017,8,11,12,15,624.5,280.5,2.65,36.0,879.5,921.19,643.32
2017,8,11,12,30,405.0,419.0,2.6,36.0,810.0,837.83,583.13
2017,8,11,12,45,626.0,280.5,2.6,36.5,883.0,924.81,645.06
2017,8,11,13,0,847.0,142.0,2.6,37.0,956.0,992.62,686.09
2017,8,11,13,15,844.5,141.0,2.55,37.0,945.0,982.14,678.85
2017,8,11,13,30,842.0,140.0,2.5,37.0,934.0,968.39,670.39
2017,8,11,13,45,840.0,137.5,2.5,37.0,916.0,950.42,659.87
2017,8,11,14,0,838.0,135.0,2.5,37.0,898.0,929.29,647.47
2017,8,11,14,15,831.5,133.5,2.45,37.0,871.5,901.96,630.83
2017,8,11,14,30,825.0,132.0,2.4,37.0,845.0,871.91,612.51
2017,8,11,14,45,812.5,132.0,2.4,37.0,811.0,838.87,592.63
2017,8,11,15,0,800.0,132.0,2.4,37.0,777.0,800.31,569.07
2017,8,11,15,15,788.5,129.0,2.4,36.5,737.5,757.71,543.81
2017,8,11,15,30,777.0,126.0,2.4,36.0,698.0,713.55,517.11
2017,8,11,15,45,763.0,121.5,2.4,36.0,653.5,664.77,485.44
2017,8,11,16,0,749.0,117.0,2.4,36.0,609.0,615.13,451.36
2017,8,11,16,15,728.5,113.0,2.4,35.5,559.5,561.45,414.38
2017,8,11,16,30,708.0,109.0,2.4,35.0,510.0,507.88,376.27
2017,8,11,16,45,683.0,103.0,2.4,35.0,458.0,450.7,333.6
2017,8,11,17,0,658.0,97.0,2.4,35.0,406.0,394.94,290.69
2017,8,11,17,15,620.5,91.0,2.15,34.5,352.5,335.98,244.46
2017,8,11,17,30,583.0,85.0,1.9,34.0,299.0,280.43,199.74
2017,8,11,17,45,533.0,76.5,1.65,33.5,246.0,222.7,153.02
2017,8,11,18,0,483.0,68.0,1.4,33.0,193.0,170.46,110.63
2017,8,11,18,15,404.0,57.0,1.3,32.0,144.0,117.06,69.93
2017,8,11,18,30,325.0,46.0,1.2,31.0,95.0,72.59,38.67
2017,8,11,18,45,162.5,33.0,1.15,30.5,57.5,33.57,15.96
2017,8,11,19,0,0.0,20.0,1.1,30.0,20.0,18.56,0.0
2017,8,11,19,15,0.0,10.0,1.15,29.5,10.0,9.83,0.0
2017,8,11,19,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,12,6,15,95.0,19.0,2.5,25.5,29.5,14.82,0.0
2017,8,12,6,30,190.0,38.0,2.8,26.0,59.0,41.86,21.73
2017,8,12,6,45,299.0,50.5,3.15,26.5,105.0,78.48,45.03
2017,8,12,7,0,408.0,63.0,3.5,27.0,151.0,128.96,81.5
2017,8,12,7,15,472.5,72.0,3.5,27.5,203.5,178.31,121.33
2017,8,12,7,30,537.0,81.0,3.5,28.0,256.0,235.14,168.24
2017,8,12,7,45,593.5,84.5,3.5,29.0,311.5,290.93,214.25
2017,8,12,8,0,650.0,88.0,3.5,30.0,367.0,352.54,263.93
2017,8,12,8,15,681.0,93.0,3.4,30.5,420.5,409.39,309.37
2017,8,12,8,30,712.0,98.0,3.3,31.0,474.0,468.51,355.01
2017,8,12,8,45,740.5,100.0,3.2,31.5,526.5,525.34,397.49
2017,8,12,9,0,769.0,102.0,3.1,32.0,579.0,583.11,439.21
2017,8,12,9,15,786.0,105.0,3.05,32.5,626.0,635.18,475.62
2017,8,12,9,30,803.0,108.0,3.0,33.0,673.0,686.8,509.93
2017,8,12,9,45,818.0,109.0,2.95,33.5,716.0,732.22,538.13
2017,8,12,10,0,833.0,110.0,2.9,34.0,759.0,778.01,566.07
2017,8,12,10,15,842.5,112.0,2.9,34.0,795.0,818.74,591.66
2017,8,12,10,30,852.0,114.0,2.9,34.0,831.0,857.34,615.65
2017,8,12,10,45,861.0,114.0,2.95,34.5,861.0,891.13,635.38
2017,8,12,11,0,870.0,114.0,3.0,35.0,891.0,922.35,653.34
2017,8,12,11,15,874.5,115.0,3.05,35.5,912.5,947.57,667.4
2017,8,12,11,30,879.0,116.0,3.1,36.0,934.0,969.67,679.51
2017,8,12,11,45,886.5,113.5,3.15,36.5,949.0,987.93,689.24
2017,8,12,12,0,894.0,111.0,3.2,37.0,964.0,1002.94,697.01
2017,8,12,12,15,895.0,111.0,3.2,37.0,969.5,1010.61,701.42
2017,8,12,12,30,896.0,111.0,3.2,37.0,975.0,1014.75,703.81
2017,8,12,12,45,895.5,110.5,3.25,37.5,972.5,1013.34,701.83
2017,8,12,13,0,895.0,110.0,3.3,38.0,970.0,1008.38,697.81
2017,8,12,13,15,893.0,109.5,3.3,38.0,958.5,998.41,691.94
2017,8,12,13,30,891.0,109.0,3.3,38.0,947.0,984.97,684.04
2017,8,12,13,45,887.0,108.5,3.3,38.0,928.0,966.2,672.93
2017,8,12,14,0,883.0,108.0,3.3,38.0,909.0,944.16,659.86
2017,8,12,14,15,877.0,106.5,3.25,38.0,882.5,916.14,642.72
2017,8,12,14,30,871.0,105.0,3.2,38.0,856.0,885.2,623.76
2017,8,12,14,45,856.5,107.0,3.2,38.0,821.0,847.79,600.89
2017,8,12,15,0,842.0,109.0,3.2,38.0,786.0,808.39,576.58
2017,8,12,15,15,831.0,107.0,3.15,37.5,746.5,765.95,550.97
2017,8,12,15,30,820.0,105.0,3.1,37.0,707.0,721.77,523.86
2017,8,12,15,45,804.5,102.5,3.1,37.0,661.5,673.84,492.95
2017,8,12,16,0,789.0,100.0,3.1,37.0,616.0,623.34,458.39
2017,8,12,16,15,769.5,97.0,3.05,36.5,566.5,569.34,420.76
2017,8,12,16,30,750.0,94.0,3.0,36.0,517.0,515.47,382.03
2017,8,12,16,45,723.0,90.0,3.0,36.0,464.0,457.24,338.28
2017,8,12,17,0,696.0,86.0,3.0,36.0,411.0,400.01,293.99
2017,8,12,17,15,659.5,80.5,2.75,35.0,356.5,339.85,247.12
2017,8,12,17,30,623.0,75.0,2.5,34.0,302.0,282.93,201.38
2017,8,12,17,45,568.0,68.5,2.25,33.5,248.0,223.53,152.99
2017,8,12,18,0,513.0,62.0,2.0,33.0,194.0,170.17,109.47
2017,8,12,18,15,431.5,52.5,2.15,32.0,144.5,116.16,68.18
2017,8,12,18,30,350.0,43.0,2.3,31.0,95.0,71.94,37.31
2017,8,12,18,45,219.5,29.0,2.45,30.5,57.0,31.45,13.29
2017,8,12,19,0,89.0,15.0,2.6,30.0,19.0,14.74,0.0
2017,8,12,19,15,44.5,7.5,3.0,30.0,9.5,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,13,6,15,100.0,18.5,3.55,25.5,29.0,14.44,0.0
2017,8,13,6,30,200.0,37.0,3.7,26.0,58.0,41.34,21.02
2017,8,13,6,45,325.0,47.0,3.85,26.5,106.0,77.88,43.5
2017,8,13,7,0,450.0,57.0,4.0,27.0,154.0,129.99,80.61
2017,8,13,7,15,514.5,65.0,4.05,27.5,207.0,180.9,121.99
2017,8,13,7,30,579.0,73.0,4.1,28.0,260.0,239.24,170.55
2017,8,13,7,45,636.0,75.5,4.15,28.5,317.0,296.63,218.74
2017,8,13,8,0,693.0,78.0,4.2,29.0,374.0,360.48,271.26
2017,8,13,8,15,723.0,82.0,4.25,29.5,428.0,418.14,318.11
2017,8,13,8,30,753.0,86.0,4.3,30.0,482.0,477.89,365.08
2017,8,13,8,45,779.5,87.5,4.35,30.5,535.0,534.83,408.61
2017,8,13,9,0,806.0,89.0,4.4,31.0,588.0,592.79,451.54
2017,8,13,9,15,822.0,91.5,4.35,31.5,635.5,644.39,488.4
2017,8,13,9,30,838.0,94.0,4.3,32.0,683.0,696.11,522.83
2017,8,13,9,45,851.5,95.0,4.3,32.5,726.0,743.47,553.18
2017,8,13,10,0,865.0,96.0,4.3,33.0,769.0,789.4,582.07
2017,8,13,10,15,874.0,98.0,4.2,33.5,805.5,830.91,607.16
2017,8,13,10,30,883.0,100.0,4.1,34.0,842.0,870.15,630.35
2017,8,13,10,45,891.0,100.5,4.05,34.5,872.0,904.49,650.21
2017,8,13,11,0,899.0,101.0,4.0,35.0,902.0,936.09,668.1
2017,8,13,11,15,903.5,101.5,3.95,35.0,924.0,961.46,683.24
2017,8,13,11,30,908.0,102.0,3.9,35.0,946.0,983.6,696.34
2017,8,13,11,45,900.0,110.0,3.85,35.5,957.0,997.79,702.97
2017,8,13,12,0,892.0,118.0,3.8,36.0,968.0,1008.2,707.31
2017,8,13,12,15,893.0,118.5,3.75,36.0,973.5,1016.33,711.79
2017,8,13,12,30,894.0,119.0,3.7,36.0,979.0,1020.93,714.17
2017,8,13,12,45,894.5,118.0,3.65,36.5,976.5,1019.98,711.74
2017,8,13,13,0,895.0,117.0,3.6,37.0,974.0,1015.47,707.26
2017,8,13,13,15,892.5,116.5,3.55,37.0,962.5,1004.96,700.66
2017,8,13,13,30,890.0,116.0,3.5,37.0,951.0,990.98,692.04
2017,8,13,13,45,885.5,114.5,3.5,37.5,932.0,970.67,678.47
2017,8,13,14,0,881.0,113.0,3.5,38.0,913.0,947.12,663.0
2017,8,13,14,15,875.0,112.0,3.45,38.0,885.5,919.58,646.16
2017,8,13,14,30,869.0,111.0,3.4,38.0,858.0,889.14,627.48
2017,8,13,14,45,857.0,111.0,3.4,38.0,823.0,851.83,604.61
2017,8,13,15,0,845.0,111.0,3.4,38.0,788.0,812.36,580.21
2017,8,13,15,15,833.0,108.5,3.35,38.0,747.5,768.44,552.43
2017,8,13,15,30,821.0,106.0,3.3,38.0,707.0,722.86,523.3
2017,8,13,15,45,804.5,104.0,3.25,38.0,661.0,674.67,492.09
2017,8,13,16,0,788.0,102.0,3.2,38.0,615.0,623.96,457.18
2017,8,13,16,15,768.0,98.5,3.1,37.5,565.0,569.13,418.96
2017,8,13,16,30,748.0,95.0,3.0,37.0,515.0,514.49,379.72
2017,8,13,16,45,717.5,91.5,2.95,36.5,461.0,455.08,335.88
2017,8,13,17,0,687.0,88.0,2.9,36.0,407.0,397.07,291.66
2017,8,13,17,15,649.5,82.5,2.6,35.5,352.5,337.0,244.34
2017,8,13,17,30,612.0,77.0,2.3,35.0,298.0,280.31,198.48
2017,8,13,17,45,552.0,70.5,2.05,34.5,243.5,220.22,150.01
2017,8,13,18,0,492.0,64.0,1.8,34.0,189.0,166.8,106.96
2017,8,13,18,15,409.5,54.0,1.95,33.0,140.0,113.53,66.64
2017,8,13,18,30,327.0,44.0,2.1,32.0,91.0,70.2,36.68
2017,8,13,18,45,199.0,29.0,2.25,31.5,53.5,30.36,12.73
2017,8,13,19,0,71.0,14.0,2.4,31.0,16.0,13.76,0.0
2017,8,13,19,15,35.5,7.0,2.8,30.5,8.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,6,15,15.5,18.0,3.85,25.0,19.5,16.87,0.0
2017,8,14,6,30,31.0,36.0,4.1,25.0,39.0,35.11,20.51
2017,8,14,6,45,79.0,58.5,4.35,25.5,73.5,63.28,41.92
2017,8,14,7,0,127.0,81.0,4.6,26.0,108.0,98.26,68.7
2017,8,14,7,15,162.0,101.5,4.65,26.5,146.5,134.41,97.58
2017,8,14,7,30,197.0,122.0,4.7,27.0,185.0,175.4,130.65
2017,8,14,7,45,361.0,119.5,4.8,27.5,263.0,243.66,183.11
2017,8,14,8,0,525.0,117.0,4.9,28.0,341.0,329.51,250.49
2017,8,14,8,15,615.5,110.0,4.9,28.5,407.5,396.41,303.81
2017,8,14,8,30,706.0,103.0,4.9,29.0,474.0,470.64,361.9
2017,8,14,8,45,739.0,103.5,4.95,29.5,527.5,528.22,406.21
2017,8,14,9,0,772.0,104.0,5.0,30.0,581.0,587.26,450.4
2017,8,14,9,15,789.0,107.0,5.0,30.5,628.5,639.55,488.22
2017,8,14,9,30,806.0,110.0,5.0,31.0,676.0,691.37,524.04
2017,8,14,9,45,822.5,110.5,5.0,31.5,719.0,737.5,553.99
2017,8,14,10,0,839.0,111.0,5.0,32.0,762.0,784.19,583.87
2017,8,14,10,15,848.5,113.0,4.9,32.5,798.0,825.17,608.86
2017,8,14,10,30,858.0,115.0,4.8,33.0,834.0,864.0,631.99
2017,8,14,10,45,866.0,115.0,4.75,33.5,863.5,897.07,651.24
2017,8,14,11,0,874.0,115.0,4.7,34.0,893.0,927.49,668.68
2017,8,14,11,15,878.5,116.0,4.55,34.5,914.5,952.78,682.23
2017,8,14,11,30,883.0,117.0,4.4,35.0,936.0,974.93,693.64
2017,8,14,11,45,882.5,119.5,4.3,35.5,949.0,990.44,700.99
2017,8,14,12,0,882.0,122.0,4.2,36.0,962.0,1002.47,706.18
2017,8,14,12,15,883.0,122.5,4.1,36.0,967.0,1010.49,710.37
2017,8,14,12,30,884.0,123.0,4.0,36.0,972.0,1015.02,712.46
2017,8,14,12,45,883.0,123.0,3.9,36.5,969.0,1013.53,709.42
2017,8,14,13,0,882.0,123.0,3.8,37.0,966.0,1008.54,704.34
2017,8,14,13,15,879.0,122.0,3.7,37.0,954.5,997.08,696.82
2017,8,14,13,30,876.0,121.0,3.6,37.0,943.0,982.22,687.32
2017,8,14,13,45,871.0,120.5,3.5,37.0,923.5,962.61,674.94
2017,8,14,14,0,866.0,120.0,3.4,37.0,904.0,939.83,660.66
2017,8,14,14,15,859.5,118.5,3.3,37.0,877.0,911.62,643.0
2017,8,14,14,30,853.0,117.0,3.2,37.0,850.0,880.59,623.57
2017,8,14,14,45,844.5,115.0,3.15,37.0,816.0,844.68,601.26
2017,8,14,15,0,836.0,113.0,3.1,37.0,782.0,806.42,577.34
2017,8,14,15,15,824.5,110.5,3.05,37.0,742.0,763.16,549.95
2017,8,14,15,30,813.0,108.0,3.0,37.0,702.0,718.22,521.21
2017,8,14,15,45,799.0,105.0,3.0,37.0,656.5,671.1,490.87
2017,8,14,16,0,785.0,102.0,3.0,37.0,611.0,621.18,456.54
2017,8,14,16,15,765.0,98.5,2.95,36.5,561.0,566.44,418.41
2017,8,14,16,30,745.0,95.0,2.9,36.0,511.0,511.91,379.21
2017,8,14,16,45,716.5,91.0,2.9,36.0,457.5,453.11,335.04
2017,8,14,17,0,688.0,87.0,2.9,36.0,404.0,395.53,290.48
2017,8,14,17,15,650.0,81.5,2.65,35.0,349.5,335.2,243.48
2017,8,14,17,30,612.0,76.0,2.4,34.0,295.0,278.33,197.78
2017,8,14,17,45,552.0,69.5,2.2,33.5,241.0,218.29,149.12
2017,8,14,18,0,492.0,63.0,2.0,33.0,187.0,164.94,105.91
2017,8,14,18,15,406.5,53.0,2.25,32.0,137.5,111.34,65.31
2017,8,14,18,30,321.0,43.0,2.5,31.0,88.0,68.07,35.47
2017,8,14,18,45,188.5,28.0,2.8,30.5,51.5,28.74,11.69
2017,8,14,19,0,56.0,13.0,3.1,30.0,15.0,12.78,0.0
2017,8,14,19,15,28.0,6.5,3.4,29.5,7.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,6,15,72.0,19.5,3.4,25.5,27.0,16.43,0.0
2017,8,15,6,30,144.0,39.0,3.6,26.0,54.0,41.26,22.19
2017,8,15,6,45,260.5,53.5,3.85,26.5,100.5,76.98,45.32
2017,8,15,7,0,377.0,68.0,4.1,27.0,147.0,127.51,81.51
2017,8,15,7,15,246.5,96.0,4.15,27.5,154.0,148.65,105.52
2017,8,15,7,30,116.0,124.0,4.2,28.0,161.0,153.5,114.72
2017,8,15,7,45,385.0,107.5,4.3,28.5,265.0,240.28,179.27
2017,8,15,8,0,654.0,91.0,4.4,29.0,369.0,357.17,269.28
2017,8,15,8,15,686.0,96.0,4.45,29.5,423.5,414.84,315.79
2017,8,15,8,30,718.0,101.0,4.5,30.0,478.0,474.87,362.87
2017,8,15,8,45,500.5,182.0,4.55,30.5,458.0,469.77,357.92
2017,8,15,9,0,283.0,263.0,4.6,31.0,438.0,439.3,332.12
2017,8,15,9,15,552.5,184.5,4.6,31.5,560.0,560.69,424.88
2017,8,15,9,30,822.0,106.0,4.6,32.0,682.0,698.85,526.05
2017,8,15,9,45,838.0,106.5,4.6,32.5,725.5,745.34,555.47
2017,8,15,10,0,854.0,107.0,4.6,33.0,769.0,792.26,585.13
2017,8,15,10,15,863.0,108.5,4.55,33.5,805.0,832.87,609.9
2017,8,15,10,30,872.0,110.0,4.5,34.0,841.0,871.25,632.86
2017,8,15,10,45,879.5,111.0,4.5,34.5,870.5,905.32,652.91
2017,8,15,11,0,887.0,112.0,4.5,35.0,900.0,936.64,671.01
2017,8,15,11,15,891.5,113.0,4.45,35.0,922.0,962.22,686.44
2017,8,15,11,30,896.0,114.0,4.4,35.0,944.0,984.6,699.84
2017,8,15,11,45,891.5,119.0,4.4,35.5,955.5,998.91,706.92
2017,8,15,12,0,887.0,124.0,4.4,36.0,967.0,1009.58,711.79
2017,8,15,12,15,887.5,124.5,4.35,36.0,972.0,1017.1,715.98
2017,8,15,12,30,888.0,125.0,4.3,36.0,977.0,1021.1,718.07
2017,8,15,12,45,886.5,125.0,4.3,36.5,973.5,1019.06,715.28
2017,8,15,13,0,885.0,125.0,4.3,37.0,970.0,1013.5,710.45
2017,8,15,13,15,882.0,124.5,4.3,37.0,958.5,1002.46,703.79
2017,8,15,13,30,879.0,124.0,4.3,37.0,947.0,988.01,695.09
2017,8,15,13,45,873.5,123.5,4.35,37.5,927.0,967.8,681.67
2017,8,15,14,0,868.0,123.0,4.4,38.0,907.0,944.44,666.34
2017,8,15,14,15,861.0,121.5,4.45,38.0,879.5,915.65,648.95
2017,8,15,14,30,854.0,120.0,4.5,38.0,852.0,884.06,629.7
2017,8,15,14,45,836.5,123.0,4.55,38.0,815.5,845.4,605.7
2017,8,15,15,0,819.0,126.0,4.6,38.0,779.0,807.83,582.27
2017,8,15,15,15,806.5,123.0,4.6,37.5,738.5,763.48,555.06
2017,8,15,15,30,794.0,120.0,4.6,37.0,698.0,717.58,526.4
2017,8,15,15,45,578.5,191.0,4.7,37.0,597.0,603.9,445.14
2017,8,15,16,0,363.0,262.0,4.8,37.0,496.0,500.84,368.98
2017,8,15,16,15,243.0,253.0,4.9,36.5,404.0,400.61,296.71
2017,8,15,16,30,123.0,244.0,5.0,36.0,312.0,309.43,229.55
2017,8,15,16,45,369.0,177.0,5.1,36.0,352.0,362.82,270.93
2017,8,15,17,0,615.0,110.0,5.2,36.0,392.0,385.3,285.7
2017,8,15,17,15,572.5,102.5,5.15,35.0,337.5,325.25,238.66
2017,8,15,17,30,530.0,95.0,5.1,34.0,283.0,269.31,193.78
2017,8,15,17,45,457.5,87.5,5.05,33.5,229.0,208.66,145.11
2017,8,15,18,0,385.0,80.0,5.0,33.0,175.0,157.44,104.33
2017,8,15,18,15,298.5,65.5,4.85,32.5,127.5,105.97,65.45
2017,8,15,18,30,212.0,51.0,4.7,32.0,80.0,64.94,36.91
2017,8,15,18,45,114.5,31.0,4.55,31.5,45.5,30.02,13.36
2017,8,15,19,0,17.0,11.0,4.4,31.0,11.0,10.81,0.0
2017,8,15,19,15,8.5,5.5,4.35,30.5,5.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,16,6,15,6.0,16.5,3.55,26.5,17.5,15.55,0.0
2017,8,16,6,30,12.0,33.0,3.8,27.0,35.0,31.61,17.9
2017,8,16,6,45,45.5,57.0,4.1,27.5,66.5,58.66,39.17
2017,8,16,7,0,79.0,81.0,4.4,28.0,98.0,90.32,63.69
2017,8,16,7,15,115.5,102.0,4.55,28.5,134.5,124.39,90.38
2017,8,16,7,30,152.0,123.0,4.7,29.0,171.0,162.88,120.86
2017,8,16,7,45,216.0,142.0,4.9,29.5,225.5,214.29,161.07
2017,8,16,8,0,280.0,161.0,5.1,30.0,280.0,272.28,206.48
2017,8,16,8,15,234.5,192.5,5.1,30.0,301.5,299.21,228.27
2017,8,16,8,30,189.0,224.0,5.1,30.0,323.0,318.64,243.24
2017,8,16,8,45,246.0,241.0,5.1,30.5,384.0,381.17,290.41
2017,8,16,9,0,303.0,258.0,5.1,31.0,445.0,446.91,339.15
2017,8,16,9,15,385.0,255.0,5.05,31.5,511.5,514.28,388.83
2017,8,16,9,30,467.0,252.0,5.0,32.0,578.0,592.17,445.02
2017,8,16,9,45,618.5,198.0,4.95,32.5,659.0,675.66,506.15
2017,8,16,10,0,770.0,144.0,4.9,33.0,740.0,765.86,568.75
2017,8,16,10,15,781.0,147.0,4.9,33.5,776.0,807.01,594.17
2017,8,16,10,30,792.0,150.0,4.9,34.0,812.0,846.3,618.26
2017,8,16,10,45,805.0,148.5,4.9,34.5,842.5,880.71,638.81
2017,8,16,11,0,818.0,147.0,4.9,35.0,873.0,912.92,657.73
2017,8,16,11,15,636.0,265.5,4.9,35.0,838.5,883.22,636.25
2017,8,16,11,30,454.0,384.0,4.9,35.0,804.0,839.07,600.4
2017,8,16,11,45,648.5,265.5,4.9,35.5,875.5,918.6,658.16
2017,8,16,12,0,843.0,147.0,4.9,36.0,947.0,989.15,702.07
2017,8,16,12,15,844.5,147.0,4.9,36.0,952.5,996.79,706.3
2017,8,16,12,30,846.0,147.0,4.9,36.0,958.0,1001.1,708.91
2017,8,16,12,45,848.0,145.0,4.9,36.0,956.0,1000.55,708.55
2017,8,16,13,0,850.0,143.0,4.9,36.0,954.0,996.61,706.18
2017,8,16,13,15,847.5,142.5,4.9,36.0,942.5,986.32,699.87
2017,8,16,13,30,845.0,142.0,4.9,36.0,931.0,972.74,691.58
2017,8,16,13,45,842.5,139.0,4.95,36.5,912.0,953.41,678.59
2017,8,16,14,0,840.0,136.0,5.0,37.0,893.0,930.92,663.65
2017,8,16,14,15,833.5,134.5,5.0,37.0,866.0,903.2,646.44
2017,8,16,14,30,827.0,133.0,5.0,37.0,839.0,872.75,627.42
2017,8,16,14,45,819.0,130.0,5.0,37.0,805.5,840.21,606.97
2017,8,16,15,0,811.0,127.0,5.0,37.0,772.0,801.7,582.42
2017,8,16,15,15,798.0,124.5,5.0,36.5,731.5,757.7,555.15
2017,8,16,15,30,785.0,122.0,5.0,36.0,691.0,712.21,526.46
2017,8,16,15,45,766.0,119.5,5.05,36.0,644.5,661.31,492.15
2017,8,16,16,0,747.0,117.0,5.1,36.0,598.0,610.0,455.65
2017,8,16,16,15,725.0,113.0,5.1,35.5,548.0,555.26,416.54
2017,8,16,16,30,703.0,109.0,5.1,35.0,498.0,500.87,376.54
2017,8,16,16,45,403.5,149.5,5.1,35.0,367.5,352.34,264.24
2017,8,16,17,0,104.0,190.0,5.1,35.0,237.0,232.74,173.43
2017,8,16,17,15,327.5,139.0,5.0,34.5,259.5,263.23,194.85
2017,8,16,17,30,551.0,88.0,4.9,34.0,282.0,268.33,192.55
2017,8,16,17,45,489.0,79.5,4.8,33.5,228.5,209.45,144.64
2017,8,16,18,0,427.0,71.0,4.7,33.0,175.0,156.7,102.08
2017,8,16,18,15,337.5,58.5,4.55,32.5,127.0,104.39,62.56
2017,8,16,18,30,248.0,46.0,4.4,32.0,79.0,62.86,34.01
2017,8,16,18,45,135.0,28.0,4.25,31.5,45.0,26.5,10.3
2017,8,16,19,0,22.0,10.0,4.1,31.0,11.0,9.83,0.0
2017,8,16,19,15,11.0,5.0,4.1,30.5,5.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,6,15,46.0,19.5,2.6,26.0,24.0,16.39,0.0
2017,8,17,6,30,92.0,39.0,2.8,26.0,48.0,38.89,21.43
2017,8,17,6,45,201.5,55.5,3.0,26.5,92.5,72.9,44.37
2017,8,17,7,0,311.0,72.0,3.2,27.0,137.0,120.32,78.36
2017,8,17,7,15,303.0,91.0,3.35,27.0,170.0,157.16,110.44
2017,8,17,7,30,295.0,110.0,3.5,27.0,203.0,191.99,141.04
2017,8,17,7,45,284.0,135.5,3.65,27.5,240.0,231.51,174.37
2017,8,17,8,0,273.0,161.0,3.8,28.0,277.0,269.56,205.45
2017,8,17,8,15,343.0,172.5,3.85,28.5,338.5,329.52,252.15
2017,8,17,8,30,413.0,184.0,3.9,29.0,400.0,399.22,305.52
2017,8,17,8,45,395.0,212.0,4.0,29.5,436.0,439.91,335.63
2017,8,17,9,0,377.0,240.0,4.1,30.0,472.0,474.93,360.71
2017,8,17,9,15,417.0,247.5,4.1,30.5,523.0,531.81,401.77
2017,8,17,9,30,457.0,255.0,4.1,31.0,574.0,588.29,441.68
2017,8,17,9,45,632.0,189.5,4.15,31.5,660.5,677.6,507.61
2017,8,17,10,0,807.0,124.0,4.2,32.0,747.0,775.09,574.84
2017,8,17,10,15,817.5,126.0,4.15,32.0,783.5,816.12,600.93
2017,8,17,10,30,828.0,128.0,4.1,32.0,820.0,851.78,623.48
2017,8,17,10,45,838.0,128.0,4.1,32.5,850.0,885.74,643.69
2017,8,17,11,0,848.0,128.0,4.1,33.0,880.0,917.24,662.1
2017,8,17,11,15,853.0,129.5,4.05,33.5,901.5,942.86,676.28
2017,8,17,11,30,858.0,131.0,4.0,34.0,923.0,965.44,688.45
2017,8,17,11,45,850.5,139.0,4.0,34.5,934.0,979.14,695.2
2017,8,17,12,0,843.0,147.0,4.0,35.0,945.0,989.25,699.77
2017,8,17,12,15,844.0,147.5,3.9,35.0,950.5,996.86,703.72
2017,8,17,12,30,845.0,148.0,3.8,35.0,956.0,1001.12,705.64
2017,8,17,12,45,845.5,147.0,3.75,35.5,953.5,1000.01,703.17
2017,8,17,13,0,846.0,146.0,3.7,36.0,951.0,995.54,698.73
2017,8,17,13,15,843.0,145.5,3.6,36.0,939.5,984.73,691.57
2017,8,17,13,30,840.0,145.0,3.5,36.0,928.0,970.65,682.5
2017,8,17,13,45,836.5,143.0,3.45,36.0,909.0,951.38,670.59
2017,8,17,14,0,833.0,141.0,3.4,36.0,890.0,929.01,656.79
2017,8,17,14,15,664.0,233.5,3.3,36.0,819.0,855.52,609.73
2017,8,17,14,30,495.0,326.0,3.2,36.0,748.0,778.16,554.39
2017,8,17,14,45,468.0,317.5,3.15,36.5,703.5,729.79,521.76
2017,8,17,15,0,441.0,309.0,3.1,37.0,659.0,681.55,488.77
2017,8,17,15,15,599.5,222.5,3.0,36.5,671.0,702.31,508.42
2017,8,17,15,30,758.0,136.0,2.9,36.0,683.0,705.72,515.11
2017,8,17,15,45,741.0,132.0,2.85,36.0,637.5,655.77,481.03
2017,8,17,16,0,724.0,128.0,2.8,36.0,592.0,605.65,446.04
2017,8,17,16,15,701.0,123.5,2.65,35.5,542.0,550.66,407.33
2017,8,17,16,30,678.0,119.0,2.5,35.0,492.0,496.34,368.03
2017,8,17,16,45,632.0,115.0,2.4,35.0,434.0,432.11,319.87
2017,8,17,17,0,586.0,111.0,2.3,35.0,376.0,371.69,273.44
2017,8,17,17,15,557.0,102.0,2.0,34.0,326.5,316.98,230.81
2017,8,17,17,30,528.0,93.0,1.7,33.0,277.0,264.87,188.95
2017,8,17,17,45,466.0,83.5,1.45,32.5,224.5,205.35,141.33
2017,8,17,18,0,404.0,74.0,1.2,32.0,172.0,154.07,100.45
2017,8,17,18,15,313.5,60.5,1.3,31.5,124.0,102.18,61.77
2017,8,17,18,30,223.0,47.0,1.4,31.0,76.0,61.22,33.75
2017,8,17,18,45,117.5,28.0,1.55,30.5,42.5,26.76,10.26
2017,8,17,19,0,12.0,9.0,1.7,30.0,9.0,8.85,0.0
2017,8,17,19,15,6.0,4.5,2.05,29.5,4.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,18,6,15,90.0,17.5,2.3,25.5,26.0,13.79,0.0
2017,8,18,6,30,180.0,35.0,2.5,26.0,52.0,38.38,18.83
2017,8,18,6,45,288.5,48.5,2.75,26.5,98.0,75.07,42.6
2017,8,18,7,0,397.0,62.0,3.0,27.0,144.0,124.91,78.47
2017,8,18,7,15,466.0,72.0,3.1,27.5,197.0,176.49,119.84
2017,8,18,7,30,535.0,82.0,3.2,28.0,250.0,235.33,168.21
2017,8,18,7,45,592.5,86.0,3.3,28.5,306.5,292.0,215.37
2017,8,18,8,0,650.0,90.0,3.4,29.0,363.0,354.65,266.55
2017,8,18,8,15,682.5,95.0,3.35,29.5,417.5,412.42,312.92
2017,8,18,8,30,715.0,100.0,3.3,30.0,472.0,472.62,359.61
2017,8,18,8,45,746.5,101.0,3.3,30.5,525.5,530.39,403.19
2017,8,18,9,0,778.0,102.0,3.3,31.0,579.0,589.49,446.37
2017,8,18,9,15,795.0,105.5,3.25,31.5,627.0,642.68,483.76
2017,8,18,9,30,812.0,109.0,3.2,32.0,675.0,695.38,518.97
2017,8,18,9,45,828.5,109.5,3.2,32.5,718.0,741.74,548.16
2017,8,18,10,0,845.0,110.0,3.2,33.0,761.0,788.71,577.3
2017,8,18,10,15,854.5,112.0,3.1,33.5,797.5,829.94,601.6
2017,8,18,10,30,864.0,114.0,3.0,34.0,834.0,868.97,624.04
2017,8,18,10,45,872.0,114.5,2.95,34.5,864.0,902.71,643.03
2017,8,18,11,0,880.0,115.0,2.9,35.0,894.0,933.76,660.08
2017,8,18,11,15,884.5,116.5,2.8,35.0,915.5,959.63,674.72
2017,8,18,11,30,889.0,118.0,2.7,35.0,937.0,982.32,687.29
2017,8,18,11,45,885.0,123.0,2.65,35.5,949.0,996.92,693.83
2017,8,18,12,0,881.0,128.0,2.6,36.0,961.0,1007.91,698.24
2017,8,18,12,15,882.0,128.5,2.55,36.0,966.5,1015.77,702.27
2017,8,18,12,30,883.0,129.0,2.5,36.0,972.0,1020.11,704.28
2017,8,18,12,45,881.5,129.0,2.45,36.5,968.5,1017.92,700.97
2017,8,18,13,0,880.0,129.0,2.4,37.0,965.0,1012.22,695.72
2017,8,18,13,15,877.5,128.0,2.35,37.0,953.5,1001.03,688.73
2017,8,18,13,30,875.0,127.0,2.3,37.0,942.0,986.41,679.81
2017,8,18,13,45,869.5,126.5,2.25,37.5,922.0,966.07,666.11
2017,8,18,14,0,864.0,126.0,2.2,38.0,902.0,942.57,650.63
2017,8,18,14,15,857.5,124.5,2.15,38.0,874.5,914.12,633.54
2017,8,18,14,30,851.0,123.0,2.1,38.0,847.0,882.84,614.72
2017,8,18,14,45,840.5,121.5,2.1,38.0,812.0,845.49,592.46
2017,8,18,15,0,830.0,120.0,2.1,38.0,777.0,805.94,568.66
2017,8,18,15,15,818.0,117.5,2.1,37.5,736.0,764.65,544.63
2017,8,18,15,30,806.0,115.0,2.1,37.0,695.0,718.96,517.32
2017,8,18,15,45,789.0,112.5,2.1,37.0,648.5,668.44,485.0
2017,8,18,16,0,772.0,110.0,2.1,37.0,602.0,617.26,450.07
2017,8,18,16,15,750.5,106.0,2.1,36.5,551.5,561.51,411.88
2017,8,18,16,30,729.0,102.0,2.1,36.0,501.0,506.15,372.66
2017,8,18,16,45,700.0,97.0,2.15,36.0,447.0,446.49,328.42
2017,8,18,17,0,671.0,92.0,2.2,36.0,393.0,388.85,284.21
2017,8,18,17,15,630.5,86.0,1.95,35.0,338.0,327.99,236.99
2017,8,18,17,30,590.0,80.0,1.7,34.0,283.0,270.95,191.39
2017,8,18,17,45,533.0,71.5,1.45,33.5,229.5,211.23,143.15
2017,8,18,18,0,476.0,63.0,1.2,33.0,176.0,157.92,100.22
2017,8,18,18,15,385.0,52.0,1.2,32.0,127.0,104.1,60.15
2017,8,18,18,30,294.0,41.0,1.2,31.0,78.0,60.75,30.9
2017,8,18,18,45,147.0,20.5,1.3,30.5,39.0,19.4,4.77
2017,8,18,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,17.0,1.9,25.5,26.0,16.71,0.0
2017,8,19,6,30,190.0,34.0,2.1,26.0,52.0,37.86,18.08
2017,8,19,6,45,312.5,45.5,2.35,26.5,99.0,74.68,41.32
2017,8,19,7,0,435.0,57.0,2.6,27.0,146.0,127.02,78.54
2017,8,19,7,15,502.5,66.0,2.6,27.5,199.5,178.77,120.26
2017,8,19,7,30,570.0,75.0,2.6,28.0,253.0,238.38,169.44
2017,8,19,7,45,629.5,77.5,2.65,28.5,310.5,296.28,217.64
2017,8,19,8,0,689.0,80.0,2.7,29.0,368.0,360.33,269.86
2017,8,19,8,15,719.5,84.5,2.65,29.5,423.0,419.26,317.01
2017,8,19,8,30,750.0,89.0,2.6,30.0,478.0,479.81,363.73
2017,8,19,8,45,776.0,91.5,2.6,31.0,530.5,537.55,406.12
2017,8,19,9,0,802.0,94.0,2.6,32.0,583.0,596.26,447.57
2017,8,19,9,15,818.5,96.5,2.5,32.5,631.0,649.24,484.0
2017,8,19,9,30,835.0,99.0,2.4,33.0,679.0,700.0,516.49
2017,8,19,9,45,848.5,100.5,2.3,33.5,722.5,747.85,545.47
2017,8,19,10,0,862.0,102.0,2.2,34.0,766.0,794.24,572.8
2017,8,19,10,15,871.0,104.0,2.1,34.5,802.5,835.68,596.27
2017,8,19,10,30,880.0,106.0,2.0,35.0,839.0,874.83,617.79
2017,8,19,10,45,887.0,107.0,1.95,35.5,868.5,908.66,636.02
2017,8,19,11,0,894.0,108.0,1.9,36.0,898.0,939.67,652.28
2017,8,19,11,15,898.5,109.0,1.9,36.0,919.5,965.34,667.03
2017,8,19,11,30,903.0,110.0,1.9,36.0,941.0,987.76,679.85
2017,8,19,11,45,910.0,107.5,1.9,36.5,956.0,1005.69,688.58
2017,8,19,12,0,917.0,105.0,1.9,37.0,971.0,1020.21,695.34
2017,8,19,12,15,917.5,105.0,1.95,37.0,976.0,1027.28,699.81
2017,8,19,12,30,918.0,105.0,2.0,37.0,981.0,1030.69,702.28
2017,8,19,12,45,917.5,104.5,2.1,37.5,977.5,1028.9,700.91
2017,8,19,13,0,917.0,104.0,2.2,38.0,974.0,1023.44,697.45
2017,8,19,13,15,914.5,103.5,2.25,38.0,962.0,1012.34,691.64
2017,8,19,13,30,912.0,103.0,2.3,38.0,950.0,997.67,683.77
2017,8,19,13,45,908.0,102.0,2.4,38.5,930.0,977.54,671.72
2017,8,19,14,0,904.0,101.0,2.5,39.0,910.0,954.05,657.63
2017,8,19,14,15,898.0,100.0,2.55,39.0,882.5,925.51,641.34
2017,8,19,14,30,892.0,99.0,2.6,39.0,855.0,893.96,623.13
2017,8,19,14,45,872.5,103.5,2.65,39.0,817.5,853.74,599.27
2017,8,19,15,0,853.0,108.0,2.7,39.0,780.0,811.78,574.09
2017,8,19,15,15,841.0,106.0,2.75,38.5,739.0,767.64,548.3
2017,8,19,15,30,829.0,104.0,2.8,38.0,698.0,721.81,520.91
2017,8,19,15,45,813.5,101.0,2.85,38.0,651.5,672.63,489.67
2017,8,19,16,0,798.0,98.0,2.9,38.0,605.0,620.75,454.28
2017,8,19,16,15,777.5,94.5,2.9,37.5,554.0,564.81,415.55
2017,8,19,16,30,757.0,91.0,2.9,37.0,503.0,509.12,375.67
2017,8,19,16,45,728.5,86.5,2.95,37.0,449.0,449.03,330.63
2017,8,19,17,0,700.0,82.0,3.0,37.0,395.0,390.67,285.45
2017,8,19,17,15,661.0,77.0,2.7,36.0,339.5,329.34,237.51
2017,8,19,17,30,622.0,72.0,2.4,35.0,284.0,272.07,191.33
2017,8,19,17,45,563.0,65.0,2.15,34.5,230.0,211.52,142.19
2017,8,19,18,0,504.0,58.0,1.9,34.0,176.0,157.58,98.63
2017,8,19,18,15,413.0,47.5,1.9,33.0,126.5,102.72,57.72
2017,8,19,18,30,322.0,37.0,1.9,32.0,77.0,58.94,28.46
2017,8,19,18,45,161.0,18.5,1.95,31.5,38.5,17.19,2.78
2017,8,19,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,6,15,107.5,16.0,1.7,24.5,26.0,15.73,0.0
2017,8,20,6,30,215.0,32.0,1.9,25.0,52.0,37.05,16.86
2017,8,20,6,45,331.0,43.5,2.1,25.5,99.0,75.2,41.14
2017,8,20,7,0,447.0,55.0,2.3,26.0,146.0,126.98,78.27
2017,8,20,7,15,513.5,63.5,2.3,26.5,199.0,178.74,120.24
2017,8,20,7,30,580.0,72.0,2.3,27.0,252.0,238.24,169.6
2017,8,20,7,45,634.5,75.5,2.35,28.0,309.0,296.01,217.56
2017,8,20,8,0,689.0,79.0,2.4,29.0,366.0,359.36,268.79
2017,8,20,8,15,719.5,83.5,2.35,29.5,421.0,418.31,315.82
2017,8,20,8,30,750.0,88.0,2.3,30.0,476.0,478.88,362.39
2017,8,20,8,45,776.5,90.0,2.3,31.0,528.5,536.41,404.48
2017,8,20,9,0,803.0,92.0,2.3,32.0,581.0,594.95,445.65
2017,8,20,9,15,819.0,95.0,2.25,32.5,629.0,648.18,482.24
2017,8,20,9,30,835.0,98.0,2.2,33.0,677.0,699.13,514.87
2017,8,20,9,45,848.0,99.5,2.15,33.5,720.0,746.6,543.75
2017,8,20,10,0,861.0,101.0,2.1,34.0,763.0,792.58,571.05
2017,8,20,10,15,870.0,103.0,2.15,34.5,799.5,833.98,595.63
2017,8,20,10,30,879.0,105.0,2.2,35.0,836.0,873.09,618.49
2017,8,20,10,45,886.0,106.0,2.25,35.5,865.5,906.87,637.75
2017,8,20,11,0,893.0,107.0,2.3,36.0,895.0,937.84,655.15
2017,8,20,11,15,897.5,108.0,2.35,36.0,916.5,963.46,670.54
2017,8,20,11,30,902.0,109.0,2.4,36.0,938.0,985.83,684.01
2017,8,20,11,45,894.0,117.0,2.45,36.5,949.0,999.74,690.93
2017,8,20,12,0,886.0,125.0,2.5,37.0,960.0,1009.87,695.69
2017,8,20,12,15,887.0,125.5,2.55,37.0,965.5,1017.67,700.61
2017,8,20,12,30,888.0,126.0,2.6,37.0,971.0,1021.93,703.51
2017,8,20,12,45,888.0,125.5,2.65,37.5,968.0,1020.62,701.7
2017,8,20,13,0,888.0,125.0,2.7,38.0,965.0,1015.74,697.88
2017,8,20,13,15,885.5,124.0,2.75,38.0,953.5,1004.34,691.68
2017,8,20,13,30,883.0,123.0,2.8,38.0,942.0,989.48,683.47
2017,8,20,13,45,879.0,122.0,2.85,38.0,922.0,969.78,672.35
2017,8,20,14,0,875.0,121.0,2.9,38.0,902.0,946.83,659.25
2017,8,20,14,15,868.5,119.5,2.9,38.0,874.5,917.95,642.08
2017,8,20,14,30,862.0,118.0,2.9,38.0,847.0,886.21,623.08
2017,8,20,14,45,851.5,116.5,2.95,38.0,811.5,848.36,600.4
