Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,15,0,841.0,115.0,3.0,38.0,776.0,808.28,576.07
2017,8,20,15,15,829.0,113.0,3.0,38.0,735.0,764.52,548.79
2017,8,20,15,30,817.0,111.0,3.0,38.0,694.0,721.13,521.48
2017,8,20,15,45,800.5,107.5,3.05,38.0,647.0,669.32,488.17
2017,8,20,16,0,784.0,104.0,3.1,38.0,600.0,616.8,452.01
2017,8,20,16,15,762.5,100.5,3.1,37.5,549.0,560.89,413.16
2017,8,20,16,30,741.0,97.0,3.1,37.0,498.0,505.35,373.27
2017,8,20,16,45,711.0,92.5,3.15,36.5,444.0,445.02,328.65
2017,8,20,17,0,681.0,88.0,3.2,36.0,390.0,386.83,284.04
2017,8,20,17,15,640.0,82.0,2.9,35.5,334.5,325.26,235.26
2017,8,20,17,30,599.0,76.0,2.6,35.0,279.0,267.56,188.37
2017,8,20,17,45,537.0,68.5,2.3,34.5,224.5,207.15,139.51
2017,8,20,18,0,475.0,61.0,2.0,34.0,170.0,153.77,96.64
2017,8,20,18,15,383.0,49.5,2.0,33.0,121.5,99.73,56.56
2017,8,20,18,30,291.0,38.0,2.0,32.0,73.0,56.92,28.02
2017,8,20,18,45,145.5,19.0,2.05,31.5,36.5,17.21,2.16
2017,8,20,19,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,21,6,15,85.5,16.0,1.35,25.5,24.0,15.73,0.0
2017,8,21,6,30,171.0,32.0,1.5,26.0,48.0,35.22,16.26
2017,8,21,6,45,279.0,46.0,1.7,26.5,92.5,71.65,40.18
2017,8,21,7,0,387.0,60.0,1.9,27.0,137.0,121.24,75.76
2017,8,21,7,15,455.5,69.5,1.85,27.5,189.5,171.62,116.0
2017,8,21,7,30,524.0,79.0,1.8,28.0,242.0,229.24,163.07
2017,8,21,7,45,578.5,84.5,1.8,28.5,297.0,285.77,209.68
2017,8,21,8,0,633.0,90.0,1.8,29.0,352.0,347.97,259.82
2017,8,21,8,15,387.0,156.0,1.8,29.5,323.5,336.21,253.94
2017,8,21,8,30,141.0,222.0,1.8,30.0,295.0,292.71,220.79
2017,8,21,8,45,185.5,244.5,1.8,31.0,351.0,348.57,261.64
2017,8,21,9,0,230.0,267.0,1.8,32.0,407.0,408.73,304.24
2017,8,21,9,15,258.5,286.5,1.8,32.5,456.0,462.66,341.74
2017,8,21,9,30,287.0,306.0,1.8,33.0,505.0,515.52,377.72
2017,8,21,9,45,551.5,212.0,1.8,33.5,624.0,640.33,468.05
2017,8,21,10,0,816.0,118.0,1.8,34.0,743.0,776.89,559.47
2017,8,21,10,15,826.0,120.0,1.8,34.0,779.5,814.84,581.76
2017,8,21,10,30,836.0,122.0,1.8,34.0,816.0,853.33,605.07
2017,8,21,10,45,842.5,124.0,1.8,34.5,845.0,886.37,623.44
2017,8,21,11,0,849.0,126.0,1.8,35.0,874.0,916.72,639.99
2017,8,21,11,15,854.5,127.5,1.8,35.5,895.5,942.75,653.76
2017,8,21,11,30,860.0,129.0,1.8,36.0,917.0,965.73,665.63
2017,8,21,11,45,859.5,132.0,1.85,36.5,930.0,981.18,673.52
2017,8,21,12,0,859.0,135.0,1.9,37.0,943.0,993.21,679.48
2017,8,21,12,15,860.5,135.0,1.95,37.0,948.5,1000.76,684.28
2017,8,21,12,30,862.0,135.0,2.0,37.0,954.0,1004.88,687.17
2017,8,21,12,45,861.0,135.5,2.05,37.0,951.0,1003.54,686.92
2017,8,21,13,0,860.0,136.0,2.1,37.0,948.0,998.76,684.75
2017,8,21,13,15,506.5,301.5,2.2,37.0,778.5,819.38,571.15
2017,8,21,13,30,153.0,467.0,2.3,37.0,609.0,625.35,436.23
2017,8,21,13,45,499.0,299.5,2.4,37.5,747.0,793.77,558.37
2017,8,21,14,0,845.0,132.0,2.5,38.0,885.0,929.37,646.83
2017,8,21,14,15,838.5,130.5,2.55,38.0,857.5,901.16,629.17
2017,8,21,14,30,832.0,129.0,2.6,38.0,830.0,870.19,611.06
2017,8,21,14,45,822.5,126.5,2.7,38.0,795.5,833.06,589.21
2017,8,21,15,0,813.0,124.0,2.8,38.0,761.0,796.65,567.57
2017,8,21,15,15,800.5,121.5,2.85,37.5,720.5,752.62,541.48
2017,8,21,15,30,788.0,119.0,2.9,37.0,680.0,707.07,513.92
2017,8,21,15,45,770.0,116.0,3.0,37.0,633.5,655.94,480.54
2017,8,21,16,0,752.0,113.0,3.1,37.0,587.0,604.31,444.91
2017,8,21,16,15,729.5,109.0,3.2,36.5,536.0,548.8,406.35
2017,8,21,16,30,707.0,105.0,3.3,36.0,485.0,493.76,366.75
2017,8,21,16,45,673.0,100.5,3.4,36.0,431.0,433.43,321.24
2017,8,21,17,0,639.0,96.0,3.5,36.0,377.0,375.56,276.21
2017,8,21,17,15,596.0,89.5,3.4,35.5,322.5,315.11,228.53
2017,8,21,17,30,553.0,83.0,3.3,35.0,268.0,258.84,182.99
2017,8,21,17,45,485.0,74.5,3.2,34.5,214.5,198.71,134.74
2017,8,21,18,0,417.0,66.0,3.1,34.0,161.0,146.4,93.18
2017,8,21,18,15,324.0,53.0,3.1,33.5,114.0,93.73,54.19
2017,8,21,18,30,231.0,40.0,3.1,33.0,67.0,53.23,27.11
2017,8,21,18,45,115.5,20.0,3.1,32.5,33.5,17.29,1.18
2017,8,21,19,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,22,6,15,84.5,16.0,1.65,25.5,23.5,15.73,0.0
2017,8,22,6,30,169.0,32.0,1.8,26.0,47.0,35.12,16.03
2017,8,22,6,45,288.0,44.5,2.0,26.5,92.5,71.13,39.38
2017,8,22,7,0,407.0,57.0,2.2,27.0,138.0,122.35,75.82
2017,8,22,7,15,476.5,66.5,2.15,27.5,191.0,173.37,116.7
2017,8,22,7,30,546.0,76.0,2.1,28.0,244.0,232.54,165.23
2017,8,22,7,45,606.5,79.0,2.1,29.0,301.0,289.94,212.3
2017,8,22,8,0,667.0,82.0,2.1,30.0,358.0,353.65,263.25
2017,8,22,8,15,698.5,87.0,2.0,30.5,412.5,411.99,309.31
2017,8,22,8,30,730.0,92.0,1.9,31.0,467.0,472.86,355.5
2017,8,22,8,45,758.0,94.0,1.8,31.5,519.5,530.26,397.47
2017,8,22,9,0,786.0,96.0,1.7,32.0,572.0,588.85,438.63
2017,8,22,9,15,803.0,99.0,1.6,32.5,620.0,641.98,474.33
2017,8,22,9,30,820.0,102.0,1.5,33.0,668.0,694.56,507.34
2017,8,22,9,45,834.0,103.5,1.45,33.5,711.0,740.41,534.51
2017,8,22,10,0,848.0,105.0,1.4,34.0,754.0,786.63,561.33
2017,8,22,10,15,857.5,107.0,1.35,34.5,790.5,827.96,584.43
2017,8,22,10,30,867.0,109.0,1.3,35.0,827.0,867.06,605.71
2017,8,22,10,45,874.5,110.0,1.3,35.5,856.5,900.9,624.02
2017,8,22,11,0,882.0,111.0,1.3,36.0,886.0,931.98,640.49
2017,8,22,11,15,887.0,112.0,1.35,36.0,908.0,957.76,655.73
2017,8,22,11,30,892.0,113.0,1.4,36.0,930.0,980.34,669.14
2017,8,22,11,45,891.0,116.0,1.45,36.5,943.0,995.77,676.97
2017,8,22,12,0,890.0,119.0,1.5,37.0,956.0,1007.65,682.82
2017,8,22,12,15,891.5,119.5,1.55,37.0,961.0,1015.88,688.07
2017,8,22,12,30,893.0,120.0,1.6,37.0,966.0,1020.55,691.36
2017,8,22,12,45,893.0,119.5,1.7,37.5,963.0,1019.1,690.41
2017,8,22,13,0,893.0,119.0,1.8,38.0,960.0,1014.06,687.45
2017,8,22,13,15,891.0,118.5,1.85,38.0,948.5,1003.47,682.08
2017,8,22,13,30,889.0,118.0,1.9,38.0,937.0,989.38,674.73
2017,8,22,13,45,885.5,116.0,2.0,38.0,917.5,968.87,664.12
2017,8,22,14,0,882.0,114.0,2.1,38.0,898.0,945.07,651.46
2017,8,22,14,15,875.5,113.0,2.15,38.0,870.0,916.37,635.22
2017,8,22,14,30,869.0,112.0,2.2,38.0,842.0,884.78,617.11
2017,8,22,14,45,852.5,114.0,2.25,38.0,805.5,845.04,593.69
2017,8,22,15,0,836.0,116.0,2.3,38.0,769.0,803.46,568.86
2017,8,22,15,15,823.5,113.5,2.3,38.0,727.5,761.25,542.98
2017,8,22,15,30,811.0,111.0,2.3,38.0,686.0,714.7,513.92
2017,8,22,15,45,794.0,108.5,2.35,38.0,639.0,663.72,481.42
2017,8,22,16,0,777.0,106.0,2.4,38.0,592.0,612.09,446.23
2017,8,22,16,15,755.0,102.0,2.35,37.5,541.0,555.61,407.15
2017,8,22,16,30,733.0,98.0,2.3,37.0,490.0,499.59,367.13
2017,8,22,16,45,701.0,93.5,2.25,37.0,435.5,438.72,321.6
2017,8,22,17,0,669.0,89.0,2.2,37.0,381.0,380.19,276.46
2017,8,22,17,15,626.5,83.0,1.9,36.0,326.0,318.77,228.73
2017,8,22,17,30,584.0,77.0,1.6,35.0,271.0,261.44,182.89
2017,8,22,17,45,517.5,69.0,1.35,34.5,216.5,200.45,134.1
2017,8,22,18,0,451.0,61.0,1.1,34.0,162.0,147.09,91.81
2017,8,22,18,15,355.5,49.0,1.05,33.0,114.0,93.93,52.96
2017,8,22,18,30,260.0,37.0,1.0,32.0,66.0,51.89,25.24
2017,8,22,18,45,130.0,18.5,0.95,31.5,33.0,15.78,0.0
2017,8,22,19,0,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.55,30.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,23,6,15,90.0,15.0,1.15,25.5,23.0,14.74,0.0
2017,8,23,6,30,180.0,30.0,1.2,26.0,46.0,33.73,14.59
2017,8,23,6,45,288.5,44.0,1.3,26.5,91.0,70.69,38.98
2017,8,23,7,0,397.0,58.0,1.4,27.0,136.0,121.69,75.58
2017,8,23,7,15,202.5,81.5,1.15,28.0,122.0,125.05,87.58
2017,8,23,7,30,8.0,105.0,0.9,29.0,108.0,103.59,77.14
2017,8,23,7,45,320.0,97.5,0.7,30.0,229.0,208.58,153.21
2017,8,23,8,0,632.0,90.0,0.5,31.0,350.0,347.72,254.71
2017,8,23,8,15,665.0,95.5,0.6,31.5,404.0,405.35,298.64
2017,8,23,8,30,698.0,101.0,0.7,32.0,458.0,465.5,343.55
2017,8,23,8,45,720.5,106.5,0.8,33.0,509.5,521.87,383.59
2017,8,23,9,0,743.0,112.0,0.9,34.0,561.0,578.8,422.59
2017,8,23,9,15,761.0,115.5,0.9,34.0,608.5,631.1,458.16
2017,8,23,9,30,779.0,119.0,0.9,34.0,656.0,683.06,492.4
2017,8,23,9,45,791.0,123.0,0.95,34.5,698.0,730.35,520.93
2017,8,23,10,0,803.0,127.0,1.0,35.0,740.0,776.21,548.11
2017,8,23,10,15,813.0,129.0,1.0,35.5,776.0,816.67,570.86
2017,8,23,10,30,823.0,131.0,1.0,36.0,812.0,855.07,592.01
2017,8,23,10,45,831.0,132.5,1.0,36.5,841.0,884.91,607.68
2017,8,23,11,0,839.0,134.0,1.0,37.0,870.0,915.78,623.9
2017,8,23,11,15,844.0,135.5,1.0,37.0,891.5,941.05,637.95
2017,8,23,11,30,849.0,137.0,1.0,37.0,913.0,963.28,650.25
2017,8,23,11,45,852.0,137.5,1.05,37.5,926.0,979.38,658.49
2017,8,23,12,0,855.0,138.0,1.1,38.0,939.0,992.18,664.93
2017,8,23,12,15,855.5,138.5,1.2,38.0,944.0,999.11,670.28
2017,8,23,12,30,856.0,139.0,1.3,38.0,949.0,1002.61,673.75
2017,8,23,12,45,854.0,139.5,1.4,38.0,945.0,1000.15,673.83
2017,8,23,13,0,852.0,140.0,1.5,38.0,941.0,994.28,671.98
2017,8,23,13,15,849.0,139.0,1.6,38.0,929.0,982.51,666.67
2017,8,23,13,30,846.0,138.0,1.7,38.0,917.0,967.42,659.42
2017,8,23,13,45,661.5,246.0,1.8,38.0,847.0,895.7,617.55
2017,8,23,14,0,477.0,354.0,1.9,38.0,777.0,816.94,564.63
2017,8,23,14,15,324.5,383.5,1.95,38.0,667.0,690.4,481.79
2017,8,23,14,30,172.0,413.0,2.0,38.0,557.0,570.66,400.65
2017,8,23,14,45,159.0,394.0,2.1,38.0,522.5,534.04,377.63
2017,8,23,15,0,146.0,375.0,2.2,38.0,488.0,497.79,353.98
2017,8,23,15,15,83.5,315.5,2.25,37.5,379.5,378.27,271.87
2017,8,23,15,30,21.0,256.0,2.3,37.0,271.0,265.35,191.63
2017,8,23,15,45,18.0,235.5,2.35,37.0,248.0,242.04,175.53
2017,8,23,16,0,15.0,215.0,2.4,37.0,225.0,219.0,159.21
2017,8,23,16,15,101.5,222.5,2.4,36.5,277.5,281.99,207.69
2017,8,23,16,30,188.0,230.0,2.4,36.0,330.0,329.99,243.9
2017,8,23,16,45,155.0,205.0,2.45,35.5,281.0,278.26,206.07
2017,8,23,17,0,122.0,180.0,2.5,35.0,232.0,230.0,170.51
2017,8,23,17,15,110.0,155.5,2.35,34.5,197.5,193.66,143.14
2017,8,23,17,30,98.0,131.0,2.2,34.0,163.0,158.7,116.3
2017,8,23,17,45,78.5,106.5,2.05,33.5,129.0,122.63,88.38
2017,8,23,18,0,59.0,82.0,1.9,33.0,95.0,90.06,63.01
2017,8,23,18,15,35.5,59.0,1.85,32.5,66.0,60.95,40.54
2017,8,23,18,30,12.0,36.0,1.8,32.0,37.0,35.03,20.39
2017,8,23,18,45,6.0,18.0,1.75,31.5,18.5,17.06,0.0
2017,8,23,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.7,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,1.6,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,1.2,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.0,0.75,25.0,6.0,5.9,0.0
2017,8,24,6,30,0.0,12.0,0.8,25.0,12.0,11.57,2.57
2017,8,24,6,45,0.0,25.0,0.9,25.5,25.0,24.13,13.63
2017,8,24,7,0,0.0,38.0,1.0,26.0,38.0,36.7,24.16
2017,8,24,7,15,0.0,53.5,1.05,26.5,53.5,51.7,36.51
2017,8,24,7,30,0.0,69.0,1.1,27.0,69.0,66.67,48.6
2017,8,24,7,45,28.5,115.0,1.2,27.5,127.0,121.77,91.89
2017,8,24,8,0,57.0,161.0,1.3,28.0,185.0,180.21,137.03
2017,8,24,8,15,144.0,187.5,1.4,28.5,258.5,251.87,191.49
2017,8,24,8,30,231.0,214.0,1.5,29.0,332.0,334.03,253.11
2017,8,24,8,45,244.0,237.5,1.6,29.5,374.5,378.2,285.16
2017,8,24,9,0,257.0,261.0,1.7,30.0,417.0,423.26,317.32
2017,8,24,9,15,290.0,278.5,1.75,30.5,467.5,476.39,354.78
2017,8,24,9,30,323.0,296.0,1.8,31.0,518.0,531.9,393.09
2017,8,24,9,45,252.5,330.5,1.9,31.5,511.0,528.43,387.7
2017,8,24,10,0,182.0,365.0,2.0,32.0,504.0,513.73,374.62
2017,8,24,10,15,118.0,365.0,2.05,32.0,457.0,467.84,340.75
2017,8,24,10,30,54.0,365.0,2.1,32.0,410.0,411.55,299.17
2017,8,24,10,45,377.0,290.5,2.15,32.5,619.5,644.13,469.32
2017,8,24,11,0,700.0,216.0,2.2,33.0,829.0,879.0,627.58
2017,8,24,11,15,706.5,218.0,2.25,33.0,850.0,903.71,640.97
2017,8,24,11,30,713.0,220.0,2.3,33.0,871.0,925.89,654.7
2017,8,24,11,45,718.0,220.5,2.4,33.5,884.5,942.38,664.01
2017,8,24,12,0,723.0,221.0,2.5,34.0,898.0,956.04,671.63
2017,8,24,12,15,724.5,221.5,2.55,34.0,903.0,963.27,676.27
2017,8,24,12,30,726.0,222.0,2.6,34.0,908.0,967.45,679.18
2017,8,24,12,45,721.5,224.5,2.65,34.0,904.0,964.63,677.83
2017,8,24,13,0,717.0,227.0,2.7,34.0,900.0,958.77,674.75
2017,8,24,13,15,713.5,225.5,2.75,34.0,888.0,946.82,667.95
2017,8,24,13,30,710.0,224.0,2.8,34.0,876.0,931.99,659.42
2017,8,24,13,45,584.5,290.0,2.85,34.0,819.0,866.13,615.72
2017,8,24,14,0,459.0,356.0,2.9,34.0,762.0,802.01,571.2
2017,8,24,14,15,236.0,304.0,2.95,34.0,512.5,528.5,384.38
2017,8,24,14,30,13.0,252.0,3.0,34.0,263.0,257.73,186.98
2017,8,24,14,45,181.0,296.0,3.1,34.0,437.0,453.01,333.58
2017,8,24,15,0,349.0,340.0,3.2,34.0,611.0,631.88,460.95
2017,8,24,15,15,286.5,332.5,3.2,33.5,547.0,561.42,411.42
2017,8,24,15,30,224.0,325.0,3.2,33.0,483.0,490.93,362.25
2017,8,24,15,45,135.5,290.0,3.25,33.0,384.0,384.17,285.04
2017,8,24,16,0,47.0,255.0,3.3,33.0,285.0,282.04,209.44
2017,8,24,16,15,117.0,242.0,3.25,32.5,306.5,310.54,232.92
2017,8,24,16,30,187.0,229.0,3.2,32.0,328.0,328.24,247.36
2017,8,24,16,45,93.5,177.0,3.15,32.0,226.5,220.74,166.03
2017,8,24,17,0,0.0,125.0,3.1,32.0,125.0,121.08,89.7
2017,8,24,17,15,0.0,106.0,2.75,31.5,106.0,102.55,75.77
2017,8,24,17,30,0.0,87.0,2.4,31.0,87.0,84.07,61.51
2017,8,24,17,45,0.0,68.5,2.1,30.5,68.5,66.14,47.38
2017,8,24,18,0,0.0,50.0,1.8,30.0,50.0,48.29,33.03
2017,8,24,18,15,0.0,34.0,1.65,29.5,34.0,32.83,20.38
2017,8,24,18,30,0.0,18.0,1.5,29.0,18.0,17.37,7.54
2017,8,24,18,45,0.0,9.0,1.35,28.5,9.0,8.68,0.0
2017,8,24,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,8.5,3.65,24.0,8.5,8.36,0.0
2017,8,25,6,30,0.0,17.0,3.8,24.0,17.0,16.4,5.83
2017,8,25,6,45,0.0,36.0,3.95,24.5,36.0,34.7,22.07
2017,8,25,7,0,0.0,55.0,4.1,25.0,55.0,52.97,37.4
2017,8,25,7,15,0.0,77.0,4.25,25.5,77.0,74.23,54.94
2017,8,25,7,30,0.0,99.0,4.4,26.0,99.0,95.6,72.23
2017,8,25,7,45,22.0,128.0,4.55,26.5,137.5,131.39,100.34
2017,8,25,8,0,44.0,157.0,4.7,27.0,176.0,171.15,131.4
2017,8,25,8,15,85.0,188.0,4.75,27.5,230.0,223.38,171.9
2017,8,25,8,30,126.0,219.0,4.8,28.0,284.0,282.67,217.41
2017,8,25,8,45,150.0,244.5,4.9,28.5,329.5,329.14,252.43
2017,8,25,9,0,174.0,270.0,5.0,29.0,375.0,377.88,288.65
2017,8,25,9,15,161.5,295.0,5.1,29.5,399.0,403.84,306.69
2017,8,25,9,30,149.0,320.0,5.2,30.0,423.0,428.28,323.29
2017,8,25,9,45,130.5,340.0,5.3,30.5,434.5,441.68,331.41
2017,8,25,10,0,112.0,360.0,5.4,31.0,446.0,448.44,334.63
2017,8,25,10,15,99.0,374.0,5.5,31.0,453.0,456.31,339.46
2017,8,25,10,30,86.0,388.0,5.6,31.0,460.0,462.96,343.4
2017,8,25,10,45,122.0,411.5,5.7,31.0,516.5,527.98,390.79
2017,8,25,11,0,158.0,435.0,5.8,31.0,573.0,589.15,434.82
2017,8,25,11,15,128.5,441.0,5.9,31.0,555.5,571.6,421.0
2017,8,25,11,30,99.0,447.0,6.0,31.0,538.0,545.67,401.49
2017,8,25,11,45,97.5,453.5,6.15,31.5,544.0,552.63,405.61
2017,8,25,12,0,96.0,460.0,6.3,32.0,550.0,559.12,409.33
2017,8,25,12,15,82.5,454.0,6.35,32.0,531.5,540.25,395.48
2017,8,25,12,30,69.0,448.0,6.4,32.0,513.0,520.85,381.31
2017,8,25,12,45,104.5,461.0,6.5,32.0,559.0,569.62,417.38
2017,8,25,13,0,140.0,474.0,6.6,32.0,605.0,624.64,457.36
2017,8,25,13,15,104.5,453.0,6.55,31.5,550.5,559.53,411.18
2017,8,25,13,30,69.0,432.0,6.5,31.0,496.0,501.81,369.89
2017,8,25,13,45,62.5,415.0,6.5,31.0,472.0,476.67,352.08
2017,8,25,14,0,56.0,398.0,6.5,31.0,448.0,451.57,334.16
2017,8,25,14,15,103.0,404.0,6.45,30.5,491.5,498.66,370.99
2017,8,25,14,30,150.0,410.0,6.4,30.0,535.0,548.4,409.33
2017,8,25,14,45,167.0,391.0,6.4,30.0,524.5,537.85,402.77
2017,8,25,15,0,184.0,372.0,6.4,30.0,514.0,525.6,395.1
2017,8,25,15,15,103.5,315.5,6.3,29.5,395.0,398.31,300.97
2017,8,25,15,30,23.0,259.0,6.2,29.0,276.0,269.84,203.67
2017,8,25,15,45,92.0,269.5,6.15,29.0,327.5,329.93,251.59
2017,8,25,16,0,161.0,280.0,6.1,29.0,379.0,383.14,293.23
2017,8,25,16,15,148.5,254.0,5.95,28.5,339.5,340.94,261.84
2017,8,25,16,30,136.0,228.0,5.8,28.0,300.0,299.79,230.96
2017,8,25,16,45,142.5,202.0,5.7,28.0,270.0,268.92,207.22
2017,8,25,17,0,149.0,176.0,5.6,28.0,240.0,237.18,182.22
2017,8,25,17,15,141.0,150.5,5.6,27.5,204.0,199.78,152.63
2017,8,25,17,30,133.0,125.0,5.6,27.0,168.0,163.27,123.12
2017,8,25,17,45,116.5,101.0,5.6,27.0,133.5,127.09,93.44
2017,8,25,18,0,100.0,77.0,5.6,27.0,99.0,92.99,65.43
2017,8,25,18,15,70.5,55.0,5.75,26.5,68.0,61.36,40.43
2017,8,25,18,30,41.0,33.0,5.9,26.0,37.0,33.65,18.66
2017,8,25,18,45,20.5,16.5,6.05,26.0,18.5,14.9,0.0
2017,8,25,19,0,0.0,0.0,6.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,6.4,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,6.6,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,6.85,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,7.1,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,7.2,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,7.3,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,7.4,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,7.5,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.65,24.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.95,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,8.3,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,8.5,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,8.75,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,9.0,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,9.15,24.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,9.3,24.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,9.45,24.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,9.6,24.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,9.7,23.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.55,23.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.85,23.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.95,23.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,10.05,23.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,7.0,10.15,23.0,7.0,6.88,0.0
2017,8,26,6,30,0.0,14.0,10.2,23.0,14.0,13.5,3.65
2017,8,26,6,45,0.0,29.0,10.25,23.5,29.0,28.0,16.76
2017,8,26,7,0,0.0,44.0,10.3,24.0,44.0,42.5,29.02
2017,8,26,7,15,0.0,62.0,10.35,24.0,62.0,59.86,43.56
2017,8,26,7,30,0.0,80.0,10.4,24.0,80.0,77.29,57.98
2017,8,26,7,45,0.0,61.5,10.45,24.0,61.5,59.43,43.28
2017,8,26,8,0,0.0,43.0,10.5,24.0,43.0,41.53,28.49
2017,8,26,8,15,0.0,35.5,10.55,24.0,35.5,34.28,22.45
2017,8,26,8,30,0.0,28.0,10.6,24.0,28.0,27.04,16.44
2017,8,26,8,45,2.5,103.5,10.7,24.5,105.0,101.64,76.62
2017,8,26,9,0,5.0,179.0,10.8,25.0,182.0,177.17,136.32
2017,8,26,9,15,3.0,169.0,10.9,25.0,171.0,166.29,127.23
2017,8,26,9,30,1.0,159.0,11.0,25.0,160.0,155.22,118.09
2017,8,26,9,45,3.5,175.0,11.1,25.0,177.5,172.88,131.77
2017,8,26,10,0,6.0,191.0,11.2,25.0,195.0,190.79,145.58
2017,8,26,10,15,3.0,166.5,11.25,25.0,168.5,164.47,124.6
2017,8,26,10,30,0.0,142.0,11.3,25.0,142.0,137.99,103.53
2017,8,26,10,45,2.0,150.0,11.45,25.5,151.5,147.67,110.83
2017,8,26,11,0,4.0,158.0,11.6,26.0,161.0,157.46,118.18
2017,8,26,11,15,8.0,200.5,11.65,26.0,207.5,203.19,153.66
2017,8,26,11,30,12.0,243.0,11.7,26.0,254.0,249.26,189.13
2017,8,26,11,45,8.5,204.0,11.8,26.0,212.5,207.51,156.75
2017,8,26,12,0,5.0,165.0,11.9,26.0,171.0,165.77,124.29
2017,8,26,12,15,3.0,151.5,11.85,26.0,155.5,150.57,112.39
2017,8,26,12,30,1.0,138.0,11.8,26.0,140.0,135.34,100.45
2017,8,26,12,45,3.5,155.0,11.75,26.0,159.0,154.51,115.47
2017,8,26,13,0,6.0,172.0,11.7,26.0,178.0,173.67,130.45
2017,8,26,13,15,3.5,155.0,11.6,26.0,158.5,154.41,115.45
2017,8,26,13,30,1.0,138.0,11.5,26.0,139.0,135.23,100.5
2017,8,26,13,45,0.5,136.5,11.4,26.0,137.0,133.23,99.0
2017,8,26,14,0,0.0,135.0,11.3,26.0,135.0,131.24,97.53
2017,8,26,14,15,0.0,113.5,11.2,25.5,113.5,110.18,81.35
2017,8,26,14,30,0.0,92.0,11.1,25.0,92.0,89.17,65.1
2017,8,26,14,45,1.5,128.0,11.05,25.0,129.5,125.54,93.95
2017,8,26,15,0,3.0,164.0,11.0,25.0,167.0,161.92,122.78
2017,8,26,15,15,1.5,102.5,11.0,25.0,104.0,100.47,74.5
2017,8,26,15,30,0.0,41.0,11.0,25.0,41.0,39.65,26.16
2017,8,26,15,45,0.0,43.5,11.05,25.0,43.5,42.06,28.19
2017,8,26,16,0,0.0,46.0,11.1,25.0,46.0,44.47,30.23
2017,8,26,16,15,0.0,62.5,11.15,25.0,62.5,60.43,43.22
2017,8,26,16,30,0.0,79.0,11.2,25.0,79.0,76.41,56.29
2017,8,26,16,45,0.0,99.0,11.25,25.0,99.0,95.83,72.21
2017,8,26,17,0,0.0,119.0,11.3,25.0,119.0,115.27,88.21
2017,8,26,17,15,0.0,100.5,11.3,25.0,100.5,97.24,73.85
2017,8,26,17,30,0.0,82.0,11.3,25.0,82.0,79.26,59.33
2017,8,26,17,45,0.0,65.0,11.3,25.0,65.0,62.78,45.82
2017,8,26,18,0,0.0,48.0,11.3,25.0,48.0,46.36,32.16
2017,8,26,18,15,0.0,32.5,11.25,25.0,32.5,31.38,19.55
2017,8,26,18,30,0.0,17.0,11.2,25.0,17.0,16.4,6.71
2017,8,26,18,45,0.0,8.5,11.2,25.0,8.5,8.2,0.0
2017,8,26,19,0,0.0,0.0,11.2,25.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,11.15,24.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,11.1,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,11.05,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,11.0,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.9,24.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.8,24.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.75,24.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.7,24.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.55,24.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.4,24.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.3,24.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.2,24.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.05,24.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,9.9,24.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,9.8,24.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,9.7,24.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,9.6,24.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,9.5,24.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,9.4,24.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,9.3,24.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,9.2,24.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,9.1,24.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,9.0,24.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,8.9,24.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,8.8,24.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,8.7,24.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,8.6,24.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,8.5,24.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,8.35,24.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,8.2,24.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,8.05,24.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,7.6,24.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,7.5,24.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,7.55,24.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,7.6,24.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,7.85,24.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.0,24.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,6.0,8.1,24.0,6.0,5.9,0.0
2017,8,27,6,30,0.0,12.0,8.1,24.0,12.0,11.57,2.13
2017,8,27,6,45,0.0,24.5,8.15,24.0,24.5,23.65,13.22
2017,8,27,7,0,0.0,37.0,8.2,24.0,37.0,35.73,23.5
2017,8,27,7,15,0.0,52.0,8.1,24.0,52.0,50.25,35.68
2017,8,27,7,30,0.0,67.0,8.0,24.0,67.0,64.75,47.69
2017,8,27,7,45,0.0,51.5,7.95,24.0,51.5,49.75,35.34
2017,8,27,8,0,0.0,36.0,7.9,24.0,36.0,34.76,22.94
2017,8,27,8,15,0.0,87.5,7.9,24.0,87.5,84.65,63.51
2017,8,27,8,30,0.0,139.0,7.9,24.0,139.0,134.86,103.69
2017,8,27,8,45,1.5,155.0,7.9,24.0,156.0,151.39,116.5
2017,8,27,9,0,3.0,171.0,7.9,24.0,173.0,168.11,129.4
2017,8,27,9,15,2.5,170.5,7.95,24.0,172.5,167.45,128.46
2017,8,27,9,30,2.0,170.0,8.0,24.0,172.0,166.74,127.53
2017,8,27,9,45,3.0,172.0,8.1,24.0,174.5,169.58,129.48
2017,8,27,10,0,4.0,174.0,8.2,24.0,177.0,172.5,131.52
2017,8,27,10,15,2.0,148.5,8.25,24.0,150.0,145.99,110.39
2017,8,27,10,30,0.0,123.0,8.3,24.0,123.0,119.41,89.23
2017,8,27,10,45,4.0,159.0,8.35,24.5,163.0,158.3,119.55
2017,8,27,11,0,8.0,195.0,8.4,25.0,203.0,197.55,149.77
2017,8,27,11,15,10.0,222.0,8.4,25.0,232.0,226.33,171.86
2017,8,27,11,30,12.0,249.0,8.4,25.0,261.0,255.23,193.94
2017,8,27,11,45,12.0,241.5,8.4,25.0,253.0,248.03,188.29
2017,8,27,12,0,12.0,234.0,8.4,25.0,245.0,240.78,182.66
2017,8,27,12,15,11.5,232.0,8.4,25.0,243.0,238.41,180.78
2017,8,27,12,30,11.0,230.0,8.4,25.0,241.0,235.97,178.87
2017,8,27,12,45,5.5,181.0,8.4,25.0,186.5,182.08,137.16
2017,8,27,13,0,0.0,132.0,8.4,25.0,132.0,128.45,95.34
2017,8,27,13,15,3.5,158.0,8.45,25.0,161.5,157.36,118.08
2017,8,27,13,30,7.0,184.0,8.5,25.0,191.0,186.24,140.69
2017,8,27,13,45,3.5,142.5,8.6,25.0,146.0,141.96,106.25
2017,8,27,14,0,0.0,101.0,8.7,25.0,101.0,98.01,71.83
2017,8,27,14,15,0.0,87.5,8.75,24.5,87.5,84.82,61.68
2017,8,27,14,30,0.0,74.0,8.8,24.0,74.0,71.69,51.51
2017,8,27,14,45,1.0,114.5,8.95,24.0,115.5,111.92,83.53
2017,8,27,15,0,2.0,155.0,9.1,24.0,157.0,152.29,115.58
2017,8,27,15,15,1.0,137.0,9.15,24.0,138.0,133.77,101.17
2017,8,27,15,30,0.0,119.0,9.2,24.0,119.0,115.39,86.81
2017,8,27,15,45,0.0,79.5,9.25,24.0,79.5,76.93,56.33
2017,8,27,16,0,0.0,40.0,9.3,24.0,40.0,38.67,25.68
2017,8,27,16,15,0.0,38.0,9.3,23.5,38.0,36.72,24.26
2017,8,27,16,30,0.0,36.0,9.3,23.0,36.0,34.78,22.83
2017,8,27,16,45,0.0,25.5,9.35,23.0,25.5,24.62,14.6
2017,8,27,17,0,0.0,15.0,9.4,23.0,15.0,14.47,6.3
2017,8,27,17,15,0.0,12.5,9.45,23.0,12.5,12.06,4.33
2017,8,27,17,30,0.0,10.0,9.5,23.0,10.0,9.64,2.34
2017,8,27,17,45,0.0,8.0,9.6,23.0,8.0,7.71,0.73
2017,8,27,18,0,0.0,6.0,9.7,23.0,6.0,5.78,0.0
2017,8,27,18,15,0.0,4.0,9.75,22.5,4.0,3.85,0.0
2017,8,27,18,30,0.0,2.0,9.8,22.0,2.0,1.93,0.0
2017,8,27,18,45,0.0,1.0,9.85,22.0,1.0,0.98,0.0
2017,8,27,19,0,0.0,0.0,9.9,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.95,22.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,10.05,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,10.05,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,9.05,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,9.05,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,9.45,21.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,9.5,21.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,9.55,21.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,9.55,21.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,9.5,21.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,9.45,21.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.9,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.65,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.65,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,11.5,8.75,21.0,11.5,11.3,0.0
2017,8,28,6,30,0.0,23.0,8.8,21.0,23.0,22.09,9.02
2017,8,28,6,45,20.0,44.5,8.95,21.0,48.0,44.61,29.47
2017,8,28,7,0,40.0,66.0,9.1,21.0,73.0,70.04,50.31
2017,8,28,7,15,54.0,89.5,9.15,21.0,103.5,98.68,74.22
2017,8,28,7,30,68.0,113.0,9.2,21.0,134.0,129.16,99.69
2017,8,28,7,45,34.0,107.5,9.3,21.5,118.0,116.53,90.26
2017,8,28,8,0,0.0,102.0,9.4,22.0,102.0,98.74,75.82
2017,8,28,8,15,0.0,122.5,9.4,22.0,122.5,118.74,91.86
2017,8,28,8,30,0.0,143.0,9.4,22.0,143.0,138.79,107.75
2017,8,28,8,45,19.5,190.5,9.45,22.5,202.5,196.51,153.75
2017,8,28,9,0,39.0,238.0,9.5,23.0,262.0,259.49,203.26
2017,8,28,9,15,90.0,277.5,9.45,23.0,338.0,335.39,263.41
2017,8,28,9,30,141.0,317.0,9.4,23.0,414.0,420.25,329.8
2017,8,28,9,45,81.0,295.5,9.35,23.5,352.0,355.26,276.92
2017,8,28,10,0,21.0,274.0,9.3,24.0,290.0,284.92,219.67
2017,8,28,10,15,19.5,278.0,9.2,24.0,293.5,288.46,221.98
2017,8,28,10,30,18.0,282.0,9.1,24.0,297.0,291.84,224.13
2017,8,28,10,45,23.0,311.5,9.0,24.5,331.0,326.31,249.9
2017,8,28,11,0,28.0,341.0,8.9,25.0,365.0,367.31,280.3
2017,8,28,11,15,20.0,293.5,8.85,25.0,311.0,306.77,233.79
2017,8,28,11,30,12.0,246.0,8.8,25.0,257.0,252.29,191.72
2017,8,28,11,45,12.5,255.0,8.8,25.0,267.0,261.93,199.05
2017,8,28,12,0,13.0,264.0,8.8,25.0,277.0,271.55,206.31
2017,8,28,12,15,155.0,359.5,8.65,25.0,505.0,522.69,401.22
2017,8,28,12,30,297.0,455.0,8.5,25.0,733.0,770.54,585.41
2017,8,28,12,45,184.5,449.0,8.4,25.5,622.0,644.71,488.77
2017,8,28,13,0,72.0,443.0,8.3,26.0,511.0,518.6,391.46
2017,8,28,13,15,138.5,450.0,8.1,25.5,577.0,597.29,452.77
2017,8,28,13,30,205.0,457.0,7.9,25.0,643.0,666.57,506.28
2017,8,28,13,45,368.0,395.0,7.75,25.0,719.5,759.87,579.68
2017,8,28,14,0,531.0,333.0,7.6,25.0,796.0,844.81,645.64
2017,8,28,14,15,683.0,225.0,7.45,25.0,801.0,859.47,661.42
2017,8,28,14,30,835.0,117.0,7.3,25.0,806.0,854.63,658.31
2017,8,28,14,45,816.0,120.0,7.2,25.0,769.0,814.5,630.02
2017,8,28,15,0,797.0,123.0,7.1,25.0,732.0,775.86,602.83
2017,8,28,15,15,453.5,221.0,6.95,24.5,563.5,580.17,454.18
2017,8,28,15,30,110.0,319.0,6.8,24.0,395.0,397.39,308.0
2017,8,28,15,45,424.0,214.0,6.7,24.0,476.0,511.13,403.02
2017,8,28,16,0,738.0,109.0,6.6,24.0,557.0,582.8,462.29
2017,8,28,16,15,714.0,104.5,6.45,24.0,506.5,526.47,417.33
2017,8,28,16,30,690.0,100.0,6.3,24.0,456.0,470.69,372.21
2017,8,28,16,45,663.5,93.0,6.2,24.0,403.5,412.29,324.08
2017,8,28,17,0,637.0,86.0,6.1,24.0,351.0,355.62,276.15
2017,8,28,17,15,592.5,79.5,6.05,24.0,297.0,295.05,224.31
2017,8,28,17,30,548.0,73.0,6.0,24.0,243.0,238.9,175.39
2017,8,28,17,45,488.0,63.5,6.0,24.0,191.0,180.82,125.46
2017,8,28,18,0,428.0,54.0,6.0,24.0,139.0,129.69,82.43
2017,8,28,18,15,324.0,41.5,5.95,23.5,93.5,77.77,43.45
2017,8,28,18,30,220.0,29.0,5.9,23.0,48.0,38.26,16.53
2017,8,28,18,45,110.0,14.5,5.9,23.0,24.0,14.25,0.0
2017,8,28,19,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,5.85,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,5.95,21.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,6.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,6.1,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,6.25,20.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,6.4,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,6.4,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,6.05,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,6.05,20.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,6.1,21.0,0.0,0.0,0.0
2017,8,29,6,15,99.5,12.5,6.2,21.0,19.5,12.29,0.0
2017,8,29,6,30,199.0,25.0,6.3,21.0,39.0,29.55,9.71
2017,8,29,6,45,309.5,37.5,6.4,21.5,83.5,67.12,35.91
2017,8,29,7,0,420.0,50.0,6.5,22.0,128.0,117.59,72.94
2017,8,29,7,15,491.0,59.0,6.65,22.5,181.0,169.31,115.75
2017,8,29,7,30,562.0,68.0,6.8,23.0,234.0,229.37,167.05
2017,8,29,7,45,607.5,74.5,7.0,23.5,288.5,286.18,216.74
2017,8,29,8,0,653.0,81.0,7.2,24.0,343.0,347.58,269.49
2017,8,29,8,15,686.0,86.0,7.25,24.5,397.5,405.96,318.81
2017,8,29,8,30,719.0,91.0,7.3,25.0,452.0,466.93,368.81
2017,8,29,8,45,742.5,95.5,7.4,25.5,503.5,523.87,414.4
2017,8,29,9,0,766.0,100.0,7.5,26.0,555.0,581.56,459.32
2017,8,29,9,15,783.5,103.0,7.55,26.0,603.0,634.12,500.14
2017,8,29,9,30,801.0,106.0,7.6,26.0,651.0,686.19,539.06
2017,8,29,9,45,813.5,109.0,7.65,26.5,693.0,733.71,571.88
2017,8,29,10,0,826.0,112.0,7.7,27.0,735.0,777.0,601.21
2017,8,29,10,15,836.0,114.0,7.65,27.0,771.0,817.83,629.42
2017,8,29,10,30,846.0,116.0,7.6,27.0,807.0,856.49,655.89
2017,8,29,10,45,852.5,118.5,7.6,27.5,836.0,890.15,677.45
2017,8,29,11,0,859.0,121.0,7.6,28.0,865.0,921.03,696.92
2017,8,29,11,15,863.5,122.0,7.55,28.0,886.5,945.55,713.08
2017,8,29,11,30,868.0,123.0,7.5,28.0,908.0,966.9,727.07
2017,8,29,11,45,849.0,138.5,7.45,28.5,915.5,976.78,731.67
2017,8,29,12,0,830.0,154.0,7.4,29.0,923.0,988.65,737.76
2017,8,29,12,15,559.5,305.0,7.3,29.0,824.5,882.9,660.52
2017,8,29,12,30,289.0,456.0,7.2,29.0,726.0,763.76,566.92
2017,8,29,12,45,320.5,442.5,7.15,29.5,741.0,780.64,579.07
2017,8,29,13,0,352.0,429.0,7.1,30.0,756.0,795.79,589.53
2017,8,29,13,15,220.0,434.5,7.0,30.0,638.0,661.34,490.95
2017,8,29,13,30,88.0,440.0,6.9,30.0,520.0,529.08,392.17
2017,8,29,13,45,50.0,342.5,6.85,30.0,387.5,390.91,291.43
2017,8,29,14,0,12.0,245.0,6.8,30.0,255.0,250.79,186.57
2017,8,29,14,15,115.0,322.5,6.65,29.5,417.0,432.3,326.06
2017,8,29,14,30,218.0,400.0,6.5,29.0,579.0,597.77,449.46
2017,8,29,14,45,254.5,374.0,6.4,29.0,574.0,599.44,451.74
2017,8,29,15,0,291.0,348.0,6.3,29.0,569.0,592.07,447.97
2017,8,29,15,15,518.5,240.5,6.1,29.0,607.5,649.15,495.89
2017,8,29,15,30,746.0,133.0,5.9,29.0,646.0,681.98,524.74
2017,8,29,15,45,731.0,127.0,5.75,29.0,600.0,631.9,487.31
2017,8,29,16,0,716.0,121.0,5.6,29.0,554.0,580.32,448.43
2017,8,29,16,15,691.0,116.0,5.3,28.5,503.0,523.65,405.38
2017,8,29,16,30,666.0,111.0,5.0,28.0,452.0,467.96,362.03
2017,8,29,16,45,633.5,104.5,4.7,28.0,398.5,408.49,314.1
2017,8,29,17,0,601.0,98.0,4.4,28.0,345.0,351.47,267.08
2017,8,29,17,15,553.5,90.0,4.0,27.5,291.0,290.37,216.73
2017,8,29,17,30,506.0,82.0,3.6,27.0,237.0,234.14,169.47
2017,8,29,17,45,432.5,72.0,3.25,26.5,184.5,173.95,119.86
2017,8,29,18,0,359.0,62.0,2.9,26.0,132.0,123.61,79.26
2017,8,29,18,15,257.5,46.0,2.75,25.5,87.5,73.21,42.05
2017,8,29,18,30,156.0,30.0,2.6,25.0,43.0,35.34,15.56
2017,8,29,18,45,78.0,15.0,2.5,25.0,21.5,14.74,0.0
2017,8,29,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,30,6,15,80.5,13.0,4.1,21.0,18.5,12.78,0.0
2017,8,30,6,30,161.0,26.0,4.2,21.0,37.0,28.97,9.57
2017,8,30,6,45,276.5,40.5,4.3,21.5,82.0,66.23,36.45
2017,8,30,7,0,392.0,55.0,4.4,22.0,127.0,118.06,74.35
2017,8,30,7,15,464.5,65.0,4.55,22.5,180.0,169.42,116.47
2017,8,30,7,30,537.0,75.0,4.7,23.0,233.0,229.35,167.1
2017,8,30,7,45,588.5,81.5,4.85,23.5,288.5,286.8,216.58
2017,8,30,8,0,640.0,88.0,5.0,24.0,344.0,349.57,269.65
2017,8,30,8,15,674.5,94.0,5.1,24.5,399.0,409.0,319.08
2017,8,30,8,30,709.0,100.0,5.2,25.0,454.0,471.08,369.19
2017,8,30,8,45,735.5,103.5,5.3,26.0,506.5,528.21,413.37
2017,8,30,9,0,762.0,107.0,5.4,27.0,559.0,586.42,456.92
2017,8,30,9,15,780.5,110.5,5.4,27.0,607.5,639.99,497.37
2017,8,30,9,30,799.0,114.0,5.4,27.0,656.0,693.18,536.22
2017,8,30,9,45,814.0,116.5,5.4,27.5,699.5,742.0,568.8
2017,8,30,10,0,829.0,119.0,5.4,28.0,743.0,789.52,599.97
2017,8,30,10,15,839.5,121.5,5.35,28.0,779.5,828.45,625.69
2017,8,30,10,30,850.0,124.0,5.3,28.0,816.0,868.14,651.76
2017,8,30,10,45,859.5,124.5,5.25,28.5,846.0,902.53,672.59
2017,8,30,11,0,869.0,125.0,5.2,29.0,876.0,934.26,691.42
2017,8,30,11,15,874.0,126.0,5.1,29.0,898.0,959.43,706.77
2017,8,30,11,30,879.0,127.0,5.0,29.0,920.0,981.4,719.98
2017,8,30,11,45,884.5,126.5,4.95,29.5,934.0,999.01,729.17
2017,8,30,12,0,890.0,126.0,4.9,30.0,948.0,1013.22,736.15
2017,8,30,12,15,891.5,126.0,4.8,30.0,953.0,1020.46,739.76
2017,8,30,12,30,893.0,126.0,4.7,30.0,958.0,1024.09,741.15
2017,8,30,12,45,657.0,260.0,4.65,30.5,870.5,935.65,681.11
2017,8,30,13,0,421.0,394.0,4.6,31.0,783.0,833.74,604.15
2017,8,30,13,15,655.0,258.5,4.5,31.0,854.5,921.32,671.15
2017,8,30,13,30,889.0,123.0,4.4,31.0,926.0,989.43,715.63
2017,8,30,13,45,884.0,122.0,4.3,31.0,905.0,967.85,701.09
2017,8,30,14,0,879.0,121.0,4.2,31.0,884.0,943.03,685.12
2017,8,30,14,15,872.5,119.5,4.1,31.0,855.5,913.23,665.91
2017,8,30,14,30,866.0,118.0,4.0,31.0,827.0,880.55,644.81
2017,8,30,14,45,857.0,115.5,3.9,31.0,791.0,842.04,619.76
