Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,15,0,848.0,113.0,3.8,31.0,755.0,801.18,593.03
2017,8,30,15,15,835.5,110.0,3.65,30.5,712.5,757.5,565.14
2017,8,30,15,30,823.0,107.0,3.5,30.0,670.0,709.38,533.83
2017,8,30,15,45,808.0,103.0,3.4,30.0,622.5,657.2,497.68
2017,8,30,16,0,793.0,99.0,3.3,30.0,575.0,604.2,459.01
2017,8,30,16,15,770.5,95.0,3.05,29.5,523.0,546.32,416.24
2017,8,30,16,30,748.0,91.0,2.8,29.0,471.0,488.98,372.63
2017,8,30,16,45,719.5,85.5,2.55,29.0,416.0,428.14,324.45
2017,8,30,17,0,691.0,80.0,2.3,29.0,361.0,368.84,276.18
2017,8,30,17,15,646.0,74.0,2.05,28.0,305.0,305.58,224.85
2017,8,30,17,30,601.0,68.0,1.8,27.0,249.0,246.76,175.78
2017,8,30,17,45,538.0,59.0,1.55,26.5,195.0,185.52,124.68
2017,8,30,18,0,475.0,50.0,1.3,26.0,141.0,131.57,80.5
2017,8,30,18,15,363.0,38.0,1.25,25.0,93.5,76.89,40.7
2017,8,30,18,30,251.0,26.0,1.2,24.0,46.0,35.86,13.19
2017,8,30,18,45,125.5,13.0,1.2,23.5,23.0,12.78,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,31,6,15,90.0,12.0,2.3,19.5,18.5,11.8,0.0
2017,8,31,6,30,180.0,24.0,2.6,20.0,37.0,27.83,8.05
2017,8,31,6,45,287.5,39.5,2.9,20.5,81.5,66.39,36.24
2017,8,31,7,0,395.0,55.0,3.2,21.0,126.0,118.58,74.85
2017,8,31,7,15,467.0,65.5,3.05,21.5,179.5,170.52,117.49
2017,8,31,7,30,539.0,76.0,2.9,22.0,233.0,230.98,168.4
2017,8,31,7,45,583.5,84.5,2.8,23.0,288.0,288.19,217.0
2017,8,31,8,0,628.0,93.0,2.7,24.0,343.0,349.92,267.95
2017,8,31,8,15,662.5,99.5,2.7,24.5,398.0,409.22,316.23
2017,8,31,8,30,697.0,106.0,2.7,25.0,453.0,471.2,364.97
2017,8,31,8,45,718.5,112.5,2.7,26.0,505.0,528.12,407.53
2017,8,31,9,0,740.0,119.0,2.7,27.0,557.0,585.65,448.92
2017,8,31,9,15,759.5,123.0,2.7,27.5,605.0,638.93,486.8
2017,8,31,9,30,779.0,127.0,2.7,28.0,653.0,692.43,523.71
2017,8,31,9,45,790.5,131.5,2.7,28.5,695.5,739.83,554.08
2017,8,31,10,0,802.0,136.0,2.7,29.0,738.0,785.73,582.73
2017,8,31,10,15,812.5,138.5,2.65,29.0,774.5,826.97,608.7
2017,8,31,10,30,823.0,141.0,2.6,29.0,811.0,866.14,633.0
2017,8,31,10,45,829.5,144.0,2.6,29.5,839.5,899.94,652.64
2017,8,31,11,0,836.0,147.0,2.6,30.0,868.0,931.02,670.36
2017,8,31,11,15,608.5,272.0,2.55,30.0,804.0,866.71,625.46
2017,8,31,11,30,381.0,397.0,2.5,30.0,740.0,780.42,561.13
2017,8,31,11,45,589.5,292.5,2.45,30.0,831.5,890.09,639.7
2017,8,31,12,0,798.0,188.0,2.4,30.0,923.0,991.58,705.23
2017,8,31,12,15,799.0,188.5,2.3,30.0,927.5,998.31,707.26
2017,8,31,12,30,800.0,189.0,2.2,30.0,932.0,1001.71,708.18
2017,8,31,12,45,802.5,186.0,2.15,30.5,929.0,999.68,704.97
2017,8,31,13,0,805.0,183.0,2.1,31.0,926.0,994.28,699.84
2017,8,31,13,15,472.5,317.5,2.0,31.0,752.5,801.36,571.5
2017,8,31,13,30,140.0,452.0,1.9,31.0,579.0,598.95,427.76
2017,8,31,13,45,466.5,312.5,1.85,31.0,719.0,774.17,556.62
2017,8,31,14,0,793.0,173.0,1.8,31.0,859.0,920.73,654.72
2017,8,31,14,15,513.0,283.5,1.7,31.0,721.5,762.4,547.1
2017,8,31,14,30,233.0,394.0,1.6,31.0,584.0,604.54,435.11
2017,8,31,14,45,165.5,373.5,1.55,31.0,506.0,518.72,376.54
2017,8,31,15,0,98.0,353.0,1.5,31.0,428.0,431.92,315.4
2017,8,31,15,15,114.5,334.5,1.45,31.0,417.0,426.21,312.8
2017,8,31,15,30,131.0,316.0,1.4,31.0,406.0,413.71,304.88
2017,8,31,15,45,217.5,283.0,1.35,31.0,419.0,431.82,320.17
2017,8,31,16,0,304.0,250.0,1.3,31.0,432.0,445.01,331.03
2017,8,31,16,15,474.0,187.0,1.2,30.5,440.0,466.22,348.41
2017,8,31,16,30,644.0,124.0,1.1,30.0,448.0,466.93,349.22
2017,8,31,16,45,611.0,115.5,1.05,30.0,394.0,406.36,302.92
2017,8,31,17,0,578.0,107.0,1.0,30.0,340.0,348.36,257.63
2017,8,31,17,15,529.0,97.5,0.95,29.5,285.0,286.65,209.01
2017,8,31,17,30,480.0,88.0,0.9,29.0,230.0,228.82,162.35
2017,8,31,17,45,412.0,75.0,0.85,28.5,178.0,170.01,115.17
2017,8,31,18,0,344.0,62.0,0.8,28.0,126.0,119.23,75.09
2017,8,31,18,15,244.5,44.5,0.85,27.5,82.0,69.02,38.73
2017,8,31,18,30,145.0,27.0,0.9,27.0,38.0,30.81,11.31
2017,8,31,18,45,72.5,13.5,0.95,26.5,19.0,13.27,0.0
2017,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,6,15,51.0,12.0,1.35,20.5,15.5,11.8,0.0
2017,9,1,6,30,102.0,24.0,1.6,21.0,31.0,25.55,7.36
2017,9,1,6,45,194.0,44.5,1.85,21.5,73.5,62.0,36.21
2017,9,1,7,0,286.0,65.0,2.1,22.0,116.0,110.03,72.06
2017,9,1,7,15,355.5,80.5,2.0,22.5,167.5,159.57,111.93
2017,9,1,7,30,425.0,96.0,1.9,23.0,219.0,217.41,159.48
2017,9,1,7,45,476.5,107.5,1.8,23.5,273.5,273.14,205.75
2017,9,1,8,0,528.0,119.0,1.7,24.0,328.0,334.38,255.43
2017,9,1,8,15,565.5,127.5,1.5,25.0,382.0,393.05,301.02
2017,9,1,8,30,603.0,136.0,1.3,26.0,436.0,453.42,345.85
2017,9,1,8,45,631.5,143.0,1.15,27.0,488.0,509.99,386.02
2017,9,1,9,0,660.0,150.0,1.0,28.0,540.0,568.08,425.28
2017,9,1,9,15,681.5,156.0,0.95,28.5,588.0,621.65,461.22
2017,9,1,9,30,703.0,162.0,0.9,29.0,636.0,675.38,496.0
2017,9,1,9,45,717.5,167.5,0.9,29.5,678.5,723.15,526.18
2017,9,1,10,0,732.0,173.0,0.9,30.0,721.0,769.87,554.55
2017,9,1,10,15,744.5,176.5,0.95,30.0,757.5,811.55,580.39
2017,9,1,10,30,757.0,180.0,1.0,30.0,794.0,851.51,604.98
2017,9,1,10,45,766.0,183.0,1.05,30.5,823.0,885.86,624.67
2017,9,1,11,0,775.0,186.0,1.1,31.0,852.0,914.73,640.86
2017,9,1,11,15,781.0,187.5,1.1,31.0,874.0,939.56,655.11
2017,9,1,11,30,787.0,189.0,1.1,31.0,896.0,961.53,667.64
2017,9,1,11,45,792.0,190.0,1.1,31.0,909.5,979.02,677.53
2017,9,1,12,0,797.0,191.0,1.1,31.0,923.0,993.39,685.66
2017,9,1,12,15,798.0,191.0,1.05,31.0,927.5,999.54,688.08
2017,9,1,12,30,799.0,191.0,1.0,31.0,932.0,1002.35,688.7
2017,9,1,12,45,802.5,188.0,1.0,31.5,929.0,1001.25,686.67
2017,9,1,13,0,806.0,185.0,1.0,32.0,926.0,996.76,682.81
2017,9,1,13,15,802.5,184.0,1.0,32.0,913.5,984.07,675.6
2017,9,1,13,30,799.0,183.0,1.0,32.0,901.0,968.16,666.65
2017,9,1,13,45,797.0,179.0,1.05,32.0,880.5,947.49,655.77
2017,9,1,14,0,795.0,175.0,1.1,32.0,860.0,923.73,643.01
2017,9,1,14,15,786.5,172.5,1.15,32.0,831.0,892.69,625.68
2017,9,1,14,30,778.0,170.0,1.2,32.0,802.0,859.15,606.68
2017,9,1,14,45,766.5,166.5,1.25,32.0,766.0,819.79,583.74
2017,9,1,15,0,755.0,163.0,1.3,32.0,730.0,780.46,560.53
2017,9,1,15,15,739.5,159.0,1.3,31.5,687.5,733.8,532.63
2017,9,1,15,30,724.0,155.0,1.3,31.0,645.0,686.09,502.31
2017,9,1,15,45,706.0,148.5,1.35,31.0,597.5,633.35,467.17
2017,9,1,16,0,688.0,142.0,1.4,31.0,550.0,580.35,430.79
2017,9,1,16,15,660.5,136.0,1.35,30.5,498.0,522.47,389.98
2017,9,1,16,30,633.0,130.0,1.3,30.0,446.0,465.9,348.81
2017,9,1,16,45,599.5,121.0,1.3,30.0,392.0,405.18,302.84
2017,9,1,17,0,566.0,112.0,1.3,30.0,338.0,347.12,257.46
2017,9,1,17,15,516.0,101.5,1.25,29.0,283.0,283.41,207.59
2017,9,1,17,30,466.0,91.0,1.2,28.0,228.0,226.57,161.8
2017,9,1,17,45,398.0,77.0,1.15,27.5,175.5,167.74,114.35
2017,9,1,18,0,330.0,63.0,1.1,27.0,123.0,116.98,74.15
2017,9,1,18,15,231.5,44.5,1.1,26.0,79.0,67.02,37.88
2017,9,1,18,30,133.0,26.0,1.1,25.0,35.0,28.81,9.45
2017,9,1,18,45,66.5,13.0,1.15,24.5,17.5,12.78,0.0
2017,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,12.0,1.45,20.5,15.5,11.8,0.0
2017,9,2,6,30,108.0,24.0,1.7,21.0,31.0,25.1,6.31
2017,9,2,6,45,206.0,43.5,2.0,21.5,74.0,62.29,35.9
2017,9,2,7,0,304.0,63.0,2.3,22.0,117.0,111.05,72.11
2017,9,2,7,15,375.5,77.0,2.15,22.5,168.5,160.66,112.1
2017,9,2,7,30,447.0,91.0,2.0,23.0,220.0,218.79,160.05
2017,9,2,7,45,499.0,101.0,1.9,24.0,274.5,274.49,206.15
2017,9,2,8,0,551.0,111.0,1.8,25.0,329.0,337.29,256.68
2017,9,2,8,15,587.5,119.5,1.75,25.5,383.0,395.29,302.77
2017,9,2,8,30,624.0,128.0,1.7,26.0,437.0,456.32,349.6
2017,9,2,8,45,650.0,135.0,1.7,27.0,488.0,512.55,390.72
2017,9,2,9,0,676.0,142.0,1.7,28.0,539.0,569.99,431.16
2017,9,2,9,15,696.5,147.0,1.65,28.5,586.5,622.6,467.38
2017,9,2,9,30,717.0,152.0,1.6,29.0,634.0,675.23,502.42
2017,9,2,9,45,729.5,158.0,1.6,29.5,676.0,722.54,533.06
2017,9,2,10,0,742.0,164.0,1.6,30.0,718.0,768.62,561.34
2017,9,2,10,15,754.0,167.0,1.55,30.0,754.0,809.66,586.29
2017,9,2,10,30,766.0,170.0,1.5,30.0,790.0,846.55,608.23
2017,9,2,10,45,771.5,174.5,1.5,30.5,818.0,879.27,626.62
2017,9,2,11,0,777.0,179.0,1.5,31.0,846.0,909.4,643.22
2017,9,2,11,15,783.0,180.5,1.5,31.0,867.0,934.21,657.71
2017,9,2,11,30,789.0,182.0,1.5,31.0,888.0,956.15,670.48
2017,9,2,11,45,783.5,189.0,1.5,31.5,898.5,969.48,676.65
2017,9,2,12,0,778.0,196.0,1.5,32.0,909.0,979.44,680.9
2017,9,2,12,15,779.5,196.5,1.5,32.0,913.5,986.41,684.85
2017,9,2,12,30,781.0,197.0,1.5,32.0,918.0,990.12,686.97
2017,9,2,12,45,778.0,197.5,1.55,32.0,913.5,986.09,685.23
2017,9,2,13,0,775.0,198.0,1.6,32.0,909.0,978.81,681.7
2017,9,2,13,15,771.5,196.5,1.6,32.0,896.0,965.84,674.12
2017,9,2,13,30,768.0,195.0,1.6,32.0,883.0,949.77,664.78
2017,9,2,13,45,761.5,193.5,1.65,32.0,861.5,931.39,654.72
2017,9,2,14,0,755.0,192.0,1.7,32.0,840.0,906.52,640.6
2017,9,2,14,15,746.0,189.0,1.7,32.0,811.5,875.21,621.85
2017,9,2,14,30,737.0,186.0,1.7,32.0,783.0,841.58,601.57
2017,9,2,14,45,708.0,191.5,1.75,32.0,743.5,797.92,575.09
2017,9,2,15,0,679.0,197.0,1.8,32.0,704.0,753.65,546.99
2017,9,2,15,15,661.5,191.5,1.75,31.5,662.0,706.76,516.97
2017,9,2,15,30,644.0,186.0,1.7,31.0,620.0,659.22,485.84
2017,9,2,15,45,623.0,178.5,1.7,31.0,573.0,606.94,450.07
2017,9,2,16,0,602.0,171.0,1.7,31.0,526.0,554.91,413.6
2017,9,2,16,15,573.0,162.5,1.6,30.5,475.0,496.02,371.63
2017,9,2,16,30,544.0,154.0,1.5,30.0,424.0,440.86,331.15
2017,9,2,16,45,506.5,143.0,1.4,30.0,371.0,381.29,285.72
2017,9,2,17,0,469.0,132.0,1.3,30.0,318.0,325.03,241.72
2017,9,2,17,15,419.0,118.0,1.2,29.0,264.5,265.09,195.05
2017,9,2,17,30,369.0,104.0,1.1,28.0,211.0,210.56,151.64
2017,9,2,17,45,304.0,86.0,1.05,27.5,161.0,154.45,106.97
2017,9,2,18,0,239.0,68.0,1.0,27.0,111.0,105.54,68.69
2017,9,2,18,15,158.0,45.5,1.0,26.5,69.5,59.78,34.94
2017,9,2,18,30,77.0,23.0,1.0,26.0,28.0,23.98,6.3
2017,9,2,18,45,38.5,11.5,1.0,25.5,14.0,11.3,0.0
2017,9,2,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,6,15,24.5,10.0,1.1,21.5,11.5,9.83,0.0
2017,9,3,6,30,49.0,20.0,1.3,22.0,23.0,20.01,3.74
2017,9,3,6,45,117.5,45.5,1.5,22.5,63.5,55.4,33.7
2017,9,3,7,0,186.0,71.0,1.7,23.0,104.0,99.37,67.23
2017,9,3,7,15,247.0,92.5,1.5,23.5,153.0,146.4,104.61
2017,9,3,7,30,308.0,114.0,1.3,24.0,202.0,200.84,148.45
2017,9,3,7,45,301.5,138.0,1.1,24.5,240.0,241.81,182.73
2017,9,3,8,0,295.0,162.0,0.9,25.0,278.0,281.74,214.7
2017,9,3,8,15,346.0,169.0,0.9,25.5,325.0,329.85,251.9
2017,9,3,8,30,397.0,176.0,0.9,26.0,372.0,386.23,294.4
2017,9,3,8,45,452.0,182.5,0.95,27.0,429.0,446.39,338.19
2017,9,3,9,0,507.0,189.0,1.0,28.0,486.0,511.22,384.0
2017,9,3,9,15,546.0,200.5,1.05,28.5,545.0,574.64,427.97
2017,9,3,9,30,585.0,212.0,1.1,29.0,604.0,640.26,472.25
2017,9,3,9,45,449.5,272.5,1.15,29.5,585.5,625.56,457.79
2017,9,3,10,0,314.0,333.0,1.2,30.0,567.0,593.7,431.91
2017,9,3,10,15,300.5,355.0,1.2,30.0,588.0,617.46,447.12
2017,9,3,10,30,287.0,377.0,1.2,30.0,609.0,639.29,460.36
2017,9,3,10,45,280.0,394.0,1.3,30.0,627.5,659.93,473.77
2017,9,3,11,0,273.0,411.0,1.4,30.0,646.0,679.13,486.19
2017,9,3,11,15,299.5,415.0,1.45,30.0,678.5,715.06,510.31
2017,9,3,11,30,326.0,419.0,1.5,30.0,711.0,750.8,534.0
2017,9,3,11,45,330.5,426.0,1.55,30.5,725.5,767.65,543.66
2017,9,3,12,0,335.0,433.0,1.6,31.0,740.0,783.15,552.62
2017,9,3,12,15,396.5,408.0,1.65,31.0,773.0,820.47,578.75
2017,9,3,12,30,458.0,383.0,1.7,31.0,806.0,862.91,607.62
2017,9,3,12,45,570.5,319.0,1.75,31.0,843.0,907.82,639.98
2017,9,3,13,0,683.0,255.0,1.8,31.0,880.0,950.67,670.45
2017,9,3,13,15,679.0,253.5,1.85,31.0,867.0,937.88,662.87
2017,9,3,13,30,675.0,252.0,1.9,31.0,854.0,922.3,654.15
2017,9,3,13,45,562.5,297.5,1.95,31.0,791.0,848.24,604.86
2017,9,3,14,0,450.0,343.0,2.0,31.0,728.0,777.85,557.36
2017,9,3,14,15,474.0,321.0,2.0,31.0,714.0,764.23,550.43
2017,9,3,14,30,498.0,299.0,2.0,31.0,700.0,747.46,540.86
2017,9,3,14,45,561.5,260.5,2.0,31.0,693.5,743.39,540.73
2017,9,3,15,0,625.0,222.0,2.0,31.0,687.0,734.9,537.31
2017,9,3,15,15,598.0,212.5,2.0,30.5,636.5,678.83,500.67
2017,9,3,15,30,571.0,203.0,2.0,30.0,586.0,621.15,462.41
2017,9,3,15,45,464.5,217.5,2.0,30.0,514.0,537.58,402.48
2017,9,3,16,0,358.0,232.0,2.0,30.0,442.0,458.69,344.91
2017,9,3,16,15,425.0,193.5,1.9,29.5,419.5,442.16,334.4
2017,9,3,16,30,492.0,155.0,1.8,29.0,397.0,413.97,313.9
2017,9,3,16,45,432.0,152.5,1.75,29.0,346.5,355.51,268.74
2017,9,3,17,0,372.0,150.0,1.7,29.0,296.0,300.63,225.81
2017,9,3,17,15,345.0,130.5,1.55,28.0,249.0,249.24,185.31
2017,9,3,17,30,318.0,111.0,1.4,27.0,202.0,200.68,146.03
2017,9,3,17,45,259.0,89.5,1.25,26.5,152.5,146.1,102.35
2017,9,3,18,0,200.0,68.0,1.1,26.0,103.0,98.68,65.05
2017,9,3,18,15,129.0,43.5,1.1,25.5,63.0,54.61,32.08
2017,9,3,18,30,58.0,19.0,1.1,25.0,23.0,19.41,2.73
2017,9,3,18,45,29.0,9.5,1.1,25.0,11.5,9.34,0.0
2017,9,3,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,15,27.5,9.5,1.0,20.5,11.5,9.34,0.0
2017,9,4,6,30,55.0,19.0,1.2,21.0,23.0,19.32,2.6
2017,9,4,6,45,127.0,43.5,1.4,22.0,63.0,54.49,32.62
2017,9,4,7,0,199.0,68.0,1.6,23.0,103.0,98.63,66.05
2017,9,4,7,15,261.5,89.0,1.4,23.5,152.5,146.28,103.95
2017,9,4,7,30,324.0,110.0,1.2,24.0,202.0,201.52,148.5
2017,9,4,7,45,378.0,124.5,1.05,24.5,255.0,256.61,192.9
2017,9,4,8,0,432.0,139.0,0.9,25.0,308.0,316.2,239.81
2017,9,4,8,15,470.0,151.5,0.85,25.5,361.0,372.08,282.95
2017,9,4,8,30,508.0,164.0,0.8,26.0,414.0,431.4,327.18
2017,9,4,8,45,544.5,170.5,0.75,27.0,465.5,486.9,366.5
2017,9,4,9,0,581.0,177.0,0.7,28.0,517.0,544.94,406.03
2017,9,4,9,15,603.5,184.5,0.8,28.0,564.0,598.87,444.13
2017,9,4,9,30,626.0,192.0,0.9,28.0,611.0,651.37,480.57
2017,9,4,9,45,645.5,196.5,1.0,28.5,653.0,698.69,511.96
2017,9,4,10,0,665.0,201.0,1.1,29.0,695.0,745.56,542.46
2017,9,4,10,15,678.5,205.5,1.15,29.0,731.0,786.68,569.17
2017,9,4,10,30,692.0,210.0,1.2,29.0,767.0,826.35,594.49
2017,9,4,10,45,704.5,211.5,1.3,29.5,796.5,860.35,614.98
2017,9,4,11,0,717.0,213.0,1.4,30.0,826.0,892.35,634.13
2017,9,4,11,15,724.0,215.0,1.45,30.0,847.0,917.47,649.55
2017,9,4,11,30,731.0,217.0,1.5,30.0,868.0,939.95,663.43
2017,9,4,11,45,770.0,195.0,1.55,30.5,889.5,961.87,675.7
2017,9,4,12,0,809.0,173.0,1.6,31.0,911.0,985.76,689.18
2017,9,4,12,15,810.5,173.0,1.65,31.0,915.0,992.25,693.38
2017,9,4,12,30,812.0,173.0,1.7,31.0,919.0,995.37,695.83
2017,9,4,12,45,814.0,170.5,1.8,31.0,915.5,992.99,695.7
2017,9,4,13,0,816.0,168.0,1.9,31.0,912.0,987.2,693.56
2017,9,4,13,15,813.0,167.0,1.9,31.0,899.5,974.66,686.16
2017,9,4,13,30,810.0,166.0,1.9,31.0,887.0,958.87,676.89
2017,9,4,13,45,807.5,162.5,1.95,31.0,866.5,937.78,664.93
2017,9,4,14,0,805.0,159.0,2.0,31.0,846.0,913.59,651.05
2017,9,4,14,15,796.5,157.0,2.0,31.0,817.0,882.61,632.29
2017,9,4,14,30,788.0,155.0,2.0,31.0,788.0,849.1,611.87
2017,9,4,14,45,771.0,155.0,2.05,31.0,750.5,808.26,586.93
2017,9,4,15,0,754.0,155.0,2.1,31.0,713.0,767.65,561.86
2017,9,4,15,15,738.5,151.0,2.1,31.0,671.0,720.91,531.97
2017,9,4,15,30,723.0,147.0,2.1,31.0,629.0,673.12,499.64
2017,9,4,15,45,707.5,140.0,2.1,31.0,582.0,621.48,463.95
2017,9,4,16,0,692.0,133.0,2.1,31.0,535.0,569.38,427.01
2017,9,4,16,15,665.0,126.5,2.0,30.5,483.0,511.09,384.93
2017,9,4,16,30,638.0,120.0,1.9,30.0,431.0,454.08,342.52
2017,9,4,16,45,606.0,111.0,1.8,29.5,377.5,393.87,296.44
2017,9,4,17,0,574.0,102.0,1.7,29.0,324.0,336.18,250.81
2017,9,4,17,15,523.0,92.5,1.55,28.0,269.5,274.35,201.39
2017,9,4,17,30,472.0,83.0,1.4,27.0,215.0,216.71,154.27
2017,9,4,17,45,404.0,69.0,1.3,26.5,164.0,158.03,106.49
2017,9,4,18,0,336.0,55.0,1.2,26.0,113.0,107.47,66.32
2017,9,4,18,15,228.5,37.5,1.2,25.5,70.0,58.12,30.88
2017,9,4,18,30,121.0,20.0,1.2,25.0,27.0,21.4,0.84
2017,9,4,18,45,60.5,10.0,1.2,24.5,13.5,9.83,0.0
2017,9,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,6,15,54.0,11.0,1.1,21.5,14.5,10.81,0.0
2017,9,5,6,30,108.0,22.0,1.3,22.0,29.0,23.24,2.71
2017,9,5,6,45,215.0,39.5,1.55,22.5,71.0,59.53,33.01
2017,9,5,7,0,322.0,57.0,1.8,23.0,113.0,108.31,68.71
2017,9,5,7,15,397.0,70.0,1.75,23.5,164.5,158.77,109.21
2017,9,5,7,30,472.0,83.0,1.7,24.0,216.0,218.18,158.1
2017,9,5,7,45,527.0,91.0,1.7,25.0,271.0,275.81,205.75
2017,9,5,8,0,582.0,99.0,1.7,26.0,326.0,338.05,255.97
2017,9,5,8,15,618.5,106.0,1.65,26.5,380.0,396.25,302.24
2017,9,5,8,30,655.0,113.0,1.6,27.0,434.0,457.4,349.12
2017,9,5,8,45,681.0,119.0,1.55,27.5,485.5,514.17,391.11
2017,9,5,9,0,707.0,125.0,1.5,28.0,537.0,572.07,432.36
2017,9,5,9,15,727.0,129.5,1.35,28.5,584.5,625.2,468.11
2017,9,5,9,30,747.0,134.0,1.2,29.0,632.0,678.2,502.22
2017,9,5,9,45,759.0,139.5,1.05,29.5,673.5,724.5,529.64
2017,9,5,10,0,771.0,145.0,0.9,30.0,715.0,770.46,555.18
2017,9,5,10,15,506.5,265.0,0.75,30.0,647.0,702.45,503.12
2017,9,5,10,30,242.0,385.0,0.6,30.0,579.0,603.09,428.98
2017,9,5,10,45,522.5,272.0,0.45,30.5,711.0,757.6,534.76
2017,9,5,11,0,803.0,159.0,0.3,31.0,843.0,912.41,627.1
2017,9,5,11,15,663.0,252.5,0.35,31.0,826.5,898.36,616.21
2017,9,5,11,30,523.0,346.0,0.4,31.0,810.0,871.02,595.79
2017,9,5,11,45,661.0,262.0,0.45,31.5,857.5,928.62,634.78
2017,9,5,12,0,799.0,178.0,0.5,32.0,905.0,980.65,664.54
2017,9,5,12,15,561.0,307.0,0.6,32.0,818.5,885.6,606.03
2017,9,5,12,30,323.0,436.0,0.7,32.0,732.0,777.54,534.81
2017,9,5,12,45,560.5,307.0,0.85,32.0,817.5,884.9,612.59
2017,9,5,13,0,798.0,178.0,1.0,32.0,903.0,979.08,674.13
2017,9,5,13,15,794.0,177.0,1.05,32.0,890.0,965.68,666.03
2017,9,5,13,30,790.0,176.0,1.1,32.0,877.0,949.1,657.44
2017,9,5,13,45,782.0,175.0,1.2,32.0,855.0,925.69,645.45
2017,9,5,14,0,774.0,174.0,1.3,32.0,833.0,899.49,631.62
2017,9,5,14,15,765.0,171.5,1.35,32.0,803.5,868.25,613.79
2017,9,5,14,30,756.0,169.0,1.4,32.0,774.0,834.63,594.31
2017,9,5,14,45,733.0,171.5,1.5,32.0,736.0,794.66,571.02
2017,9,5,15,0,710.0,174.0,1.6,32.0,698.0,751.27,545.04
2017,9,5,15,15,648.0,184.5,1.55,31.5,641.0,686.05,501.83
2017,9,5,15,30,586.0,195.0,1.5,31.0,584.0,623.61,459.7
2017,9,5,15,45,553.0,188.0,1.5,31.0,533.0,564.48,419.04
2017,9,5,16,0,520.0,181.0,1.5,31.0,482.0,509.07,379.93
2017,9,5,16,15,478.0,178.0,1.5,30.5,434.0,454.63,341.07
2017,9,5,16,30,436.0,175.0,1.5,30.0,386.0,403.39,303.5
2017,9,5,16,45,403.5,158.0,1.5,30.0,335.0,346.11,260.1
2017,9,5,17,0,371.0,141.0,1.5,30.0,284.0,291.83,217.9
2017,9,5,17,15,329.5,123.0,1.35,29.0,234.5,234.88,173.45
2017,9,5,17,30,288.0,105.0,1.2,28.0,185.0,184.85,133.55
2017,9,5,17,45,224.5,84.0,1.1,27.5,137.5,131.94,91.72
2017,9,5,18,0,161.0,63.0,1.0,27.0,90.0,86.79,56.78
2017,9,5,18,15,80.5,40.0,1.0,26.5,53.5,46.0,26.81
2017,9,5,18,30,0.0,17.0,1.0,26.0,17.0,16.39,0.0
2017,9,5,18,45,0.0,8.5,1.05,26.0,8.5,8.36,0.0
2017,9,5,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,6,15,12.5,6.0,3.9,19.0,7.0,5.9,0.0
2017,9,6,6,30,25.0,12.0,3.9,19.0,14.0,12.39,0.0
2017,9,6,6,45,73.0,39.0,3.95,19.5,50.5,44.91,27.29
2017,9,6,7,0,121.0,66.0,4.0,20.0,87.0,83.83,58.09
2017,9,6,7,15,169.0,94.0,4.15,20.5,135.5,130.94,96.35
2017,9,6,7,30,217.0,122.0,4.3,21.0,184.0,183.45,139.55
2017,9,6,7,45,196.0,139.0,4.5,21.5,204.0,205.34,159.39
2017,9,6,8,0,175.0,156.0,4.7,22.0,224.0,225.91,177.2
2017,9,6,8,15,131.5,181.0,4.85,22.5,236.5,241.55,190.06
2017,9,6,8,30,88.0,206.0,5.0,23.0,249.0,249.28,195.64
2017,9,6,8,45,282.0,213.5,5.2,23.5,373.5,378.25,298.08
2017,9,6,9,0,476.0,221.0,5.4,24.0,498.0,524.84,411.79
2017,9,6,9,15,500.5,231.5,5.4,24.0,544.5,576.2,450.37
2017,9,6,9,30,525.0,242.0,5.4,24.0,591.0,628.47,489.27
2017,9,6,9,45,558.5,243.0,5.45,24.5,636.0,678.5,525.37
2017,9,6,10,0,592.0,244.0,5.5,25.0,681.0,729.45,561.52
2017,9,6,10,15,607.0,249.5,5.45,25.0,717.5,771.69,591.15
2017,9,6,10,30,622.0,255.0,5.4,25.0,754.0,811.4,618.65
2017,9,6,10,45,644.5,253.0,5.4,25.5,786.0,848.9,643.59
2017,9,6,11,0,667.0,251.0,5.4,26.0,818.0,885.08,667.3
2017,9,6,11,15,675.0,253.5,5.35,26.0,839.0,910.56,684.08
2017,9,6,11,30,683.0,256.0,5.3,26.0,860.0,933.6,699.16
2017,9,6,11,45,734.5,227.5,5.3,26.5,886.0,964.52,718.33
2017,9,6,12,0,786.0,199.0,5.3,27.0,912.0,988.88,732.82
2017,9,6,12,15,788.0,199.0,5.2,27.0,916.5,995.61,736.29
2017,9,6,12,30,790.0,199.0,5.1,27.0,921.0,999.03,737.74
2017,9,6,12,45,798.0,193.0,5.05,27.5,919.0,998.95,735.86
2017,9,6,13,0,806.0,187.0,5.0,28.0,917.0,995.42,731.84
2017,9,6,13,15,803.0,185.5,4.9,28.0,904.0,982.3,722.71
2017,9,6,13,30,800.0,184.0,4.8,28.0,891.0,965.95,711.59
2017,9,6,13,45,803.5,176.5,4.7,28.0,872.0,946.42,698.47
2017,9,6,14,0,807.0,169.0,4.6,28.0,853.0,923.54,683.23
2017,9,6,14,15,799.0,166.5,4.5,28.0,823.5,892.26,662.62
2017,9,6,14,30,791.0,164.0,4.4,28.0,794.0,858.42,640.31
2017,9,6,14,45,790.5,155.0,4.3,28.0,760.0,821.78,616.03
2017,9,6,15,0,790.0,146.0,4.2,28.0,726.0,782.42,589.77
2017,9,6,15,15,774.5,142.5,4.05,27.5,682.5,734.87,558.54
2017,9,6,15,30,759.0,139.0,3.9,27.0,639.0,687.39,525.92
2017,9,6,15,45,752.0,129.0,3.75,27.0,592.5,636.52,488.93
2017,9,6,16,0,745.0,119.0,3.6,27.0,546.0,584.29,450.09
2017,9,6,16,15,718.0,113.5,3.25,26.5,492.5,524.37,404.74
2017,9,6,16,30,691.0,108.0,2.9,26.0,439.0,465.64,359.07
2017,9,6,16,45,669.0,97.5,2.55,26.0,385.5,405.56,310.53
2017,9,6,17,0,647.0,87.0,2.2,26.0,332.0,346.78,261.69
2017,9,6,17,15,595.5,79.0,1.95,25.0,275.5,282.28,208.69
2017,9,6,17,30,544.0,71.0,1.7,24.0,219.0,223.14,158.96
2017,9,6,17,45,479.5,58.5,1.45,23.0,166.0,162.45,108.4
2017,9,6,18,0,415.0,46.0,1.2,22.0,113.0,109.43,65.41
2017,9,6,18,15,289.5,31.5,1.2,21.5,69.0,56.94,27.95
2017,9,6,18,30,164.0,17.0,1.2,21.0,25.0,19.04,0.0
2017,9,6,18,45,82.0,8.5,1.2,20.5,12.5,8.36,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,6,15,100.0,9.5,1.9,13.5,15.5,9.34,0.0
2017,9,7,6,30,200.0,19.0,2.1,14.0,31.0,23.96,0.0
2017,9,7,6,45,317.5,33.5,2.35,15.0,76.0,64.37,33.74
2017,9,7,7,0,435.0,48.0,2.6,16.0,121.0,118.39,74.13
2017,9,7,7,15,510.5,57.5,2.45,16.5,176.0,172.6,119.57
2017,9,7,7,30,586.0,67.0,2.3,17.0,231.0,235.73,173.88
2017,9,7,7,45,630.5,75.5,2.15,18.0,287.0,295.78,225.96
2017,9,7,8,0,675.0,84.0,2.0,19.0,343.0,360.29,280.05
2017,9,7,8,15,709.0,89.5,2.15,20.0,399.5,421.0,329.95
2017,9,7,8,30,743.0,95.0,2.3,21.0,456.0,484.21,380.0
2017,9,7,8,45,764.5,100.5,2.45,22.0,508.5,542.22,424.39
2017,9,7,9,0,786.0,106.0,2.6,23.0,561.0,600.81,467.63
2017,9,7,9,15,804.5,110.0,2.65,23.5,610.5,655.97,507.55
2017,9,7,9,30,823.0,114.0,2.7,24.0,660.0,710.63,545.49
2017,9,7,9,45,833.0,119.0,2.75,24.5,702.0,759.11,576.99
2017,9,7,10,0,843.0,124.0,2.8,25.0,744.0,805.8,606.79
2017,9,7,10,15,853.5,126.0,2.75,25.0,781.0,847.72,633.51
2017,9,7,10,30,864.0,128.0,2.7,25.0,818.0,883.41,655.77
2017,9,7,10,45,868.5,131.5,2.7,25.5,846.5,916.43,675.18
2017,9,7,11,0,873.0,135.0,2.7,26.0,875.0,946.46,692.46
2017,9,7,11,15,878.0,136.0,2.7,26.0,896.5,971.25,707.64
2017,9,7,11,30,883.0,137.0,2.7,26.0,918.0,992.79,720.77
2017,9,7,11,45,885.0,138.5,2.7,26.5,930.5,1008.56,728.83
2017,9,7,12,0,887.0,140.0,2.7,27.0,943.0,1020.8,734.74
2017,9,7,12,15,888.0,140.0,2.7,27.0,946.5,1026.92,738.33
2017,9,7,12,30,889.0,140.0,2.7,27.0,950.0,1029.41,739.8
2017,9,7,12,45,888.0,139.5,2.75,27.0,945.0,1025.76,738.01
2017,9,7,13,0,887.0,139.0,2.8,27.0,940.0,1018.48,734.07
2017,9,7,13,15,883.5,138.5,2.8,27.0,926.0,1005.17,725.96
2017,9,7,13,30,880.0,138.0,2.8,27.0,912.0,988.38,715.76
2017,9,7,13,45,874.5,136.5,2.85,27.5,890.0,965.3,700.61
2017,9,7,14,0,869.0,135.0,2.9,28.0,868.0,939.03,683.47
2017,9,7,14,15,860.5,133.0,2.9,27.5,837.5,906.52,664.53
2017,9,7,14,30,852.0,131.0,2.9,27.0,807.0,875.29,646.33
2017,9,7,14,45,838.5,129.5,2.9,27.0,768.5,833.58,619.63
2017,9,7,15,0,825.0,128.0,2.9,27.0,730.0,789.9,591.4
2017,9,7,15,15,810.0,125.0,2.9,27.0,686.0,741.85,559.83
2017,9,7,15,30,795.0,122.0,2.9,27.0,642.0,692.51,526.66
2017,9,7,15,45,776.0,117.0,2.9,27.0,593.0,637.47,487.35
2017,9,7,16,0,757.0,112.0,2.9,27.0,544.0,582.61,447.13
2017,9,7,16,15,730.0,107.0,2.7,26.5,490.0,522.64,402.22
2017,9,7,16,30,703.0,102.0,2.5,26.0,436.0,463.82,356.86
2017,9,7,16,45,667.5,95.0,2.35,25.5,380.5,400.63,306.96
2017,9,7,17,0,632.0,88.0,2.2,25.0,325.0,340.26,257.7
2017,9,7,17,15,579.5,79.5,1.95,24.0,268.5,275.88,204.62
2017,9,7,17,30,527.0,71.0,1.7,23.0,212.0,217.03,154.99
2017,9,7,17,45,451.0,59.5,1.45,22.5,159.5,156.13,104.38
2017,9,7,18,0,375.0,48.0,1.2,22.0,107.0,104.32,62.84
2017,9,7,18,15,253.0,32.0,1.2,21.5,64.5,53.49,26.44
2017,9,7,18,30,131.0,16.0,1.2,21.0,22.0,16.73,0.0
2017,9,7,18,45,65.5,8.0,1.2,20.5,11.0,7.86,0.0
2017,9,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,8,6,15,78.0,9.5,1.75,14.5,14.0,9.34,0.0
2017,9,8,6,30,156.0,19.0,2.0,15.0,28.0,22.22,0.0
2017,9,8,6,45,273.0,35.0,2.3,16.0,72.0,61.59,33.02
2017,9,8,7,0,390.0,51.0,2.6,17.0,116.0,114.26,72.3
2017,9,8,7,15,465.5,62.5,2.55,17.5,170.0,167.71,116.71
2017,9,8,7,30,541.0,74.0,2.5,18.0,224.0,230.14,169.99
2017,9,8,7,45,596.0,81.0,2.45,19.0,280.5,289.63,221.08
2017,9,8,8,0,651.0,88.0,2.4,20.0,337.0,354.84,275.56
2017,9,8,8,15,686.5,94.0,2.55,21.0,393.0,415.41,325.26
2017,9,8,8,30,722.0,100.0,2.7,22.0,449.0,478.69,375.33
2017,9,8,8,45,748.5,104.5,2.9,23.0,502.5,537.64,420.58
2017,9,8,9,0,775.0,109.0,3.1,24.0,556.0,597.12,464.73
2017,9,8,9,15,793.5,112.5,3.0,24.0,604.5,651.22,504.48
2017,9,8,9,30,812.0,116.0,2.9,24.0,653.0,704.84,542.42
2017,9,8,9,45,826.0,119.0,2.85,24.5,696.5,753.76,573.89
2017,9,8,10,0,840.0,122.0,2.8,25.0,740.0,801.21,603.74
2017,9,8,10,15,850.5,124.5,2.75,25.5,776.5,843.49,629.52
2017,9,8,10,30,861.0,127.0,2.7,26.0,813.0,879.54,650.74
2017,9,8,10,45,869.0,128.5,2.65,26.5,842.5,913.49,670.31
2017,9,8,11,0,877.0,130.0,2.6,27.0,872.0,944.63,687.81
2017,9,8,11,15,882.0,131.0,2.55,27.0,893.0,969.44,702.45
2017,9,8,11,30,887.0,132.0,2.5,27.0,914.0,990.99,715.02
2017,9,8,11,45,895.5,129.5,2.45,27.5,928.0,1008.94,723.88
2017,9,8,12,0,904.0,127.0,2.4,28.0,942.0,1023.46,730.61
2017,9,8,12,15,904.5,127.0,2.35,28.0,946.0,1029.1,733.29
2017,9,8,12,30,905.0,127.0,2.3,28.0,950.0,1031.04,733.85
2017,9,8,12,45,904.0,126.5,2.25,28.0,944.5,1027.26,730.98
2017,9,8,13,0,903.0,126.0,2.2,28.0,939.0,1019.77,725.98
2017,9,8,13,15,900.0,125.5,2.15,28.0,925.5,1006.69,717.62
2017,9,8,13,30,897.0,125.0,2.1,28.0,912.0,990.05,707.18
2017,9,8,13,45,891.0,124.0,2.1,28.0,889.5,966.61,693.11
2017,9,8,14,0,885.0,123.0,2.1,28.0,867.0,939.93,677.06
2017,9,8,14,15,877.0,121.5,2.1,28.0,836.5,907.88,657.53
2017,9,8,14,30,869.0,120.0,2.1,28.0,806.0,873.03,636.13
2017,9,8,14,45,857.0,118.5,2.1,28.0,768.5,832.28,610.69
2017,9,8,15,0,845.0,117.0,2.1,28.0,731.0,792.5,585.71
2017,9,8,15,15,830.5,114.0,2.1,27.5,687.0,743.99,555.61
2017,9,8,15,30,816.0,111.0,2.1,27.0,643.0,694.11,524.03
2017,9,8,15,45,794.5,108.5,2.1,27.0,593.0,639.06,485.28
2017,9,8,16,0,773.0,106.0,2.1,27.0,543.0,583.85,445.24
2017,9,8,16,15,746.5,101.0,2.0,26.5,489.5,523.78,400.91
2017,9,8,16,30,720.0,96.0,1.9,26.0,436.0,464.37,355.63
2017,9,8,16,45,681.0,90.5,1.8,26.0,379.5,400.3,304.75
2017,9,8,17,0,642.0,85.0,1.7,26.0,323.0,339.4,254.93
2017,9,8,17,15,589.0,77.0,1.55,25.0,266.5,274.9,202.16
2017,9,8,17,30,536.0,69.0,1.4,24.0,210.0,215.97,152.79
2017,9,8,17,45,453.5,58.0,1.3,23.5,157.0,153.87,101.77
2017,9,8,18,0,371.0,47.0,1.2,23.0,104.0,101.67,60.49
2017,9,8,18,15,185.5,33.5,1.2,22.5,62.0,48.14,24.37
2017,9,8,18,30,0.0,20.0,1.2,22.0,20.0,18.7,0.0
2017,9,8,18,45,0.0,10.0,1.3,21.5,10.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,6,15,47.5,9.0,2.0,15.5,11.5,8.85,0.0
2017,9,9,6,30,95.0,18.0,2.2,16.0,23.0,19.15,0.0
2017,9,9,6,45,200.5,37.5,2.45,16.5,65.0,56.51,31.63
2017,9,9,7,0,306.0,57.0,2.7,17.0,107.0,106.09,69.1
2017,9,9,7,15,379.5,71.5,2.6,18.0,159.0,156.73,110.6
2017,9,9,7,30,453.0,86.0,2.5,19.0,211.0,216.17,160.42
2017,9,9,7,45,514.0,95.0,2.45,20.0,267.0,275.72,210.61
2017,9,9,8,0,575.0,104.0,2.4,21.0,323.0,340.66,264.12
2017,9,9,8,15,612.0,112.0,2.55,21.5,378.0,399.74,312.7
2017,9,9,8,30,649.0,120.0,2.7,22.0,433.0,461.84,362.25
2017,9,9,8,45,682.0,124.0,2.85,23.0,486.0,520.22,406.88
2017,9,9,9,0,715.0,128.0,3.0,24.0,539.0,580.39,451.42
2017,9,9,9,15,736.0,132.5,3.0,24.5,587.5,634.51,490.54
2017,9,9,9,30,757.0,137.0,3.0,25.0,636.0,688.55,528.5
2017,9,9,9,45,778.0,138.0,3.05,25.5,680.0,737.15,561.18
2017,9,9,10,0,799.0,139.0,3.1,26.0,724.0,786.22,592.89
2017,9,9,10,15,810.5,141.5,3.1,26.0,760.5,827.85,619.98
2017,9,9,10,30,822.0,144.0,3.1,26.0,797.0,867.43,645.47
2017,9,9,10,45,835.0,143.0,3.15,26.5,827.0,902.4,666.72
2017,9,9,11,0,848.0,142.0,3.2,27.0,857.0,934.92,686.19
2017,9,9,11,15,853.5,143.5,3.25,27.0,878.5,960.32,702.3
2017,9,9,11,30,859.0,145.0,3.3,27.0,900.0,976.99,712.78
2017,9,9,11,45,861.5,146.0,3.35,27.5,912.0,992.25,721.08
2017,9,9,12,0,864.0,147.0,3.4,28.0,924.0,1004.08,727.24
2017,9,9,12,15,865.0,147.5,3.4,28.0,928.0,1010.43,731.06
2017,9,9,12,30,866.0,148.0,3.4,28.0,932.0,1013.22,732.77
2017,9,9,12,45,864.5,147.5,3.45,28.5,926.5,1008.97,728.99
2017,9,9,13,0,863.0,147.0,3.5,29.0,921.0,1001.17,723.12
2017,9,9,13,15,859.5,146.0,3.5,29.0,907.0,987.44,714.64
2017,9,9,13,30,856.0,145.0,3.5,29.0,893.0,975.83,707.69
2017,9,9,13,45,848.5,144.5,3.55,29.0,870.5,951.93,693.11
2017,9,9,14,0,841.0,144.0,3.6,29.0,848.0,924.98,676.59
2017,9,9,14,15,832.0,142.0,3.6,29.0,817.5,892.26,655.91
2017,9,9,14,30,823.0,140.0,3.6,29.0,787.0,856.94,633.43
2017,9,9,14,45,808.0,139.0,3.65,29.0,748.5,815.33,606.78
2017,9,9,15,0,793.0,138.0,3.7,29.0,710.0,771.97,578.67
2017,9,9,15,15,777.0,134.0,3.65,28.5,666.5,723.29,547.21
2017,9,9,15,30,761.0,130.0,3.6,28.0,623.0,674.58,514.26
2017,9,9,15,45,737.0,126.5,3.6,28.0,573.5,619.15,474.16
2017,9,9,16,0,713.0,123.0,3.6,28.0,524.0,563.97,433.3
2017,9,9,16,15,684.5,117.0,3.4,27.5,471.0,504.34,388.46
2017,9,9,16,30,656.0,111.0,3.2,27.0,418.0,446.13,343.42
2017,9,9,16,45,614.0,104.0,3.05,26.5,362.5,382.71,293.22
2017,9,9,17,0,572.0,97.0,2.9,26.0,307.0,322.92,244.48
