Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,17,15,517.0,87.0,2.6,25.0,252.0,259.91,192.66
2017,9,9,17,30,462.0,77.0,2.3,24.0,197.0,202.83,144.85
2017,9,9,17,45,380.5,63.0,2.0,23.5,145.5,141.73,94.82
2017,9,9,18,0,299.0,49.0,1.7,23.0,94.0,91.64,55.43
2017,9,9,18,15,187.5,30.5,1.65,22.5,54.5,44.87,21.48
2017,9,9,18,30,76.0,12.0,1.6,22.0,15.0,13.18,0.0
2017,9,9,18,45,38.0,6.0,1.55,21.5,7.5,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,10,6,15,35.5,8.0,2.85,16.0,10.0,7.86,0.0
2017,9,10,6,30,71.0,16.0,3.0,16.0,20.0,16.5,0.0
2017,9,10,6,45,164.0,37.5,3.15,16.5,60.5,53.07,30.2
2017,9,10,7,0,257.0,59.0,3.3,17.0,101.0,100.36,66.44
2017,9,10,7,15,328.5,76.0,3.25,18.0,151.5,150.03,107.01
2017,9,10,7,30,400.0,93.0,3.2,19.0,202.0,208.32,155.69
2017,9,10,7,45,461.0,103.5,3.15,20.0,257.0,264.82,203.26
2017,9,10,8,0,522.0,114.0,3.1,21.0,312.0,327.96,255.36
2017,9,10,8,15,560.5,123.0,3.2,21.5,366.0,387.32,304.12
2017,9,10,8,30,599.0,132.0,3.3,22.0,420.0,448.42,352.93
2017,9,10,8,45,633.0,137.5,3.4,23.0,472.5,506.33,397.28
2017,9,10,9,0,667.0,143.0,3.5,24.0,525.0,566.25,441.74
2017,9,10,9,15,688.5,148.5,3.5,24.5,573.0,619.48,480.5
2017,9,10,9,30,710.0,154.0,3.5,25.0,621.0,672.8,518.28
2017,9,10,9,45,728.5,157.5,3.55,25.5,664.0,721.55,552.07
2017,9,10,10,0,747.0,161.0,3.6,26.0,707.0,769.48,583.74
2017,9,10,10,15,760.0,164.0,3.6,26.5,743.0,811.2,610.08
2017,9,10,10,30,773.0,167.0,3.6,27.0,779.0,848.64,633.18
2017,9,10,10,45,785.0,168.0,3.65,27.5,809.0,883.41,654.52
2017,9,10,11,0,797.0,169.0,3.7,28.0,839.0,915.84,674.15
2017,9,10,11,15,803.5,170.5,3.7,28.0,860.5,941.06,689.97
2017,9,10,11,30,810.0,172.0,3.7,28.0,882.0,963.33,703.91
2017,9,10,11,45,813.5,173.5,3.75,28.0,895.0,979.59,714.29
2017,9,10,12,0,817.0,175.0,3.8,28.0,908.0,992.56,722.66
2017,9,10,12,15,818.5,175.5,3.8,28.0,912.0,999.16,726.7
2017,9,10,12,30,820.0,176.0,3.8,28.0,916.0,1002.33,728.67
2017,9,10,12,45,822.5,173.0,3.85,28.5,912.5,999.41,725.7
2017,9,10,13,0,825.0,170.0,3.9,29.0,909.0,993.01,720.64
2017,9,10,13,15,822.0,169.0,3.95,29.0,895.0,979.88,712.77
2017,9,10,13,30,819.0,168.0,4.0,29.0,881.0,963.45,702.86
2017,9,10,13,45,817.5,164.0,4.05,29.0,860.0,942.1,689.77
2017,9,10,14,0,816.0,160.0,4.1,29.0,839.0,917.56,674.6
2017,9,10,14,15,807.0,157.5,4.1,29.0,809.0,884.88,653.72
2017,9,10,14,30,798.0,155.0,4.1,29.0,779.0,849.68,631.09
2017,9,10,14,45,783.5,153.0,4.15,29.0,741.0,808.18,604.21
2017,9,10,15,0,769.0,151.0,4.2,29.0,703.0,766.77,577.16
2017,9,10,15,15,752.0,147.0,4.15,28.5,659.5,718.04,545.2
2017,9,10,15,30,735.0,143.0,4.1,28.0,616.0,668.39,510.81
2017,9,10,15,45,717.5,136.0,4.1,28.0,567.5,614.66,471.86
2017,9,10,16,0,700.0,129.0,4.1,28.0,519.0,560.67,431.74
2017,9,10,16,15,670.0,122.5,3.9,27.5,466.0,500.34,386.21
2017,9,10,16,30,640.0,116.0,3.7,27.0,413.0,441.64,340.64
2017,9,10,16,45,603.5,107.0,3.5,27.0,358.0,379.52,290.63
2017,9,10,17,0,567.0,98.0,3.3,27.0,303.0,320.47,241.85
2017,9,10,17,15,510.0,88.0,2.9,26.0,248.0,257.22,189.89
2017,9,10,17,30,453.0,78.0,2.5,25.0,193.0,199.02,141.36
2017,9,10,17,45,373.5,63.5,2.2,24.0,142.0,139.75,93.14
2017,9,10,18,0,294.0,49.0,1.9,23.0,91.0,90.1,54.28
2017,9,10,18,15,178.0,30.0,1.85,22.5,52.0,43.13,20.03
2017,9,10,18,30,62.0,11.0,1.8,22.0,13.0,11.76,0.0
2017,9,10,18,45,31.0,5.5,1.75,21.5,6.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,52.0,8.5,2.2,16.5,11.0,8.36,0.0
2017,9,11,6,30,104.0,17.0,2.5,17.0,22.0,18.55,0.0
2017,9,11,6,45,212.0,35.5,2.9,18.0,63.5,55.84,30.19
2017,9,11,7,0,320.0,54.0,3.3,19.0,105.0,105.51,67.41
2017,9,11,7,15,397.5,67.0,3.25,19.5,157.0,156.38,109.03
2017,9,11,7,30,475.0,80.0,3.2,20.0,209.0,217.73,160.67
2017,9,11,7,45,525.0,91.0,3.2,21.0,264.0,275.64,210.02
2017,9,11,8,0,575.0,102.0,3.2,22.0,319.0,338.8,262.52
2017,9,11,8,15,613.0,109.5,3.35,22.5,373.5,397.81,311.22
2017,9,11,8,30,651.0,117.0,3.5,23.0,428.0,459.93,360.97
2017,9,11,8,45,675.0,124.5,3.65,24.0,479.5,516.86,404.59
2017,9,11,9,0,699.0,132.0,3.8,25.0,531.0,574.7,447.44
2017,9,11,9,15,720.0,137.0,3.85,25.0,579.5,628.54,487.72
2017,9,11,9,30,741.0,142.0,3.9,25.0,628.0,682.33,527.09
2017,9,11,9,45,753.0,148.0,3.95,25.5,669.5,730.01,559.91
2017,9,11,10,0,765.0,154.0,4.0,26.0,711.0,776.29,590.15
2017,9,11,10,15,777.0,157.5,4.0,26.0,747.5,816.15,616.53
2017,9,11,10,30,789.0,161.0,4.0,26.0,784.0,856.03,642.74
2017,9,11,10,45,420.5,267.0,4.05,26.5,600.5,661.57,499.42
2017,9,11,11,0,52.0,373.0,4.1,27.0,417.0,424.7,316.88
2017,9,11,11,15,434.0,271.5,4.05,27.0,650.0,700.15,527.52
2017,9,11,11,30,816.0,170.0,4.0,27.0,883.0,966.48,712.48
2017,9,11,11,45,813.0,175.0,4.0,27.5,893.5,980.07,717.63
2017,9,11,12,0,810.0,180.0,4.0,28.0,904.0,990.21,722.46
2017,9,11,12,15,811.0,180.5,3.95,28.0,907.5,996.21,725.83
2017,9,11,12,30,812.0,181.0,3.9,28.0,911.0,998.79,727.12
2017,9,11,12,45,814.0,178.5,3.85,28.5,907.0,995.84,723.51
2017,9,11,13,0,816.0,176.0,3.8,29.0,903.0,989.44,717.83
2017,9,11,13,15,812.0,174.5,3.75,29.0,889.0,974.85,708.39
2017,9,11,13,30,808.0,173.0,3.7,29.0,875.0,957.01,697.0
2017,9,11,13,45,804.5,170.0,3.7,29.0,853.0,934.95,683.22
2017,9,11,14,0,801.0,167.0,3.7,29.0,831.0,909.84,667.49
2017,9,11,14,15,791.5,164.5,3.65,29.0,801.0,877.03,646.35
2017,9,11,14,30,782.0,162.0,3.6,29.0,771.0,841.79,623.55
2017,9,11,14,45,751.5,168.0,3.55,29.0,730.0,798.27,595.0
2017,9,11,15,0,721.0,174.0,3.5,29.0,689.0,751.82,563.96
2017,9,11,15,15,703.5,169.0,3.4,29.0,645.5,703.49,530.24
2017,9,11,15,30,686.0,164.0,3.3,29.0,602.0,654.42,495.43
2017,9,11,15,45,670.0,154.5,3.25,29.0,554.5,601.27,457.3
2017,9,11,16,0,654.0,145.0,3.2,29.0,507.0,547.86,418.07
2017,9,11,16,15,623.5,137.5,2.95,28.5,455.0,488.53,373.68
2017,9,11,16,30,593.0,130.0,2.7,28.0,403.0,430.99,329.46
2017,9,11,16,45,559.0,118.5,2.45,27.5,349.0,370.05,281.52
2017,9,11,17,0,525.0,107.0,2.2,27.0,295.0,310.51,233.4
2017,9,11,17,15,468.0,95.0,1.95,26.0,240.5,248.06,182.72
2017,9,11,17,30,411.0,83.0,1.7,25.0,186.0,191.88,136.37
2017,9,11,17,45,336.5,66.5,1.45,24.0,136.0,134.37,89.87
2017,9,11,18,0,262.0,50.0,1.2,23.0,86.0,85.92,52.09
2017,9,11,18,15,153.5,29.5,1.2,22.5,48.5,40.22,18.07
2017,9,11,18,30,45.0,9.0,1.2,22.0,11.0,9.41,0.0
2017,9,11,18,45,22.5,4.5,1.2,21.5,5.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,6,15,62.0,8.5,1.45,16.0,11.5,8.36,0.0
2017,9,12,6,30,124.0,17.0,1.7,17.0,23.0,19.23,0.0
2017,9,12,6,45,248.0,34.0,2.0,18.0,66.5,57.91,30.3
2017,9,12,7,0,372.0,51.0,2.3,19.0,110.0,111.62,70.09
2017,9,12,7,15,452.0,63.0,2.35,19.5,164.0,165.46,114.25
2017,9,12,7,30,532.0,75.0,2.4,20.0,218.0,228.84,167.73
2017,9,12,7,45,586.0,83.5,2.45,21.0,275.0,288.98,219.01
2017,9,12,8,0,640.0,92.0,2.5,22.0,332.0,354.73,273.61
2017,9,12,8,15,677.0,98.5,2.55,23.0,388.5,415.88,323.19
2017,9,12,8,30,714.0,105.0,2.6,24.0,445.0,479.9,373.15
2017,9,12,8,45,739.5,110.5,2.65,25.0,498.0,538.87,417.53
2017,9,12,9,0,765.0,116.0,2.7,26.0,551.0,598.74,460.92
2017,9,12,9,15,784.5,120.0,2.75,26.5,600.0,652.72,499.59
2017,9,12,9,30,804.0,124.0,2.8,27.0,649.0,707.06,537.41
2017,9,12,9,45,817.0,128.0,2.85,27.5,692.0,755.79,568.88
2017,9,12,10,0,830.0,132.0,2.9,28.0,735.0,802.98,598.74
2017,9,12,10,15,840.0,135.0,2.9,28.0,771.0,844.83,625.53
2017,9,12,10,30,850.0,138.0,2.9,28.0,807.0,884.41,650.58
2017,9,12,10,45,856.0,140.5,2.9,28.5,835.5,917.41,669.79
2017,9,12,11,0,862.0,143.0,2.9,29.0,864.0,947.51,686.98
2017,9,12,11,15,867.0,144.5,2.85,29.0,884.5,972.53,701.8
2017,9,12,11,30,872.0,146.0,2.8,29.0,905.0,988.65,710.93
2017,9,12,11,45,871.0,148.5,2.8,29.5,916.0,1002.01,717.44
2017,9,12,12,0,870.0,151.0,2.8,30.0,927.0,1017.93,725.66
2017,9,12,12,15,870.5,151.0,2.75,30.0,930.0,1016.94,724.25
2017,9,12,12,30,871.0,151.0,2.7,30.0,933.0,1018.48,724.74
2017,9,12,12,45,869.5,151.0,2.65,30.5,927.0,1014.47,720.37
2017,9,12,13,0,868.0,151.0,2.6,31.0,921.0,1012.97,717.77
2017,9,12,13,15,864.0,150.0,2.5,31.0,906.5,998.26,707.95
2017,9,12,13,30,860.0,149.0,2.4,31.0,892.0,980.1,696.18
2017,9,12,13,45,853.5,147.5,2.35,31.5,869.0,955.76,679.72
2017,9,12,14,0,847.0,146.0,2.3,32.0,846.0,928.32,661.46
2017,9,12,14,15,838.0,143.5,2.2,32.0,815.0,894.69,640.19
2017,9,12,14,30,829.0,141.0,2.1,32.0,784.0,858.45,617.24
2017,9,12,14,45,806.5,143.0,2.05,32.0,743.5,813.47,588.94
2017,9,12,15,0,784.0,145.0,2.0,32.0,703.0,767.25,559.61
2017,9,12,15,15,767.0,141.0,1.9,31.5,658.0,719.54,529.65
2017,9,12,15,30,750.0,137.0,1.8,31.0,613.0,669.2,495.97
2017,9,12,15,45,720.5,134.0,1.7,31.0,562.0,611.16,455.08
2017,9,12,16,0,691.0,131.0,1.6,31.0,511.0,553.96,413.88
2017,9,12,16,15,660.0,124.5,1.45,30.5,457.5,493.57,369.98
2017,9,12,16,30,629.0,118.0,1.3,30.0,404.0,434.95,326.05
2017,9,12,16,45,569.5,112.5,1.2,29.5,346.0,367.08,274.28
2017,9,12,17,0,510.0,107.0,1.1,29.0,288.0,303.44,224.46
2017,9,12,17,15,452.0,94.5,1.05,28.0,233.0,241.2,175.15
2017,9,12,17,30,394.0,82.0,1.0,27.0,178.0,185.38,130.03
2017,9,12,17,45,296.5,65.0,1.0,26.0,126.5,124.16,82.29
2017,9,12,18,0,199.0,48.0,1.0,25.0,75.0,74.88,45.42
2017,9,12,18,15,99.5,27.0,1.05,24.5,40.5,33.17,13.81
2017,9,12,18,30,0.0,6.0,1.1,24.0,6.0,5.9,0.0
2017,9,12,18,45,0.0,3.0,1.15,23.5,3.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,7.5,1.35,18.5,7.5,7.37,0.0
2017,9,13,6,30,0.0,15.0,1.6,19.0,15.0,14.48,0.0
2017,9,13,6,45,110.0,36.5,1.9,19.5,53.5,46.71,26.51
2017,9,13,7,0,220.0,58.0,2.2,20.0,92.0,93.81,61.7
2017,9,13,7,15,289.0,77.0,2.2,20.5,142.0,142.62,101.13
2017,9,13,7,30,358.0,96.0,2.2,21.0,192.0,199.79,148.38
2017,9,13,7,45,387.0,108.0,2.25,22.0,233.5,244.37,186.26
2017,9,13,8,0,416.0,120.0,2.3,23.0,275.0,291.89,225.59
2017,9,13,8,15,442.0,137.0,2.5,23.5,325.0,345.82,269.38
2017,9,13,8,30,468.0,154.0,2.7,24.0,375.0,401.91,313.64
2017,9,13,8,45,412.0,189.5,2.9,25.0,401.0,432.31,335.88
2017,9,13,9,0,356.0,225.0,3.1,26.0,427.0,451.85,348.89
2017,9,13,9,15,383.0,240.5,3.05,26.5,475.0,503.61,386.51
2017,9,13,9,30,410.0,256.0,3.0,27.0,523.0,561.76,427.6
2017,9,13,9,45,410.0,275.5,3.0,28.0,557.5,600.33,452.54
2017,9,13,10,0,410.0,295.0,3.0,29.0,592.0,637.61,476.02
2017,9,13,10,15,360.5,328.0,2.95,29.5,598.5,641.09,475.13
2017,9,13,10,30,311.0,361.0,2.9,30.0,605.0,645.33,474.72
2017,9,13,10,45,258.0,386.5,2.85,30.5,594.0,634.54,463.94
2017,9,13,11,0,205.0,412.0,2.8,31.0,583.0,612.88,445.88
2017,9,13,11,15,229.0,419.5,2.75,31.0,615.0,647.99,470.05
2017,9,13,11,30,253.0,427.0,2.7,31.0,647.0,690.61,498.58
2017,9,13,11,45,260.5,431.5,2.65,31.5,661.0,706.46,507.58
2017,9,13,12,0,268.0,436.0,2.6,32.0,675.0,721.29,516.03
2017,9,13,12,15,299.0,429.5,2.5,32.0,696.5,746.51,532.95
2017,9,13,12,30,330.0,423.0,2.4,32.0,718.0,770.53,548.87
2017,9,13,12,45,362.5,405.0,2.35,32.5,727.5,782.37,556.25
2017,9,13,13,0,395.0,387.0,2.3,33.0,737.0,792.24,562.41
2017,9,13,13,15,351.5,398.0,2.2,33.0,705.5,757.16,537.77
2017,9,13,13,30,308.0,409.0,2.1,33.0,674.0,721.66,513.13
2017,9,13,13,45,308.5,397.0,2.05,33.0,657.0,703.03,501.41
2017,9,13,14,0,309.0,385.0,2.0,33.0,640.0,683.11,488.7
2017,9,13,14,15,382.5,341.5,1.95,33.0,645.0,693.12,498.17
2017,9,13,14,30,456.0,298.0,1.9,33.0,650.0,703.73,507.52
2017,9,13,14,45,412.0,299.0,1.85,33.0,605.0,652.19,472.27
2017,9,13,15,0,368.0,300.0,1.8,33.0,560.0,597.37,434.9
2017,9,13,15,15,251.0,295.0,1.75,32.5,467.5,490.62,360.38
2017,9,13,15,30,134.0,290.0,1.7,32.0,375.0,388.2,287.03
2017,9,13,15,45,146.5,266.0,1.7,32.0,352.0,364.85,271.55
2017,9,13,16,0,159.0,242.0,1.7,32.0,329.0,339.99,254.21
2017,9,13,16,15,197.5,213.0,1.65,31.5,310.0,322.53,242.56
2017,9,13,16,30,236.0,184.0,1.6,31.0,291.0,303.77,229.06
2017,9,13,16,45,204.5,167.0,1.55,30.5,250.5,256.28,193.08
2017,9,13,17,0,173.0,150.0,1.5,30.0,210.0,215.18,161.42
2017,9,13,17,15,146.5,124.0,1.45,29.0,168.5,170.05,126.36
2017,9,13,17,30,120.0,98.0,1.4,28.0,127.0,128.06,93.15
2017,9,13,17,45,89.5,72.0,1.35,27.0,90.5,88.57,61.79
2017,9,13,18,0,59.0,46.0,1.3,26.0,54.0,52.99,33.71
2017,9,13,18,15,29.5,23.0,1.4,25.5,27.0,24.22,8.84
2017,9,13,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.5,1.7,20.5,7.0,6.39,0.0
2017,9,14,6,30,28.0,13.0,2.0,21.0,14.0,13.28,0.0
2017,9,14,6,45,109.5,37.5,2.4,22.0,52.5,47.72,26.82
2017,9,14,7,0,191.0,62.0,2.8,23.0,91.0,92.37,60.93
2017,9,14,7,15,263.5,81.5,2.95,23.5,140.5,140.24,98.97
2017,9,14,7,30,336.0,101.0,3.1,24.0,190.0,198.68,146.58
2017,9,14,7,45,407.5,111.0,3.3,24.5,244.5,254.47,192.54
2017,9,14,8,0,479.0,121.0,3.5,25.0,299.0,318.16,244.54
2017,9,14,8,15,519.5,131.0,3.55,25.5,352.5,375.2,290.7
2017,9,14,8,30,560.0,141.0,3.6,26.0,406.0,435.82,338.4
2017,9,14,8,45,600.0,145.0,3.7,27.0,458.0,495.4,383.45
2017,9,14,9,0,640.0,149.0,3.8,28.0,510.0,555.76,427.77
2017,9,14,9,15,662.0,154.5,3.8,28.5,557.0,607.95,465.36
2017,9,14,9,30,684.0,160.0,3.8,29.0,604.0,660.32,502.1
2017,9,14,9,45,703.5,163.5,3.8,29.5,646.5,708.58,535.07
2017,9,14,10,0,723.0,167.0,3.8,30.0,689.0,756.16,566.52
2017,9,14,10,15,735.5,170.5,3.8,30.5,724.0,796.95,592.02
2017,9,14,10,30,748.0,174.0,3.8,31.0,759.0,835.99,616.03
2017,9,14,10,45,757.0,176.0,3.8,31.5,787.0,868.33,635.29
2017,9,14,11,0,766.0,178.0,3.8,32.0,815.0,895.05,650.7
2017,9,14,11,15,771.5,180.0,3.8,32.0,835.0,918.94,665.57
2017,9,14,11,30,777.0,182.0,3.8,32.0,855.0,939.93,678.59
2017,9,14,11,45,788.0,178.0,3.8,32.5,868.0,957.04,687.75
2017,9,14,12,0,799.0,174.0,3.8,33.0,881.0,971.08,695.0
2017,9,14,12,15,799.5,174.0,3.8,33.0,884.0,975.77,697.76
2017,9,14,12,30,800.0,174.0,3.8,33.0,887.0,977.1,698.54
2017,9,14,12,45,797.5,174.0,3.8,33.5,881.0,972.1,694.0
2017,9,14,13,0,795.0,174.0,3.8,34.0,875.0,963.78,687.5
2017,9,14,13,15,790.5,173.0,3.8,34.0,860.5,949.22,678.54
2017,9,14,13,30,786.0,172.0,3.8,34.0,846.0,931.52,667.68
2017,9,14,13,45,778.0,171.0,3.8,34.0,823.5,907.54,652.82
2017,9,14,14,0,770.0,170.0,3.8,34.0,801.0,880.8,636.2
2017,9,14,14,15,760.0,167.0,3.8,34.0,770.5,847.68,615.34
2017,9,14,14,30,750.0,164.0,3.8,34.0,740.0,814.76,594.56
2017,9,14,14,45,732.0,163.0,3.8,34.0,702.0,772.72,567.5
2017,9,14,15,0,714.0,162.0,3.8,34.0,664.0,729.41,539.23
2017,9,14,15,15,696.0,157.5,3.8,33.5,621.0,681.48,507.45
2017,9,14,15,30,678.0,153.0,3.8,33.0,578.0,632.89,474.44
2017,9,14,15,45,654.0,147.0,3.85,33.0,530.0,578.56,435.67
2017,9,14,16,0,630.0,141.0,3.9,33.0,482.0,524.75,396.32
2017,9,14,16,15,598.5,133.5,3.75,32.5,430.5,466.23,352.9
2017,9,14,16,30,567.0,126.0,3.6,32.0,379.0,409.67,309.75
2017,9,14,16,45,524.5,116.0,3.5,31.5,325.5,346.52,260.59
2017,9,14,17,0,482.0,106.0,3.4,31.0,272.0,289.28,214.69
2017,9,14,17,15,422.5,93.5,3.2,30.0,219.0,228.52,165.85
2017,9,14,17,30,363.0,81.0,3.0,29.0,166.0,174.42,121.82
2017,9,14,17,45,281.0,63.5,2.85,28.5,118.5,118.09,77.23
2017,9,14,18,0,199.0,46.0,2.7,28.0,71.0,71.82,42.21
2017,9,14,18,15,99.5,23.0,2.85,27.5,35.5,28.38,8.17
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,15,14.0,6.5,1.9,21.5,7.0,0.0,0.0
2017,9,15,6,30,28.0,13.0,2.1,22.0,14.0,13.26,0.0
2017,9,15,6,45,106.5,37.0,2.3,22.5,52.0,47.03,26.16
2017,9,15,7,0,185.0,61.0,2.5,23.0,90.0,90.52,59.64
2017,9,15,7,15,258.0,80.5,2.6,23.5,139.0,138.12,97.38
2017,9,15,7,30,331.0,100.0,2.7,24.0,188.0,196.39,144.76
2017,9,15,7,45,391.5,113.5,2.8,24.5,241.0,251.61,190.31
2017,9,15,8,0,452.0,127.0,2.9,25.0,294.0,313.51,240.69
2017,9,15,8,15,238.0,151.0,2.9,25.5,240.0,263.82,204.55
2017,9,15,8,30,24.0,175.0,2.9,26.0,186.0,183.5,140.96
2017,9,15,8,45,318.5,166.5,2.95,26.5,344.5,352.0,274.05
2017,9,15,9,0,613.0,158.0,3.0,27.0,503.0,548.26,422.51
2017,9,15,9,15,412.0,227.0,2.95,27.5,468.0,513.89,392.44
2017,9,15,9,30,211.0,296.0,2.9,28.0,433.0,452.26,342.32
2017,9,15,9,45,464.0,232.0,2.85,28.5,558.5,596.63,451.22
2017,9,15,10,0,717.0,168.0,2.8,29.0,684.0,752.25,562.57
2017,9,15,10,15,729.5,171.5,2.8,29.5,719.0,792.78,586.78
2017,9,15,10,30,742.0,175.0,2.8,30.0,754.0,831.56,610.33
2017,9,15,10,45,758.0,173.5,2.85,30.5,784.0,866.19,631.17
2017,9,15,11,0,774.0,172.0,2.9,31.0,814.0,895.71,648.53
2017,9,15,11,15,780.0,174.0,2.9,31.0,834.0,920.16,663.53
2017,9,15,11,30,786.0,176.0,2.9,31.0,854.0,941.69,676.71
2017,9,15,11,45,800.5,169.5,2.9,31.5,868.0,959.58,686.22
2017,9,15,12,0,815.0,163.0,2.9,32.0,882.0,974.4,693.83
2017,9,15,12,15,816.0,163.0,2.9,32.0,885.0,979.58,696.83
2017,9,15,12,30,817.0,163.0,2.9,32.0,888.0,981.32,697.87
2017,9,15,12,45,815.5,162.5,2.9,32.5,882.5,976.65,693.58
2017,9,15,13,0,814.0,162.0,2.9,33.0,877.0,968.58,687.32
2017,9,15,13,15,810.0,161.0,2.85,33.0,862.5,954.22,678.24
2017,9,15,13,30,806.0,160.0,2.8,33.0,848.0,936.63,667.25
2017,9,15,13,45,799.0,158.0,2.8,33.0,825.5,912.1,652.29
2017,9,15,14,0,792.0,156.0,2.8,33.0,803.0,884.71,635.53
2017,9,15,14,15,782.5,154.0,2.75,33.0,772.5,852.43,615.24
2017,9,15,14,30,773.0,152.0,2.7,33.0,742.0,817.76,593.34
2017,9,15,14,45,760.0,148.5,2.7,33.0,705.0,776.53,567.27
2017,9,15,15,0,747.0,145.0,2.7,33.0,668.0,735.37,541.03
2017,9,15,15,15,729.5,141.0,2.7,33.0,624.5,687.03,509.0
2017,9,15,15,30,712.0,137.0,2.7,33.0,581.0,637.91,475.09
2017,9,15,15,45,689.0,131.5,2.75,33.0,532.5,583.22,436.62
2017,9,15,16,0,666.0,126.0,2.8,33.0,484.0,528.89,397.36
2017,9,15,16,15,634.5,119.5,2.7,32.5,431.5,469.64,353.77
2017,9,15,16,30,603.0,113.0,2.6,32.0,379.0,412.3,310.27
2017,9,15,16,45,559.5,104.5,2.55,31.5,325.0,350.07,261.96
2017,9,15,17,0,516.0,96.0,2.5,31.0,271.0,291.82,215.36
2017,9,15,17,15,454.5,85.0,2.3,30.0,218.0,228.57,164.56
2017,9,15,17,30,393.0,74.0,2.1,29.0,165.0,173.77,119.92
2017,9,15,17,45,305.5,58.5,1.95,28.5,117.0,116.84,75.03
2017,9,15,18,0,218.0,43.0,1.8,28.0,69.0,70.64,40.33
2017,9,15,18,15,109.0,21.5,2.0,27.5,34.5,27.04,5.48
2017,9,15,18,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,16,6,15,21.0,7.0,1.15,22.5,7.5,0.0,0.0
2017,9,16,6,30,42.0,14.0,1.4,23.0,15.0,15.19,0.0
2017,9,16,6,45,138.5,35.0,1.65,23.5,53.5,48.19,25.53
2017,9,16,7,0,235.0,56.0,1.9,24.0,92.0,94.5,60.43
2017,9,16,7,15,313.5,72.0,2.05,24.5,141.5,143.3,99.04
2017,9,16,7,30,392.0,88.0,2.2,25.0,191.0,201.59,146.52
2017,9,16,7,45,452.0,99.0,2.35,25.5,244.5,257.67,193.05
2017,9,16,8,0,512.0,110.0,2.5,26.0,298.0,320.28,244.18
2017,9,16,8,15,552.5,118.5,2.5,26.5,351.0,379.43,291.6
2017,9,16,8,30,593.0,127.0,2.5,27.0,404.0,440.49,339.09
2017,9,16,8,45,628.5,131.5,2.55,27.5,456.0,497.73,382.53
2017,9,16,9,0,664.0,136.0,2.6,28.0,508.0,557.09,426.27
2017,9,16,9,15,686.0,141.0,2.55,28.5,555.0,609.76,463.51
2017,9,16,9,30,708.0,146.0,2.5,29.0,602.0,662.53,499.7
2017,9,16,9,45,730.0,147.0,2.45,29.5,644.5,710.88,531.91
2017,9,16,10,0,752.0,148.0,2.4,30.0,687.0,758.63,561.68
2017,9,16,10,15,764.0,151.0,2.35,30.5,722.0,797.24,584.68
2017,9,16,10,30,776.0,154.0,2.3,31.0,757.0,835.86,607.37
2017,9,16,10,45,788.5,154.0,2.3,31.5,786.0,869.68,626.97
2017,9,16,11,0,801.0,154.0,2.3,32.0,815.0,901.14,644.9
2017,9,16,11,15,806.5,155.5,2.3,32.0,835.0,925.06,659.23
2017,9,16,11,30,812.0,157.0,2.3,32.0,855.0,945.96,671.73
2017,9,16,11,45,793.0,172.0,2.3,32.5,861.5,954.18,674.93
2017,9,16,12,0,774.0,187.0,2.3,33.0,868.0,958.54,675.94
2017,9,16,12,15,775.0,187.0,2.3,33.0,871.0,963.45,678.82
2017,9,16,12,30,776.0,187.0,2.3,33.0,874.0,965.08,679.77
2017,9,16,12,45,776.5,185.5,2.3,33.0,868.5,961.39,677.54
2017,9,16,13,0,777.0,184.0,2.3,33.0,863.0,954.41,673.43
2017,9,16,13,15,772.5,182.5,2.3,33.0,849.0,939.38,664.4
2017,9,16,13,30,768.0,181.0,2.3,33.0,835.0,921.28,653.58
2017,9,16,13,45,762.5,178.0,2.3,33.5,812.5,897.75,638.07
2017,9,16,14,0,757.0,175.0,2.3,34.0,790.0,874.53,622.88
2017,9,16,14,15,747.0,172.5,2.3,34.0,760.0,841.96,602.94
2017,9,16,14,30,737.0,170.0,2.3,34.0,730.0,807.16,581.51
2017,9,16,14,45,729.5,163.0,2.35,34.0,694.0,767.62,557.13
2017,9,16,15,0,722.0,156.0,2.4,34.0,658.0,726.11,531.16
2017,9,16,15,15,703.5,151.5,2.4,33.5,614.5,677.47,499.54
2017,9,16,15,30,685.0,147.0,2.4,33.0,571.0,628.21,466.69
2017,9,16,15,45,663.0,140.5,2.45,33.0,523.0,574.34,428.97
2017,9,16,16,0,641.0,134.0,2.5,33.0,475.0,520.79,390.44
2017,9,16,16,15,608.5,126.5,2.45,32.5,423.0,461.28,346.9
2017,9,16,16,30,576.0,119.0,2.4,32.0,371.0,403.83,303.55
2017,9,16,16,45,534.0,109.5,2.35,31.5,318.0,342.79,256.24
2017,9,16,17,0,492.0,100.0,2.3,31.0,265.0,284.14,209.48
2017,9,16,17,15,431.0,88.0,2.05,30.0,212.0,223.17,160.55
2017,9,16,17,30,370.0,76.0,1.8,29.0,159.0,169.06,116.62
2017,9,16,17,45,285.0,59.0,1.6,28.5,112.0,112.75,72.37
2017,9,16,18,0,200.0,42.0,1.4,28.0,65.0,66.9,37.96
2017,9,16,18,15,100.0,21.0,1.45,27.5,32.5,25.53,2.58
2017,9,16,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,17,6,15,30.0,7.0,0.65,22.5,8.0,0.0,0.0
2017,9,17,6,30,60.0,14.0,0.8,23.0,16.0,15.79,0.0
2017,9,17,6,45,174.5,33.0,0.95,23.5,55.5,50.32,25.58
2017,9,17,7,0,289.0,52.0,1.1,24.0,95.0,99.1,61.76
2017,9,17,7,15,173.5,76.0,1.25,24.5,105.0,115.25,81.45
2017,9,17,7,30,58.0,100.0,1.4,25.0,115.0,115.0,86.28
2017,9,17,7,45,74.0,123.5,1.55,25.5,147.5,147.48,112.45
2017,9,17,8,0,90.0,147.0,1.7,26.0,180.0,181.84,139.67
2017,9,17,8,15,375.5,128.0,1.75,26.5,298.5,306.62,236.17
2017,9,17,8,30,661.0,109.0,1.8,27.0,417.0,456.79,350.33
2017,9,17,8,45,690.5,114.0,1.85,27.5,469.0,514.56,393.25
2017,9,17,9,0,720.0,119.0,1.9,28.0,521.0,573.73,436.32
2017,9,17,9,15,740.5,123.5,1.85,28.5,568.5,627.42,473.64
2017,9,17,9,30,761.0,128.0,1.8,29.0,616.0,679.67,508.77
2017,9,17,9,45,517.0,227.5,1.8,29.5,569.0,631.71,468.9
2017,9,17,10,0,273.0,327.0,1.8,30.0,522.0,557.57,410.42
2017,9,17,10,15,540.0,235.5,1.8,30.0,645.5,699.64,514.93
2017,9,17,10,30,807.0,144.0,1.8,30.0,769.0,851.59,616.91
2017,9,17,10,45,814.5,146.0,1.8,30.5,796.5,883.84,634.04
2017,9,17,11,0,822.0,148.0,1.8,31.0,824.0,913.38,650.45
2017,9,17,11,15,827.0,149.5,1.8,31.5,844.0,937.19,663.17
2017,9,17,11,30,832.0,151.0,1.8,32.0,864.0,957.88,673.94
2017,9,17,11,45,837.5,150.0,1.8,32.5,876.0,973.15,681.4
2017,9,17,12,0,843.0,149.0,1.8,33.0,888.0,985.07,686.91
2017,9,17,12,15,574.5,285.5,1.8,33.0,790.5,871.68,613.5
2017,9,17,12,30,306.0,422.0,1.8,33.0,693.0,745.45,524.97
2017,9,17,12,45,572.5,285.0,1.8,33.0,786.5,867.56,613.26
2017,9,17,13,0,839.0,148.0,1.8,33.0,880.0,975.55,682.35
2017,9,17,13,15,835.0,147.0,1.75,33.0,865.0,960.75,671.83
2017,9,17,13,30,831.0,146.0,1.7,33.0,850.0,942.64,660.67
2017,9,17,13,45,823.5,145.0,1.7,33.5,827.0,918.1,644.88
2017,9,17,14,0,816.0,144.0,1.7,34.0,804.0,890.62,627.37
2017,9,17,14,15,806.5,141.5,1.7,33.5,773.0,857.07,608.55
2017,9,17,14,30,797.0,139.0,1.7,33.0,742.0,821.06,588.0
2017,9,17,14,45,784.0,136.5,1.75,33.0,704.5,779.99,563.17
2017,9,17,15,0,771.0,134.0,1.8,33.0,667.0,737.15,536.84
2017,9,17,15,15,754.0,130.0,1.85,33.0,623.0,688.35,505.92
2017,9,17,15,30,737.0,126.0,1.9,33.0,579.0,639.83,473.2
2017,9,17,15,45,715.0,121.0,2.0,33.0,530.5,585.19,435.53
2017,9,17,16,0,693.0,116.0,2.1,33.0,482.0,530.74,396.79
2017,9,17,16,15,661.5,110.0,2.1,32.5,429.5,470.73,353.14
2017,9,17,16,30,630.0,104.0,2.1,32.0,377.0,412.59,309.35
2017,9,17,16,45,588.5,96.0,2.15,31.5,322.5,350.43,261.21
2017,9,17,17,0,547.0,88.0,2.2,31.0,268.0,291.98,214.38
2017,9,17,17,15,485.0,77.5,2.0,30.0,214.5,228.9,163.46
2017,9,17,17,30,423.0,67.0,1.8,29.0,161.0,171.65,116.71
2017,9,17,17,45,331.5,52.5,1.65,28.5,113.0,113.73,71.14
2017,9,17,18,0,240.0,38.0,1.5,28.0,65.0,67.03,36.25
2017,9,17,18,15,120.0,19.0,1.6,27.5,32.5,24.28,0.0
2017,9,17,18,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,9,18,6,15,29.5,6.5,0.4,23.0,7.5,0.0,0.0
2017,9,18,6,30,59.0,13.0,0.4,23.0,15.0,14.77,0.0
2017,9,18,6,45,176.5,31.0,0.45,23.5,53.5,48.62,24.01
2017,9,18,7,0,294.0,49.0,0.5,24.0,92.0,96.96,59.74
2017,9,18,7,15,221.5,74.5,0.6,24.5,115.0,124.34,86.77
2017,9,18,7,30,149.0,100.0,0.7,25.0,138.0,142.17,105.26
2017,9,18,7,45,174.0,122.0,0.85,26.0,177.0,182.05,137.39
2017,9,18,8,0,199.0,144.0,1.0,27.0,216.0,224.76,171.03
2017,9,18,8,15,206.5,169.0,1.05,27.5,254.5,265.23,202.44
2017,9,18,8,30,214.0,194.0,1.1,28.0,293.0,306.26,233.38
2017,9,18,8,45,298.0,204.0,1.2,28.5,359.5,379.31,288.05
2017,9,18,9,0,382.0,214.0,1.3,29.0,426.0,456.9,344.81
2017,9,18,9,15,389.5,232.0,1.3,29.0,465.5,499.45,374.65
2017,9,18,9,30,397.0,250.0,1.3,29.0,505.0,541.68,403.82
2017,9,18,9,45,374.5,274.5,1.3,29.5,527.5,567.71,419.71
2017,9,18,10,0,352.0,299.0,1.3,30.0,550.0,590.79,433.29
2017,9,18,10,15,342.5,323.5,1.3,30.5,578.0,621.8,452.18
2017,9,18,10,30,333.0,348.0,1.3,31.0,606.0,651.02,469.45
2017,9,18,10,45,381.5,342.0,1.3,31.5,647.5,697.84,499.98
2017,9,18,11,0,430.0,336.0,1.3,32.0,689.0,752.37,534.61
2017,9,18,11,15,448.5,338.0,1.25,32.0,714.5,781.56,552.29
2017,9,18,11,30,467.0,340.0,1.2,32.0,740.0,809.54,569.23
2017,9,18,11,45,332.5,389.5,1.2,32.5,676.5,731.66,514.1
2017,9,18,12,0,198.0,439.0,1.2,33.0,613.0,648.61,455.66
2017,9,18,12,15,330.0,398.0,1.2,33.0,688.0,743.17,521.55
2017,9,18,12,30,462.0,357.0,1.2,33.0,763.0,836.2,583.06
2017,9,18,12,45,419.5,373.0,1.25,33.0,739.5,809.57,564.75
2017,9,18,13,0,377.0,389.0,1.3,33.0,716.0,775.16,542.8
2017,9,18,13,15,575.5,280.5,1.3,33.0,770.5,853.18,599.12
2017,9,18,13,30,774.0,172.0,1.3,33.0,825.0,914.96,639.7
2017,9,18,13,45,767.0,170.0,1.3,33.0,802.0,890.84,624.65
2017,9,18,14,0,760.0,168.0,1.3,33.0,779.0,863.97,608.85
2017,9,18,14,15,749.5,165.5,1.3,32.5,749.0,833.71,592.09
2017,9,18,14,30,739.0,163.0,1.3,32.0,719.0,798.34,571.9
2017,9,18,14,45,704.5,169.5,1.35,32.0,678.0,751.24,543.22
2017,9,18,15,0,670.0,176.0,1.4,32.0,637.0,704.04,512.79
2017,9,18,15,15,528.5,208.5,1.45,31.5,557.5,604.47,444.94
2017,9,18,15,30,387.0,241.0,1.5,31.0,478.0,512.72,380.68
2017,9,18,15,45,372.5,225.0,1.55,31.0,437.5,468.14,349.93
2017,9,18,16,0,358.0,209.0,1.6,31.0,397.0,424.02,318.41
2017,9,18,16,15,442.0,169.5,1.55,30.5,376.0,412.19,310.71
2017,9,18,16,30,526.0,130.0,1.5,30.0,355.0,386.35,291.07
2017,9,18,16,45,488.0,117.0,1.5,30.0,303.0,326.61,244.33
2017,9,18,17,0,450.0,104.0,1.5,30.0,251.0,270.42,199.26
2017,9,18,17,15,387.5,90.5,1.4,29.5,199.5,210.29,151.06
2017,9,18,17,30,325.0,77.0,1.3,29.0,148.0,157.28,108.26
2017,9,18,17,45,245.0,58.0,1.25,28.5,102.5,103.13,66.01
2017,9,18,18,0,165.0,39.0,1.2,28.0,57.0,58.87,32.7
2017,9,18,18,15,82.5,19.5,1.3,27.5,28.5,22.54,0.0
2017,9,18,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,6,15,12.0,5.5,2.25,24.0,6.0,0.0,0.0
2017,9,19,6,30,24.0,11.0,2.4,24.0,12.0,11.62,0.0
2017,9,19,6,45,114.5,33.0,2.55,24.5,48.5,44.16,22.52
2017,9,19,7,0,205.0,55.0,2.7,25.0,85.0,88.01,56.1
2017,9,19,7,15,285.0,71.5,2.85,25.0,133.0,136.81,94.65
2017,9,19,7,30,365.0,88.0,3.0,25.0,181.0,194.23,141.56
2017,9,19,7,45,430.5,98.0,3.15,25.5,234.5,249.48,187.43
2017,9,19,8,0,496.0,108.0,3.3,26.0,288.0,311.91,238.59
2017,9,19,8,15,248.0,94.0,3.4,26.5,184.0,213.56,165.27
2017,9,19,8,30,0.0,80.0,3.5,27.0,80.0,77.37,56.68
2017,9,19,8,45,90.0,163.0,3.65,27.5,213.0,216.21,166.88
2017,9,19,9,0,180.0,246.0,3.8,28.0,346.0,361.72,278.1
2017,9,19,9,15,440.0,194.5,3.8,28.0,467.5,499.3,384.78
2017,9,19,9,30,700.0,143.0,3.8,28.0,589.0,653.12,500.5
2017,9,19,9,45,724.0,143.0,3.8,28.5,631.5,701.37,533.34
2017,9,19,10,0,748.0,143.0,3.8,29.0,674.0,749.17,564.41
2017,9,19,10,15,571.5,235.5,3.75,29.0,653.0,725.2,543.18
2017,9,19,10,30,395.0,328.0,3.7,29.0,632.0,683.12,508.06
2017,9,19,10,45,447.0,318.5,3.65,29.5,675.0,737.62,545.52
2017,9,19,11,0,499.0,309.0,3.6,30.0,718.0,787.11,578.5
2017,9,19,11,15,443.5,341.5,3.55,30.0,711.0,780.29,571.05
2017,9,19,11,30,388.0,374.0,3.5,30.0,704.0,763.05,557.08
2017,9,19,11,45,371.5,388.5,3.5,30.5,708.0,767.89,558.38
2017,9,19,12,0,355.0,403.0,3.5,31.0,712.0,770.75,558.26
2017,9,19,12,15,592.5,273.0,3.45,31.0,790.5,876.74,636.64
2017,9,19,12,30,830.0,143.0,3.4,31.0,869.0,968.45,697.44
2017,9,19,12,45,633.0,250.5,3.35,31.5,802.0,891.04,644.13
2017,9,19,13,0,436.0,358.0,3.3,32.0,735.0,805.94,580.6
2017,9,19,13,15,343.5,384.0,3.25,31.5,678.5,732.85,530.89
2017,9,19,13,30,251.0,410.0,3.2,31.0,622.0,667.87,485.47
2017,9,19,13,45,371.0,356.0,3.2,31.0,659.0,715.24,522.57
2017,9,19,14,0,491.0,302.0,3.2,31.0,696.0,763.06,558.66
2017,9,19,14,15,333.0,332.0,3.15,31.0,594.5,637.0,468.62
2017,9,19,14,30,175.0,362.0,3.1,31.0,493.0,519.39,383.04
2017,9,19,14,45,148.0,341.0,3.05,31.0,447.5,469.43,348.02
2017,9,19,15,0,121.0,320.0,3.0,31.0,402.0,421.02,313.36
2017,9,19,15,15,325.0,256.5,2.9,30.5,458.0,501.32,377.64
2017,9,19,15,30,529.0,193.0,2.8,30.0,514.0,563.08,426.18
2017,9,19,15,45,587.5,158.0,2.7,30.0,486.5,539.91,409.75
2017,9,19,16,0,646.0,123.0,2.6,30.0,459.0,507.25,386.06
2017,9,19,16,15,444.5,146.5,2.45,29.5,366.0,388.84,296.71
