Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,16,30,243.0,170.0,2.3,29.0,273.0,289.64,220.89
2017,9,19,16,45,225.0,148.0,2.15,29.0,232.5,245.37,186.26
2017,9,19,17,0,207.0,126.0,2.0,29.0,192.0,202.87,152.16
2017,9,19,17,15,177.5,103.0,2.1,28.5,152.0,157.89,116.16
2017,9,19,17,30,148.0,80.0,2.2,28.0,112.0,116.37,82.52
2017,9,19,17,45,105.0,57.5,2.3,28.0,77.0,75.6,50.07
2017,9,19,18,0,62.0,35.0,2.4,28.0,42.0,41.67,23.42
2017,9,19,18,15,31.0,17.5,2.6,27.5,21.0,18.09,0.0
2017,9,19,18,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.5,5.5,2.1,24.0,6.0,0.0,0.0
2017,9,20,6,30,29.0,11.0,2.3,24.0,12.0,11.78,0.0
2017,9,20,6,45,130.0,31.5,2.55,24.5,48.5,44.2,21.68
2017,9,20,7,0,231.0,52.0,2.8,25.0,85.0,90.25,56.75
2017,9,20,7,15,314.5,67.0,3.0,25.5,133.5,138.8,94.96
2017,9,20,7,30,398.0,82.0,3.2,26.0,182.0,197.43,142.68
2017,9,20,7,45,461.5,91.0,3.4,26.5,235.5,252.88,188.92
2017,9,20,8,0,525.0,100.0,3.6,27.0,289.0,316.99,241.54
2017,9,20,8,15,368.5,146.0,3.75,27.5,289.5,321.95,248.16
2017,9,20,8,30,212.0,192.0,3.9,28.0,290.0,303.39,234.06
2017,9,20,8,45,446.5,157.0,4.1,28.5,394.0,418.96,324.32
2017,9,20,9,0,681.0,122.0,4.3,29.0,498.0,552.44,426.16
2017,9,20,9,15,702.5,126.5,4.3,29.5,544.5,604.8,463.84
2017,9,20,9,30,724.0,131.0,4.3,30.0,591.0,657.15,500.82
2017,9,20,9,45,421.5,232.0,4.35,30.5,504.5,564.61,427.01
2017,9,20,10,0,119.0,333.0,4.4,31.0,418.0,436.89,325.84
2017,9,20,10,15,454.0,236.0,4.4,31.0,581.0,628.84,473.07
2017,9,20,10,30,789.0,139.0,4.4,31.0,744.0,829.29,615.58
2017,9,20,10,45,799.0,140.0,4.4,31.5,772.0,861.95,634.33
2017,9,20,11,0,809.0,141.0,4.4,32.0,800.0,892.08,652.23
2017,9,20,11,15,814.5,142.5,4.4,32.0,819.5,915.84,667.17
2017,9,20,11,30,820.0,144.0,4.4,32.0,839.0,936.53,680.15
2017,9,20,11,45,511.5,290.0,4.4,32.5,725.5,806.05,587.41
2017,9,20,12,0,203.0,436.0,4.4,33.0,612.0,650.34,470.56
2017,9,20,12,15,515.5,290.5,4.35,33.0,739.5,817.74,595.39
2017,9,20,12,30,828.0,145.0,4.3,33.0,867.0,967.41,696.89
2017,9,20,12,45,825.0,145.5,4.3,33.5,860.5,961.91,690.99
2017,9,20,13,0,822.0,146.0,4.3,34.0,854.0,952.99,684.08
2017,9,20,13,15,818.0,145.0,4.3,34.0,839.5,938.17,674.87
2017,9,20,13,30,814.0,144.0,4.3,34.0,825.0,920.1,663.66
2017,9,20,13,45,805.0,143.5,4.3,34.0,801.5,894.86,647.82
2017,9,20,14,0,796.0,143.0,4.3,34.0,778.0,866.82,630.16
2017,9,20,14,15,499.5,250.5,4.2,33.5,643.5,701.54,516.16
2017,9,20,14,30,203.0,358.0,4.1,33.0,509.0,538.26,395.86
2017,9,20,14,45,473.5,247.0,4.1,33.0,575.0,642.33,477.81
2017,9,20,15,0,744.0,136.0,4.1,33.0,641.0,714.87,534.08
2017,9,20,15,15,726.0,132.0,4.0,33.0,597.5,666.23,499.88
2017,9,20,15,30,708.0,128.0,3.9,33.0,554.0,616.9,464.63
2017,9,20,15,45,681.5,123.5,3.8,33.0,505.5,561.34,424.13
2017,9,20,16,0,655.0,119.0,3.7,33.0,457.0,506.51,383.27
2017,9,20,16,15,621.5,113.0,3.5,32.5,405.0,447.56,338.93
2017,9,20,16,30,588.0,107.0,3.3,32.0,353.0,390.78,294.99
2017,9,20,16,45,540.0,99.0,3.15,31.5,299.5,328.55,245.88
2017,9,20,17,0,492.0,91.0,3.0,31.0,246.0,269.34,198.0
2017,9,20,17,15,424.0,79.5,2.9,30.5,194.0,207.56,147.85
2017,9,20,17,30,356.0,68.0,2.8,30.0,142.0,153.52,103.86
2017,9,20,17,45,258.5,51.5,2.7,29.5,96.5,97.53,60.63
2017,9,20,18,0,161.0,35.0,2.6,29.0,51.0,53.59,28.05
2017,9,20,18,15,80.5,17.5,2.7,28.5,25.5,19.59,0.0
2017,9,20,18,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,1.95,24.0,5.5,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.1,24.0,11.0,10.3,0.0
2017,9,21,6,45,116.0,31.0,2.25,24.5,47.0,42.44,20.56
2017,9,21,7,0,218.0,52.0,2.4,25.0,83.0,88.31,55.67
2017,9,21,7,15,304.0,67.5,2.45,25.0,132.0,137.08,94.04
2017,9,21,7,30,390.0,83.0,2.5,25.0,181.0,196.25,142.29
2017,9,21,7,45,463.5,90.5,2.6,25.5,235.0,253.06,189.36
2017,9,21,8,0,537.0,98.0,2.7,26.0,289.0,319.7,243.79
2017,9,21,8,15,356.5,146.0,2.8,26.5,281.5,313.09,241.64
2017,9,21,8,30,176.0,194.0,2.9,27.0,274.0,287.22,221.72
2017,9,21,8,45,161.5,219.5,3.0,27.5,300.0,314.86,242.39
2017,9,21,9,0,147.0,245.0,3.1,28.0,326.0,340.74,260.93
2017,9,21,9,15,443.0,185.5,3.1,28.0,459.5,491.9,378.53
2017,9,21,9,30,739.0,126.0,3.1,28.0,593.0,662.11,505.78
2017,9,21,9,45,759.0,127.0,3.15,28.5,635.0,708.42,536.1
2017,9,21,10,0,779.0,128.0,3.2,29.0,677.0,755.17,566.25
2017,9,21,10,15,790.5,130.5,3.15,29.0,711.5,795.33,592.13
2017,9,21,10,30,802.0,133.0,3.1,29.0,746.0,833.45,616.38
2017,9,21,10,45,812.0,134.0,3.1,29.5,774.0,866.38,636.0
2017,9,21,11,0,822.0,135.0,3.1,30.0,802.0,896.73,653.76
2017,9,21,11,15,539.5,274.0,3.1,30.0,716.0,798.69,584.4
2017,9,21,11,30,257.0,413.0,3.1,30.0,630.0,680.16,495.08
2017,9,21,11,45,546.0,276.5,3.1,30.5,746.0,824.39,601.5
2017,9,21,12,0,835.0,140.0,3.1,31.0,862.0,963.52,693.01
2017,9,21,12,15,836.0,140.5,3.15,31.0,864.5,968.82,695.48
2017,9,21,12,30,837.0,141.0,3.2,31.0,867.0,970.6,696.94
2017,9,21,12,45,832.5,142.0,3.25,31.5,860.0,964.08,691.81
2017,9,21,13,0,828.0,143.0,3.3,32.0,853.0,954.12,684.65
2017,9,21,13,15,824.0,142.0,3.35,32.0,838.5,939.16,675.77
2017,9,21,13,30,820.0,141.0,3.4,32.0,824.0,920.93,664.87
2017,9,21,13,45,810.0,141.5,3.5,32.5,800.0,895.66,648.38
2017,9,21,14,0,800.0,142.0,3.6,33.0,776.0,867.62,630.1
2017,9,21,14,15,790.0,139.5,3.65,32.5,745.0,833.86,610.22
2017,9,21,14,30,780.0,137.0,3.7,32.0,714.0,797.74,588.55
2017,9,21,14,45,744.5,144.5,3.8,32.0,672.5,751.66,558.79
2017,9,21,15,0,709.0,152.0,3.9,32.0,631.0,703.63,526.94
2017,9,21,15,15,689.5,147.5,3.9,31.5,587.5,654.76,493.82
2017,9,21,15,30,670.0,143.0,3.9,31.0,544.0,605.42,459.52
2017,9,21,15,45,638.5,139.0,3.95,31.0,494.5,548.99,418.29
2017,9,21,16,0,607.0,135.0,4.0,31.0,445.0,493.88,377.05
2017,9,21,16,15,570.5,128.0,3.9,30.5,393.5,434.79,332.34
2017,9,21,16,30,534.0,121.0,3.8,30.0,342.0,376.44,287.0
2017,9,21,16,45,481.0,111.5,3.7,30.0,289.0,314.03,237.01
2017,9,21,17,0,428.0,102.0,3.6,30.0,236.0,256.9,190.31
2017,9,21,17,15,357.5,88.5,3.3,29.5,184.5,196.32,141.23
2017,9,21,17,30,287.0,75.0,3.0,29.0,133.0,143.87,98.84
2017,9,21,17,45,190.5,55.5,2.7,28.5,89.0,88.34,56.23
2017,9,21,18,0,94.0,36.0,2.4,28.0,45.0,46.44,24.89
2017,9,21,18,15,47.0,18.0,2.45,27.5,22.5,19.68,0.0
2017,9,21,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,12.5,5.5,1.45,22.5,5.5,0.0,0.0
2017,9,22,6,30,25.0,11.0,1.7,23.0,11.0,11.64,0.0
2017,9,22,6,45,135.0,30.0,2.0,23.5,47.0,43.89,20.63
2017,9,22,7,0,245.0,49.0,2.3,24.0,83.0,89.6,55.74
2017,9,22,7,15,333.5,62.5,2.35,24.5,132.0,138.5,94.25
2017,9,22,7,30,422.0,76.0,2.4,25.0,181.0,198.07,142.82
2017,9,22,7,45,482.0,85.5,2.5,25.5,234.5,255.7,191.04
2017,9,22,8,0,542.0,95.0,2.6,26.0,288.0,318.58,242.8
2017,9,22,8,15,583.5,102.0,2.7,26.5,341.0,376.51,289.86
2017,9,22,8,30,625.0,109.0,2.8,27.0,394.0,437.92,338.26
2017,9,22,8,45,661.0,112.5,2.95,28.0,445.5,495.67,381.98
2017,9,22,9,0,697.0,116.0,3.1,29.0,497.0,555.49,425.84
2017,9,22,9,15,718.5,120.0,3.1,29.0,543.5,607.94,464.35
2017,9,22,9,30,740.0,124.0,3.1,29.0,590.0,660.33,501.91
2017,9,22,9,45,756.5,126.5,3.15,29.5,631.0,705.58,532.09
2017,9,22,10,0,773.0,129.0,3.2,30.0,672.0,750.99,561.22
2017,9,22,10,15,785.0,131.5,3.25,30.5,706.5,791.28,586.45
2017,9,22,10,30,797.0,134.0,3.3,31.0,741.0,829.57,610.07
2017,9,22,10,45,804.0,136.5,3.35,31.5,768.0,861.23,629.06
2017,9,22,11,0,811.0,139.0,3.4,32.0,795.0,890.19,646.18
2017,9,22,11,15,816.5,140.5,3.45,32.0,814.5,913.82,661.1
2017,9,22,11,30,822.0,142.0,3.5,32.0,834.0,934.38,674.1
2017,9,22,11,45,494.0,287.5,3.55,32.5,705.0,785.74,570.24
2017,9,22,12,0,166.0,433.0,3.6,33.0,576.0,611.53,441.09
2017,9,22,12,15,102.5,401.5,3.65,33.0,490.0,509.06,369.54
2017,9,22,12,30,39.0,370.0,3.7,33.0,404.0,414.4,301.25
2017,9,22,12,45,413.0,268.0,3.75,33.0,621.5,691.98,508.36
2017,9,22,13,0,787.0,166.0,3.8,33.0,839.0,937.71,676.44
2017,9,22,13,15,782.5,165.0,3.8,33.0,824.0,922.68,665.25
2017,9,22,13,30,778.0,164.0,3.8,33.0,809.0,904.54,654.0
2017,9,22,13,45,417.5,258.5,3.85,33.0,604.0,660.93,485.8
2017,9,22,14,0,57.0,353.0,3.9,33.0,399.0,408.94,299.02
2017,9,22,14,15,404.0,251.5,3.95,32.5,551.0,618.88,460.82
2017,9,22,14,30,751.0,150.0,4.0,32.0,703.0,785.56,582.94
2017,9,22,14,45,741.5,144.5,4.05,32.0,666.0,747.52,557.06
2017,9,22,15,0,732.0,139.0,4.1,32.0,629.0,705.4,529.34
2017,9,22,15,15,713.0,135.0,4.1,31.5,585.5,656.51,496.25
2017,9,22,15,30,694.0,131.0,4.1,31.0,542.0,607.06,461.73
2017,9,22,15,45,670.5,125.0,4.15,31.0,494.0,552.47,421.78
2017,9,22,16,0,647.0,119.0,4.2,31.0,446.0,498.39,381.17
2017,9,22,16,15,612.5,112.5,4.1,30.5,394.5,438.93,335.93
2017,9,22,16,30,578.0,106.0,4.0,30.0,343.0,381.8,291.16
2017,9,22,16,45,533.5,96.5,3.95,30.0,290.0,320.26,241.41
2017,9,22,17,0,489.0,87.0,3.9,30.0,237.0,262.91,193.94
2017,9,22,17,15,419.0,76.0,3.55,29.5,185.5,200.11,142.5
2017,9,22,17,30,349.0,65.0,3.2,29.0,134.0,146.86,98.9
2017,9,22,17,45,251.5,48.5,2.9,28.5,89.5,91.93,56.43
2017,9,22,18,0,154.0,32.0,2.6,28.0,45.0,49.07,23.97
2017,9,22,18,15,77.0,16.0,2.5,27.5,22.5,18.76,0.0
2017,9,22,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,15,29.5,5.5,0.9,21.5,6.0,0.0,0.0
2017,9,23,6,30,59.0,11.0,1.1,22.0,12.0,12.76,0.0
2017,9,23,6,45,187.0,27.5,1.3,22.5,49.5,46.18,20.09
2017,9,23,7,0,315.0,44.0,1.5,23.0,87.0,95.5,57.68
2017,9,23,7,15,402.5,55.5,1.65,23.5,137.5,147.43,99.11
2017,9,23,7,30,490.0,67.0,1.8,24.0,188.0,209.12,150.01
2017,9,23,7,45,547.0,75.0,1.95,25.0,242.0,266.98,198.66
2017,9,23,8,0,604.0,83.0,2.1,26.0,296.0,330.79,251.06
2017,9,23,8,15,377.0,138.0,2.2,26.5,278.5,317.76,244.58
2017,9,23,8,30,150.0,193.0,2.3,27.0,261.0,273.19,210.36
2017,9,23,8,45,132.5,217.0,2.45,27.5,282.5,296.25,227.56
2017,9,23,9,0,115.0,241.0,2.6,28.0,304.0,317.3,242.45
2017,9,23,9,15,450.5,174.5,2.65,28.5,452.5,485.24,372.52
2017,9,23,9,30,786.0,108.0,2.7,29.0,601.0,674.22,511.83
2017,9,23,9,45,553.5,208.5,2.75,29.5,567.0,638.36,479.43
2017,9,23,10,0,321.0,309.0,2.8,30.0,533.0,576.9,429.36
2017,9,23,10,15,332.5,317.5,2.85,30.5,560.0,607.24,449.95
2017,9,23,10,30,344.0,326.0,2.9,31.0,587.0,637.18,469.49
2017,9,23,10,45,330.0,350.0,2.95,31.5,608.0,660.43,483.3
2017,9,23,11,0,316.0,374.0,3.0,32.0,629.0,681.71,495.65
2017,9,23,11,15,166.0,328.0,3.05,32.0,462.5,493.77,362.47
2017,9,23,11,30,16.0,282.0,3.1,32.0,296.0,293.06,214.49
2017,9,23,11,45,422.0,215.5,3.2,32.0,577.5,640.19,475.61
2017,9,23,12,0,828.0,149.0,3.3,32.0,859.0,964.01,693.64
2017,9,23,12,15,828.5,149.0,3.35,32.0,861.0,968.1,693.87
2017,9,23,12,30,829.0,149.0,3.4,32.0,863.0,968.69,694.56
2017,9,23,12,45,542.5,283.0,3.45,32.5,749.0,831.84,601.12
2017,9,23,13,0,256.0,417.0,3.5,33.0,635.0,687.23,494.97
2017,9,23,13,15,535.0,282.0,3.55,33.0,726.5,811.96,589.34
2017,9,23,13,30,814.0,147.0,3.6,33.0,818.0,918.45,662.97
2017,9,23,13,45,807.5,145.0,3.65,33.0,795.0,893.71,646.92
2017,9,23,14,0,801.0,143.0,3.7,33.0,772.0,866.06,629.89
2017,9,23,14,15,790.5,140.5,3.7,32.5,741.0,831.74,609.35
2017,9,23,14,30,780.0,138.0,3.7,32.0,710.0,795.1,587.07
2017,9,23,14,45,521.5,220.0,3.75,32.0,594.0,648.91,483.77
2017,9,23,15,0,263.0,302.0,3.8,32.0,478.0,514.02,383.14
2017,9,23,15,15,472.5,220.0,3.8,32.0,509.0,570.53,429.45
2017,9,23,15,30,682.0,138.0,3.8,32.0,540.0,604.63,457.56
2017,9,23,15,45,655.5,132.5,3.85,32.0,491.5,549.27,416.87
2017,9,23,16,0,629.0,127.0,3.9,32.0,443.0,494.72,376.18
2017,9,23,16,15,594.0,119.5,3.8,31.5,391.0,434.93,331.0
2017,9,23,16,30,559.0,112.0,3.7,31.0,339.0,377.57,286.37
2017,9,23,16,45,508.0,103.0,3.65,30.5,285.5,313.36,235.47
2017,9,23,17,0,457.0,94.0,3.6,30.0,232.0,256.2,188.91
2017,9,23,17,15,389.0,80.5,3.3,29.5,181.0,195.04,138.99
2017,9,23,17,30,321.0,67.0,3.0,29.0,130.0,141.71,95.55
2017,9,23,17,45,224.0,48.5,2.7,28.5,85.5,86.86,53.37
2017,9,23,18,0,127.0,30.0,2.4,28.0,41.0,43.87,20.42
2017,9,23,18,15,63.5,15.0,2.45,27.5,20.5,17.06,0.0
2017,9,23,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,24,6,15,13.0,5.0,1.85,22.0,5.0,0.0,0.0
2017,9,24,6,30,26.0,10.0,2.1,22.0,10.0,10.68,0.0
2017,9,24,6,45,139.5,29.0,2.35,22.5,46.0,43.15,19.05
2017,9,24,7,0,253.0,48.0,2.6,23.0,82.0,89.98,55.79
2017,9,24,7,15,342.5,61.5,2.75,23.5,131.5,139.51,95.04
2017,9,24,7,30,432.0,75.0,2.9,24.0,181.0,199.82,144.55
2017,9,24,7,45,509.5,80.5,3.05,25.0,236.5,259.84,194.43
2017,9,24,8,0,587.0,86.0,3.2,26.0,292.0,327.03,249.44
2017,9,24,8,15,367.0,139.0,3.3,26.5,275.0,314.26,242.98
2017,9,24,8,30,147.0,192.0,3.4,27.0,258.0,270.75,209.27
2017,9,24,8,45,170.5,215.5,3.5,27.5,301.5,316.12,244.01
2017,9,24,9,0,194.0,239.0,3.6,28.0,345.0,363.6,279.51
2017,9,24,9,15,97.0,172.5,3.6,28.5,225.5,240.16,183.99
2017,9,24,9,30,0.0,106.0,3.6,29.0,106.0,102.75,75.28
2017,9,24,9,45,93.0,218.0,3.6,29.5,283.0,293.14,223.06
2017,9,24,10,0,186.0,330.0,3.6,30.0,460.0,486.93,365.43
2017,9,24,10,15,192.5,343.0,3.55,30.0,483.0,512.76,382.63
2017,9,24,10,30,199.0,356.0,3.5,30.0,506.0,538.39,400.24
2017,9,24,10,45,527.5,236.5,3.5,30.5,655.0,721.83,536.93
2017,9,24,11,0,856.0,117.0,3.5,31.0,804.0,900.84,657.68
2017,9,24,11,15,861.0,118.0,3.5,31.0,823.0,923.96,670.9
2017,9,24,11,30,866.0,119.0,3.5,31.0,842.0,943.85,683.19
2017,9,24,11,45,453.5,243.5,3.5,31.5,623.0,699.62,514.61
2017,9,24,12,0,41.0,368.0,3.5,32.0,404.0,414.3,301.74
2017,9,24,12,15,43.5,372.5,3.5,32.0,410.5,421.65,308.0
2017,9,24,12,30,46.0,377.0,3.5,32.0,417.0,428.81,313.13
2017,9,24,12,45,231.0,368.0,3.5,32.5,564.5,613.48,448.01
2017,9,24,13,0,416.0,359.0,3.5,33.0,712.0,784.97,567.04
2017,9,24,13,15,246.5,373.5,3.5,33.0,582.0,628.55,456.22
2017,9,24,13,30,77.0,388.0,3.5,33.0,452.0,467.09,339.72
2017,9,24,13,45,40.0,278.5,3.55,33.0,312.0,317.27,233.0
2017,9,24,14,0,3.0,169.0,3.6,33.0,172.0,167.57,122.06
2017,9,24,14,15,391.5,152.5,3.65,32.5,437.5,505.48,383.23
2017,9,24,14,30,780.0,136.0,3.7,32.0,703.0,791.12,586.61
2017,9,24,14,45,546.0,213.0,3.75,32.0,600.0,659.58,491.87
2017,9,24,15,0,312.0,290.0,3.8,32.0,497.0,537.52,401.13
2017,9,24,15,15,515.5,205.0,3.85,31.5,518.5,584.11,441.01
2017,9,24,15,30,719.0,120.0,3.9,31.0,540.0,608.21,462.98
2017,9,24,15,45,468.0,166.0,3.95,31.0,430.5,465.05,355.0
2017,9,24,16,0,217.0,212.0,4.0,31.0,321.0,338.77,258.0
2017,9,24,16,15,208.0,188.5,3.9,30.5,283.0,298.32,227.96
2017,9,24,16,30,199.0,165.0,3.8,30.0,245.0,258.48,197.41
2017,9,24,16,45,347.0,124.0,3.75,30.0,238.0,269.53,203.83
2017,9,24,17,0,495.0,83.0,3.7,30.0,231.0,258.0,189.6
2017,9,24,17,15,423.0,72.0,3.4,29.0,179.0,194.69,137.9
2017,9,24,17,30,351.0,61.0,3.1,28.0,127.0,141.23,94.3
2017,9,24,17,45,245.5,45.0,2.8,27.5,83.0,86.06,51.92
2017,9,24,18,0,140.0,29.0,2.5,27.0,39.0,43.37,18.68
2017,9,24,18,15,70.0,14.5,2.5,26.5,19.5,16.61,0.0
2017,9,24,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,6,15,9.0,4.5,1.65,22.0,4.5,0.0,0.0
2017,9,25,6,30,18.0,9.0,1.9,22.0,9.0,9.44,0.0
2017,9,25,6,45,129.0,28.0,2.15,22.5,44.0,41.08,17.4
2017,9,25,7,0,240.0,47.0,2.4,23.0,79.0,87.02,53.89
2017,9,25,7,15,331.5,60.0,2.45,23.5,127.5,135.63,92.23
2017,9,25,7,30,423.0,73.0,2.5,24.0,176.0,195.26,141.01
2017,9,25,7,45,490.5,81.0,2.65,24.5,229.5,253.87,190.22
2017,9,25,8,0,558.0,89.0,2.8,25.0,283.0,318.51,243.74
2017,9,25,8,15,304.0,134.0,2.9,25.5,242.5,276.93,214.93
2017,9,25,8,30,50.0,179.0,3.0,26.0,202.0,204.64,157.94
2017,9,25,8,45,54.0,202.0,3.1,26.5,229.0,232.98,179.56
2017,9,25,9,0,58.0,225.0,3.2,27.0,256.0,261.69,200.89
2017,9,25,9,15,151.0,252.5,3.2,27.0,343.5,358.88,275.86
2017,9,25,9,30,244.0,280.0,3.2,27.0,431.0,459.86,351.87
2017,9,25,9,45,309.5,286.0,3.2,27.5,491.5,531.17,403.55
2017,9,25,10,0,375.0,292.0,3.2,28.0,552.0,601.24,453.45
2017,9,25,10,15,394.0,295.0,3.2,28.0,580.5,633.71,476.02
2017,9,25,10,30,413.0,298.0,3.2,28.0,609.0,672.72,502.99
2017,9,25,10,45,448.0,302.0,3.2,28.5,650.5,720.13,534.82
2017,9,25,11,0,483.0,306.0,3.2,29.0,692.0,767.56,566.08
2017,9,25,11,15,450.5,328.5,3.2,29.0,695.5,771.55,566.89
2017,9,25,11,30,418.0,351.0,3.2,29.0,699.0,772.39,565.89
2017,9,25,11,45,335.5,385.0,3.2,29.5,666.5,728.5,532.28
2017,9,25,12,0,253.0,419.0,3.2,30.0,634.0,688.5,501.28
2017,9,25,12,15,283.5,412.5,3.2,30.0,654.0,712.13,518.49
2017,9,25,12,30,314.0,406.0,3.2,30.0,674.0,734.57,534.48
2017,9,25,12,45,330.5,397.5,3.25,30.0,678.0,739.92,538.84
2017,9,25,13,0,347.0,389.0,3.3,30.0,682.0,743.58,542.24
2017,9,25,13,15,362.0,376.5,3.3,30.0,677.0,739.73,540.47
2017,9,25,13,30,377.0,364.0,3.3,30.0,672.0,733.92,537.47
2017,9,25,13,45,416.5,334.5,3.35,30.0,665.5,736.82,541.44
2017,9,25,14,0,456.0,305.0,3.4,30.0,659.0,729.92,538.81
2017,9,25,14,15,421.0,305.5,3.4,30.0,622.5,686.88,508.92
2017,9,25,14,30,386.0,306.0,3.4,30.0,586.0,638.41,475.27
2017,9,25,14,45,365.5,293.0,3.4,30.0,546.5,594.51,444.89
2017,9,25,15,0,345.0,280.0,3.4,30.0,507.0,550.92,414.29
2017,9,25,15,15,268.0,271.0,3.35,29.5,440.0,472.5,357.56
2017,9,25,15,30,191.0,262.0,3.3,29.0,373.0,394.9,300.46
2017,9,25,15,45,105.0,221.0,3.25,29.0,281.0,290.56,221.66
2017,9,25,16,0,19.0,180.0,3.2,29.0,189.0,187.35,142.09
2017,9,25,16,15,14.5,159.5,2.95,28.5,166.0,163.75,124.49
2017,9,25,16,30,10.0,139.0,2.7,28.0,143.0,140.64,106.89
2017,9,25,16,45,5.0,117.5,2.45,28.0,119.5,116.86,88.3
2017,9,25,17,0,0.0,96.0,2.2,28.0,96.0,93.7,69.98
2017,9,25,17,15,0.0,74.0,2.05,27.5,74.0,72.06,52.62
2017,9,25,17,30,0.0,52.0,1.9,27.0,52.0,50.47,34.97
2017,9,25,17,45,0.0,33.0,1.8,26.5,33.0,31.91,19.52
2017,9,25,18,0,0.0,14.0,1.7,26.0,14.0,13.5,2.84
2017,9,25,18,15,0.0,7.0,1.75,26.0,7.0,6.88,0.0
2017,9,25,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,2.0,1.65,22.0,2.0,0.0,0.0
2017,9,26,6,30,0.0,4.0,1.9,22.0,4.0,3.93,0.0
2017,9,26,6,45,0.0,22.5,2.2,22.5,22.5,21.75,8.33
2017,9,26,7,0,0.0,41.0,2.5,23.0,41.0,39.87,26.22
2017,9,26,7,15,12.5,64.0,2.55,23.5,67.0,65.18,47.01
2017,9,26,7,30,25.0,87.0,2.6,24.0,93.0,93.35,70.07
2017,9,26,7,45,36.5,110.5,2.7,24.5,122.0,122.36,93.59
2017,9,26,8,0,48.0,134.0,2.8,25.0,151.0,152.76,117.89
2017,9,26,8,15,71.5,160.5,2.85,25.0,190.5,193.01,149.86
2017,9,26,8,30,95.0,187.0,2.9,25.0,230.0,235.86,183.52
2017,9,26,8,45,94.0,210.5,3.0,25.5,257.5,264.31,204.98
2017,9,26,9,0,93.0,234.0,3.1,26.0,285.0,292.54,225.84
2017,9,26,9,15,72.0,247.5,3.05,26.5,289.0,296.93,227.74
2017,9,26,9,30,51.0,261.0,3.0,27.0,293.0,299.26,227.96
2017,9,26,9,45,25.5,203.5,3.0,27.5,219.5,222.73,168.67
2017,9,26,10,0,0.0,146.0,3.0,28.0,146.0,142.19,105.72
2017,9,26,10,15,28.5,239.5,2.9,28.0,261.0,264.14,199.27
2017,9,26,10,30,57.0,333.0,2.8,28.0,376.0,386.77,289.76
2017,9,26,10,45,28.5,232.0,2.75,28.0,253.5,258.18,193.52
2017,9,26,11,0,0.0,131.0,2.7,28.0,131.0,127.42,93.57
2017,9,26,11,15,6.0,190.0,2.6,28.0,195.0,191.38,142.64
2017,9,26,11,30,12.0,249.0,2.5,28.0,259.0,256.16,191.09
2017,9,26,11,45,6.0,140.5,2.45,28.5,145.5,142.53,104.9
2017,9,26,12,0,0.0,32.0,2.4,29.0,32.0,30.98,18.62
2017,9,26,12,15,12.0,177.5,2.35,28.5,187.5,185.0,137.7
2017,9,26,12,30,24.0,323.0,2.3,28.0,343.0,342.86,254.84
2017,9,26,12,45,13.5,239.5,2.3,28.0,251.0,248.28,184.58
2017,9,26,13,0,3.0,156.0,2.3,28.0,159.0,154.99,114.43
2017,9,26,13,15,5.5,182.0,2.3,28.0,187.0,183.06,136.07
2017,9,26,13,30,8.0,208.0,2.3,28.0,215.0,211.17,157.4
2017,9,26,13,45,6.0,193.0,2.3,28.0,198.5,194.24,144.66
2017,9,26,14,0,4.0,178.0,2.3,28.0,182.0,177.41,132.07
2017,9,26,14,15,5.5,189.5,2.25,27.5,194.0,190.03,142.21
2017,9,26,14,30,7.0,201.0,2.2,27.0,206.0,202.6,152.32
2017,9,26,14,45,3.5,111.5,2.2,27.0,114.0,110.89,81.94
2017,9,26,15,0,0.0,22.0,2.2,27.0,22.0,21.26,11.36
2017,9,26,15,15,0.0,37.0,2.1,26.5,37.0,35.76,23.1
2017,9,26,15,30,0.0,52.0,2.0,26.0,52.0,50.27,34.87
2017,9,26,15,45,0.0,75.5,1.95,26.0,75.5,73.02,53.21
2017,9,26,16,0,0.0,99.0,1.9,26.0,99.0,95.99,71.73
2017,9,26,16,15,0.0,87.0,1.7,25.5,87.0,84.24,62.68
2017,9,26,16,30,0.0,75.0,1.5,25.0,75.0,72.53,53.57
2017,9,26,16,45,0.0,63.0,1.35,25.0,63.0,60.89,44.27
2017,9,26,17,0,0.0,51.0,1.2,25.0,51.0,49.27,34.83
2017,9,26,17,15,0.0,39.0,1.05,24.5,39.0,37.66,25.31
2017,9,26,17,30,0.0,27.0,0.9,24.0,27.0,26.06,15.63
2017,9,26,17,45,0.0,17.0,0.8,24.0,17.0,16.4,7.4
2017,9,26,18,0,0.0,7.0,0.7,24.0,7.0,6.74,0.0
2017,9,26,18,15,0.0,3.5,0.65,24.0,3.5,3.44,0.0
2017,9,26,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.5,1.95,22.5,14.5,13.99,3.02
2017,9,27,7,0,0.0,29.0,2.2,23.0,29.0,28.0,16.73
2017,9,27,7,15,0.0,47.5,2.2,23.0,47.5,46.03,32.0
2017,9,27,7,30,0.0,66.0,2.2,23.0,66.0,64.13,47.2
2017,9,27,7,45,0.0,86.5,2.25,23.0,86.5,84.26,63.81
2017,9,27,8,0,0.0,107.0,2.3,23.0,107.0,104.44,80.17
2017,9,27,8,15,1.5,126.5,2.25,23.5,127.0,124.34,95.81
2017,9,27,8,30,3.0,146.0,2.2,24.0,147.0,144.45,111.32
2017,9,27,8,45,13.0,172.5,2.2,24.5,179.5,176.56,136.15
2017,9,27,9,0,23.0,199.0,2.2,25.0,212.0,209.75,161.41
2017,9,27,9,15,129.0,238.5,2.15,25.0,317.5,330.01,255.02
2017,9,27,9,30,235.0,278.0,2.1,25.0,423.0,451.52,346.38
2017,9,27,9,45,158.0,295.5,2.1,25.5,396.0,422.74,321.65
2017,9,27,10,0,81.0,313.0,2.1,26.0,369.0,381.05,287.93
2017,9,27,10,15,43.5,253.5,2.05,26.5,283.5,290.97,219.69
2017,9,27,10,30,6.0,194.0,2.0,27.0,198.0,194.97,145.89
2017,9,27,10,45,17.0,252.5,2.0,27.5,266.0,263.46,197.37
2017,9,27,11,0,28.0,311.0,2.0,28.0,334.0,340.65,253.47
2017,9,27,11,15,64.0,356.5,2.0,28.0,409.5,422.16,312.83
2017,9,27,11,30,100.0,402.0,2.0,28.0,485.0,505.11,371.78
2017,9,27,11,45,82.5,397.0,2.0,28.0,466.0,484.44,356.01
2017,9,27,12,0,65.0,392.0,2.0,28.0,447.0,463.09,340.36
2017,9,27,12,15,40.5,338.5,2.0,28.0,373.0,383.32,283.08
2017,9,27,12,30,16.0,285.0,2.0,28.0,299.0,296.64,219.8
2017,9,27,12,45,64.0,348.0,2.0,28.5,402.0,415.54,307.33
2017,9,27,13,0,112.0,411.0,2.0,29.0,505.0,527.15,385.87
2017,9,27,13,15,82.0,385.5,2.0,29.0,453.5,470.62,345.08
2017,9,27,13,30,52.0,360.0,2.0,29.0,402.0,414.75,305.18
2017,9,27,13,45,101.5,368.0,2.0,29.0,447.0,466.5,344.2
2017,9,27,14,0,151.0,376.0,2.0,29.0,492.0,523.1,385.44
2017,9,27,14,15,75.5,247.5,1.9,28.5,305.5,312.95,234.31
2017,9,27,14,30,0.0,119.0,1.8,28.0,119.0,115.55,84.67
2017,9,27,14,45,14.0,185.5,1.75,28.0,194.5,192.37,144.56
2017,9,27,15,0,28.0,252.0,1.7,28.0,270.0,274.79,206.97
2017,9,27,15,15,61.5,252.5,1.6,27.5,289.0,297.61,225.36
2017,9,27,15,30,95.0,253.0,1.5,27.0,308.0,317.47,241.54
2017,9,27,15,45,47.5,197.0,1.45,27.0,224.5,226.25,172.36
2017,9,27,16,0,0.0,141.0,1.4,27.0,141.0,137.7,103.92
2017,9,27,16,15,0.0,124.0,1.3,26.5,124.0,120.94,91.46
2017,9,27,16,30,0.0,107.0,1.2,26.0,107.0,104.21,78.66
2017,9,27,16,45,0.0,89.5,1.2,26.0,89.5,87.02,65.1
2017,9,27,17,0,0.0,72.0,1.2,26.0,72.0,69.87,51.33
2017,9,27,17,15,0.0,55.0,1.1,25.5,55.0,53.25,37.81
2017,9,27,17,30,0.0,38.0,1.0,25.0,38.0,36.7,24.11
2017,9,27,17,45,0.0,24.0,0.9,25.0,24.0,23.17,12.62
2017,9,27,18,0,0.0,10.0,0.8,25.0,10.0,9.64,0.0
2017,9,27,18,15,0.0,5.0,0.85,24.5,5.0,4.91,0.0
2017,9,27,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.5,2.65,22.0,7.5,7.23,0.0
2017,9,28,7,0,0.0,15.0,2.8,22.0,15.0,14.46,5.94
2017,9,28,7,15,0.0,25.5,2.9,22.5,25.5,24.6,14.54
2017,9,28,7,30,0.0,36.0,3.0,23.0,36.0,34.75,23.08
2017,9,28,7,45,0.0,47.0,3.1,23.5,47.0,45.4,31.89
2017,9,28,8,0,0.0,58.0,3.2,24.0,58.0,56.04,40.53
2017,9,28,8,15,0.0,83.5,3.2,24.0,83.5,80.9,60.67
2017,9,28,8,30,0.0,109.0,3.2,24.0,109.0,106.0,80.71
2017,9,28,8,45,0.0,103.5,3.2,24.5,103.5,100.44,75.78
2017,9,28,9,0,0.0,98.0,3.2,25.0,98.0,94.96,70.99
2017,9,28,9,15,4.5,148.5,3.15,25.5,151.0,147.83,112.48
2017,9,28,9,30,9.0,199.0,3.1,26.0,204.0,201.61,153.72
2017,9,28,9,45,34.5,250.0,3.05,26.5,273.0,277.73,211.65
2017,9,28,10,0,60.0,301.0,3.0,27.0,342.0,352.18,266.82
2017,9,28,10,15,106.0,331.0,2.95,27.0,408.0,423.19,319.58
2017,9,28,10,30,152.0,361.0,2.9,27.0,474.0,504.15,378.4
2017,9,28,10,45,159.0,375.5,2.85,27.5,497.5,530.11,395.27
2017,9,28,11,0,166.0,390.0,2.8,28.0,521.0,555.86,412.06
2017,9,28,11,15,122.0,389.5,2.8,28.0,487.5,518.56,383.89
2017,9,28,11,30,78.0,389.0,2.8,28.0,454.0,470.85,348.49
2017,9,28,11,45,103.0,403.5,2.8,28.0,490.0,510.86,377.72
2017,9,28,12,0,128.0,418.0,2.8,28.0,526.0,559.55,412.27
2017,9,28,12,15,129.0,419.5,2.8,28.0,528.5,562.66,414.13
2017,9,28,12,30,130.0,421.0,2.8,28.0,531.0,565.17,415.88
2017,9,28,12,45,112.0,412.0,2.8,28.0,506.0,529.21,390.31
2017,9,28,13,0,94.0,403.0,2.8,28.0,481.0,501.67,370.63
2017,9,28,13,15,74.5,382.0,2.85,28.0,443.5,459.99,340.89
2017,9,28,13,30,55.0,361.0,2.9,28.0,406.0,418.66,311.15
2017,9,28,13,45,97.5,367.0,3.0,28.0,443.0,461.87,344.41
2017,9,28,14,0,140.0,373.0,3.1,28.0,480.0,510.28,380.67
2017,9,28,14,15,215.5,348.5,3.1,28.0,505.5,543.51,407.09
2017,9,28,14,30,291.0,324.0,3.1,28.0,531.0,578.27,434.23
2017,9,28,14,45,186.0,306.5,3.15,28.0,436.5,461.36,348.4
2017,9,28,15,0,81.0,289.0,3.2,28.0,342.0,352.58,266.88
2017,9,28,15,15,55.0,253.5,3.2,27.5,288.5,294.18,223.98
2017,9,28,15,30,29.0,218.0,3.2,27.0,235.0,238.1,181.82
2017,9,28,15,45,14.5,121.5,3.2,27.0,130.0,126.86,95.79
2017,9,28,16,0,0.0,25.0,3.2,27.0,25.0,24.14,13.9
2017,9,28,16,15,0.0,22.0,3.05,26.5,22.0,21.24,11.66
2017,9,28,16,30,0.0,19.0,2.9,26.0,19.0,18.33,9.37
2017,9,28,16,45,0.0,16.0,2.8,26.0,16.0,15.43,7.02
2017,9,28,17,0,0.0,13.0,2.7,26.0,13.0,12.54,4.64
2017,9,28,17,15,0.0,9.5,2.5,25.5,9.5,9.16,1.85
2017,9,28,17,30,0.0,6.0,2.3,25.0,6.0,5.78,0.0
2017,9,28,17,45,0.0,3.5,2.1,24.5,3.5,3.37,0.0
2017,9,28,18,0,0.0,1.0,1.9,24.0,1.0,0.96,0.0
2017,9,28,18,15,0.0,0.5,2.0,24.0,0.5,0.49,0.0
2017,9,28,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,1.0,3.65,21.0,1.0,0.96,0.0
2017,9,29,7,0,0.0,2.0,3.7,21.0,2.0,1.93,0.0
2017,9,29,7,15,0.0,4.0,3.75,21.5,4.0,3.85,0.0
2017,9,29,7,30,0.0,6.0,3.8,22.0,6.0,5.78,0.0
2017,9,29,7,45,0.0,8.0,3.9,22.5,8.0,7.71,0.76
2017,9,29,8,0,0.0,10.0,4.0,23.0,10.0,9.64,2.35
2017,9,29,8,15,0.0,30.5,4.05,23.0,30.5,29.44,18.72
2017,9,29,8,30,0.0,51.0,4.1,23.0,51.0,49.27,34.93
2017,9,29,8,45,0.0,69.5,4.2,23.5,69.5,67.19,49.29
2017,9,29,9,0,0.0,88.0,4.3,24.0,88.0,85.14,63.46
2017,9,29,9,15,0.0,123.0,4.2,24.0,123.0,119.58,90.76
2017,9,29,9,30,0.0,158.0,4.1,24.0,158.0,154.27,117.87
2017,9,29,9,45,0.0,131.0,4.1,24.5,131.0,127.41,96.15
2017,9,29,10,0,0.0,104.0,4.1,25.0,104.0,100.81,74.8
2017,9,29,10,15,0.0,111.5,4.05,25.0,111.5,108.18,80.47
2017,9,29,10,30,0.0,119.0,4.0,25.0,119.0,115.57,86.11
2017,9,29,10,45,3.5,161.5,4.0,25.5,164.5,160.63,120.99
2017,9,29,11,0,7.0,204.0,4.0,26.0,210.0,206.19,155.65
2017,9,29,11,15,5.5,186.5,3.95,26.0,191.0,187.48,141.04
2017,9,29,11,30,4.0,169.0,3.9,26.0,172.0,168.78,126.54
2017,9,29,11,45,6.5,194.0,3.9,26.5,199.5,196.07,147.2
2017,9,29,12,0,9.0,219.0,3.9,27.0,227.0,223.49,167.7
2017,9,29,12,15,9.5,219.0,3.85,27.0,227.5,224.0,168.01
2017,9,29,12,30,10.0,219.0,3.8,27.0,228.0,224.48,168.38
2017,9,29,12,45,25.5,287.0,3.8,27.0,309.0,315.06,236.85
2017,9,29,13,0,41.0,355.0,3.8,27.0,390.0,400.85,300.24
2017,9,29,13,15,25.5,294.0,3.75,27.0,316.0,321.76,241.51
2017,9,29,13,30,10.0,233.0,3.7,27.0,242.0,238.11,178.79
2017,9,29,13,45,11.0,236.0,3.7,27.0,245.0,241.84,182.01
2017,9,29,14,0,12.0,239.0,3.7,27.0,248.0,245.51,185.05
2017,9,29,14,15,6.0,196.0,3.65,26.5,200.5,197.0,148.52
2017,9,29,14,30,0.0,153.0,3.6,26.0,153.0,149.16,112.0
2017,9,29,14,45,8.5,190.0,3.55,26.0,195.5,192.64,146.29
2017,9,29,15,0,17.0,227.0,3.5,26.0,238.0,235.95,180.09
2017,9,29,15,15,39.0,233.0,3.4,25.5,255.5,261.75,201.15
2017,9,29,15,30,61.0,239.0,3.3,25.0,273.0,280.75,216.96
2017,9,29,15,45,30.5,168.0,3.2,25.0,185.0,186.13,143.49
2017,9,29,16,0,0.0,97.0,3.1,25.0,97.0,94.05,70.5
2017,9,29,16,15,0.0,85.0,2.95,24.5,85.0,82.31,61.5
2017,9,29,16,30,0.0,73.0,2.8,24.0,73.0,70.59,52.29
2017,9,29,16,45,0.0,60.0,2.65,24.0,60.0,57.98,42.11
2017,9,29,17,0,0.0,47.0,2.5,24.0,47.0,45.4,31.79
2017,9,29,17,15,0.0,35.0,2.5,23.5,35.0,33.79,22.18
2017,9,29,17,30,0.0,23.0,2.5,23.0,23.0,22.19,12.44
2017,9,29,17,45,0.0,13.5,2.5,23.0,13.5,13.02,4.56
2017,9,29,18,0,0.0,4.0,2.5,23.0,4.0,3.85,0.0
2017,9,29,18,15,0.0,2.0,2.7,22.5,2.0,1.97,0.0
2017,9,29,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
