Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,29,19,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,6,45,132.0,20.0,3.15,17.5,36.0,32.89,8.49
2017,9,30,7,0,264.0,40.0,3.3,18.0,72.0,83.82,50.92
2017,9,30,7,15,353.0,53.5,3.3,18.5,120.5,133.58,91.33
2017,9,30,7,30,442.0,67.0,3.3,19.0,169.0,195.31,143.19
2017,9,30,7,45,510.5,74.5,3.3,20.0,223.0,253.37,192.91
2017,9,30,8,0,579.0,82.0,3.3,21.0,277.0,318.69,247.8
2017,9,30,8,15,619.5,88.5,3.3,21.5,330.0,377.23,296.84
2017,9,30,8,30,660.0,95.0,3.3,22.0,383.0,439.02,346.95
2017,9,30,8,45,694.5,98.5,3.3,22.5,434.5,497.14,392.76
2017,9,30,9,0,729.0,102.0,3.3,23.0,486.0,557.04,438.5
2017,9,30,9,15,750.0,105.5,3.25,23.5,532.5,608.54,476.45
2017,9,30,9,30,771.0,109.0,3.2,24.0,579.0,660.68,513.72
2017,9,30,9,45,789.0,111.0,3.15,24.5,620.0,708.42,545.52
2017,9,30,10,0,807.0,113.0,3.1,25.0,661.0,755.0,575.62
2017,9,30,10,15,818.0,115.5,3.1,25.5,695.5,794.98,600.86
2017,9,30,10,30,829.0,118.0,3.1,26.0,730.0,832.76,624.3
2017,9,30,10,45,837.5,119.0,3.1,26.5,757.0,864.32,643.28
2017,9,30,11,0,846.0,120.0,3.1,27.0,784.0,888.28,657.06
2017,9,30,11,15,851.0,121.0,3.1,27.0,802.5,910.69,671.15
2017,9,30,11,30,856.0,122.0,3.1,27.0,821.0,929.89,683.16
2017,9,30,11,45,848.0,129.0,3.1,27.5,828.5,939.88,687.83
2017,9,30,12,0,840.0,136.0,3.1,28.0,836.0,952.05,694.11
2017,9,30,12,15,840.0,136.5,3.1,28.0,837.5,955.67,696.25
2017,9,30,12,30,840.0,137.0,3.1,28.0,839.0,955.77,696.3
2017,9,30,12,45,838.5,136.0,3.1,28.0,832.0,949.3,692.23
2017,9,30,13,0,837.0,135.0,3.1,28.0,825.0,939.36,686.06
2017,9,30,13,15,832.0,134.0,3.05,28.0,809.0,922.74,675.29
2017,9,30,13,30,827.0,133.0,3.0,28.0,793.0,902.88,662.52
2017,9,30,13,45,820.0,131.5,3.0,28.0,769.0,877.59,646.56
2017,9,30,14,0,813.0,130.0,3.0,28.0,745.0,849.4,628.7
2017,9,30,14,15,802.5,128.0,2.95,28.0,713.5,815.03,606.33
2017,9,30,14,30,792.0,126.0,2.9,28.0,682.0,778.33,582.32
2017,9,30,14,45,765.5,128.5,2.9,28.0,641.5,731.99,551.72
2017,9,30,15,0,739.0,131.0,2.9,28.0,601.0,686.7,521.34
2017,9,30,15,15,719.5,126.5,2.8,28.0,556.5,636.72,485.57
2017,9,30,15,30,700.0,122.0,2.7,28.0,512.0,586.25,448.75
2017,9,30,15,45,676.0,115.5,2.6,28.0,464.0,530.82,407.5
2017,9,30,16,0,652.0,109.0,2.5,28.0,416.0,475.98,365.66
2017,9,30,16,15,616.0,102.5,2.25,27.5,364.0,416.17,319.3
2017,9,30,16,30,580.0,96.0,2.0,27.0,312.0,358.88,273.58
2017,9,30,16,45,531.5,86.0,1.75,26.5,259.5,296.17,222.65
2017,9,30,17,0,483.0,76.0,1.5,26.0,207.0,238.18,174.38
2017,9,30,17,15,407.5,64.0,1.35,25.0,156.0,175.08,122.69
2017,9,30,17,30,332.0,52.0,1.2,24.0,105.0,122.27,79.64
2017,9,30,17,45,233.5,35.0,1.1,23.5,64.5,70.26,39.23
2017,9,30,18,0,135.0,18.0,1.0,23.0,24.0,28.14,0.0
2017,9,30,18,15,67.5,9.0,1.0,22.5,12.0,10.05,0.0
2017,9,30,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,1,6,45,169.5,17.5,1.55,17.5,38.0,34.12,7.03
2017,10,1,7,0,339.0,35.0,1.8,18.0,76.0,90.88,53.3
2017,10,1,7,15,430.5,46.0,1.75,18.5,126.0,143.47,96.24
2017,10,1,7,30,522.0,57.0,1.7,19.0,176.0,206.95,149.74
2017,10,1,7,45,580.0,64.0,1.7,19.5,230.0,265.52,200.61
2017,10,1,8,0,638.0,71.0,1.7,20.0,284.0,330.05,255.34
2017,10,1,8,15,676.5,76.5,1.55,21.0,338.0,389.78,304.07
2017,10,1,8,30,715.0,82.0,1.4,22.0,392.0,451.93,352.45
2017,10,1,8,45,743.0,86.0,1.25,23.0,443.0,509.61,395.18
2017,10,1,9,0,771.0,90.0,1.1,24.0,494.0,568.3,436.45
2017,10,1,9,15,790.5,93.5,1.05,24.5,540.5,621.55,473.47
2017,10,1,9,30,810.0,97.0,1.0,25.0,587.0,674.29,508.49
2017,10,1,9,45,823.5,99.5,0.95,26.0,628.0,720.71,535.64
2017,10,1,10,0,837.0,102.0,0.9,27.0,669.0,765.51,560.96
2017,10,1,10,15,847.5,104.0,0.85,27.0,703.0,801.71,582.27
2017,10,1,10,30,858.0,106.0,0.8,27.0,737.0,839.03,604.08
2017,10,1,10,45,864.5,108.5,0.8,27.5,763.5,870.87,621.7
2017,10,1,11,0,871.0,111.0,0.8,28.0,790.0,899.76,637.37
2017,10,1,11,15,875.5,112.0,0.8,28.0,809.0,922.12,650.21
2017,10,1,11,30,880.0,113.0,0.8,28.0,828.0,941.16,661.11
2017,10,1,11,45,882.0,113.5,0.85,28.5,838.0,953.89,667.89
2017,10,1,12,0,884.0,114.0,0.9,29.0,848.0,963.06,672.66
2017,10,1,12,15,884.5,114.0,0.95,29.0,849.5,966.64,675.53
2017,10,1,12,30,885.0,114.0,1.0,29.0,851.0,966.58,676.37
2017,10,1,12,45,882.0,114.5,1.05,29.0,843.0,960.08,673.43
2017,10,1,13,0,879.0,115.0,1.1,29.0,835.0,950.0,668.45
2017,10,1,13,15,874.5,114.0,1.15,29.0,819.0,933.42,659.54
2017,10,1,13,30,870.0,113.0,1.2,29.0,803.0,913.46,648.61
2017,10,1,13,45,862.5,112.5,1.3,29.5,779.0,888.1,633.7
2017,10,1,14,0,855.0,112.0,1.4,30.0,755.0,859.75,616.78
2017,10,1,14,15,845.5,110.0,1.4,29.5,723.0,825.32,597.04
2017,10,1,14,30,836.0,108.0,1.4,29.0,691.0,792.15,577.95
2017,10,1,14,45,821.5,106.0,1.45,29.0,652.0,748.77,551.19
2017,10,1,15,0,807.0,104.0,1.5,29.0,613.0,703.71,522.9
2017,10,1,15,15,789.0,100.5,1.45,29.0,568.5,653.22,489.17
2017,10,1,15,30,771.0,97.0,1.4,29.0,524.0,601.91,452.91
2017,10,1,15,45,745.5,93.0,1.4,29.0,474.0,545.13,412.07
2017,10,1,16,0,720.0,89.0,1.4,29.0,424.0,489.52,370.79
2017,10,1,16,15,685.5,84.0,1.3,28.5,371.5,428.68,324.6
2017,10,1,16,30,651.0,79.0,1.2,28.0,319.0,370.07,278.54
2017,10,1,16,45,600.0,72.0,1.1,27.5,265.0,305.76,226.87
2017,10,1,17,0,549.0,65.0,1.0,27.0,211.0,246.35,177.7
2017,10,1,17,15,471.0,55.0,0.95,26.0,159.0,182.2,125.28
2017,10,1,17,30,393.0,45.0,0.9,25.0,107.0,126.99,80.35
2017,10,1,17,45,268.5,30.5,0.9,24.5,65.0,70.38,37.32
2017,10,1,18,0,144.0,16.0,0.9,24.0,23.0,26.56,0.0
2017,10,1,18,15,72.0,8.0,0.9,23.5,11.5,7.86,0.0
2017,10,1,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,134.5,19.5,0.95,20.5,35.5,32.43,5.5
2017,10,2,7,0,269.0,39.0,1.1,21.0,71.0,83.6,49.61
2017,10,2,7,15,362.5,52.0,1.25,21.5,119.5,134.92,90.54
2017,10,2,7,30,456.0,65.0,1.4,22.0,168.0,196.87,141.57
2017,10,2,7,45,520.5,73.0,1.6,22.5,221.5,254.79,190.79
2017,10,2,8,0,585.0,81.0,1.8,23.0,275.0,319.49,244.85
2017,10,2,8,15,367.5,132.5,1.95,23.5,262.0,307.45,239.31
2017,10,2,8,30,150.0,184.0,2.1,24.0,249.0,264.71,206.4
2017,10,2,8,45,158.0,207.0,2.3,25.0,283.0,300.99,233.99
2017,10,2,9,0,166.0,230.0,2.5,26.0,317.0,337.79,261.06
2017,10,2,9,15,475.0,168.0,2.55,26.0,447.5,492.57,382.09
2017,10,2,9,30,784.0,106.0,2.6,26.0,578.0,665.06,511.59
2017,10,2,9,45,407.5,186.5,2.65,26.5,433.5,504.5,387.52
2017,10,2,10,0,31.0,267.0,2.7,27.0,289.0,294.47,222.19
2017,10,2,10,15,439.5,188.0,2.7,27.5,509.5,562.85,430.65
2017,10,2,10,30,848.0,109.0,2.7,28.0,730.0,832.67,619.04
2017,10,2,10,45,580.5,234.5,2.75,28.5,666.5,761.47,564.62
2017,10,2,11,0,313.0,360.0,2.8,29.0,603.0,662.84,488.09
2017,10,2,11,15,596.5,234.5,2.8,29.0,712.0,805.11,594.11
2017,10,2,11,30,880.0,109.0,2.8,29.0,821.0,935.37,680.33
2017,10,2,11,45,875.5,113.5,2.85,29.5,829.0,946.2,684.86
2017,10,2,12,0,871.0,118.0,2.9,30.0,837.0,953.35,688.15
2017,10,2,12,15,870.5,118.0,2.9,30.0,838.5,955.86,689.6
2017,10,2,12,30,870.0,118.0,2.9,30.0,840.0,954.78,688.9
2017,10,2,12,45,740.5,195.5,2.9,30.0,805.5,920.52,666.81
2017,10,2,13,0,611.0,273.0,2.9,30.0,771.0,871.64,633.2
2017,10,2,13,15,575.5,278.5,2.9,30.0,740.5,836.39,609.77
2017,10,2,13,30,540.0,284.0,2.9,30.0,710.0,799.72,585.11
2017,10,2,13,45,694.0,197.0,2.9,30.0,727.0,835.02,613.56
2017,10,2,14,0,848.0,110.0,2.9,30.0,744.0,849.43,623.76
2017,10,2,14,15,838.0,108.0,2.9,30.0,712.5,814.76,601.37
2017,10,2,14,30,828.0,106.0,2.9,30.0,681.0,781.36,580.09
2017,10,2,14,45,793.0,113.0,2.9,30.0,638.0,732.34,547.89
2017,10,2,15,0,758.0,120.0,2.9,30.0,595.0,683.06,515.18
2017,10,2,15,15,737.5,116.0,2.75,29.5,550.5,633.7,480.9
2017,10,2,15,30,717.0,112.0,2.6,29.0,506.0,582.43,444.3
2017,10,2,15,45,689.0,107.5,2.5,29.0,457.0,526.1,402.37
2017,10,2,16,0,661.0,103.0,2.4,29.0,408.0,470.71,360.1
2017,10,2,16,15,622.5,97.0,2.2,28.5,355.5,409.96,313.16
2017,10,2,16,30,584.0,91.0,2.0,28.0,303.0,352.01,267.0
2017,10,2,16,45,525.5,83.0,1.8,27.5,250.0,287.71,215.02
2017,10,2,17,0,467.0,75.0,1.6,27.0,197.0,229.27,166.68
2017,10,2,17,15,382.5,63.0,1.6,26.5,147.0,165.4,114.69
2017,10,2,17,30,298.0,51.0,1.6,26.0,97.0,112.87,72.48
2017,10,2,17,45,149.0,34.5,1.65,25.5,57.5,57.52,31.7
2017,10,2,18,0,0.0,18.0,1.7,25.0,18.0,17.31,0.0
2017,10,2,18,15,0.0,9.0,1.9,25.0,9.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,6,45,144.5,18.0,1.2,23.5,34.5,31.71,3.3
2017,10,3,7,0,289.0,36.0,1.4,24.0,69.0,84.19,48.48
2017,10,3,7,15,386.5,46.5,1.55,24.0,117.0,134.39,88.32
2017,10,3,7,30,484.0,57.0,1.7,24.0,165.0,196.2,139.23
2017,10,3,7,45,557.0,61.5,1.85,24.5,219.0,254.74,188.8
2017,10,3,8,0,630.0,66.0,2.0,25.0,273.0,320.95,243.96
2017,10,3,8,15,315.0,77.5,2.05,25.5,181.0,226.03,175.09
2017,10,3,8,30,0.0,89.0,2.1,26.0,89.0,86.27,64.1
2017,10,3,8,45,4.5,132.5,2.2,26.5,135.0,131.88,100.17
2017,10,3,9,0,9.0,176.0,2.3,27.0,181.0,178.36,135.93
2017,10,3,9,15,11.5,191.5,2.4,27.0,198.5,195.79,148.97
2017,10,3,9,30,14.0,207.0,2.5,27.0,216.0,213.46,162.18
2017,10,3,9,45,38.0,251.0,2.65,27.5,276.0,281.97,214.02
2017,10,3,10,0,62.0,295.0,2.8,28.0,336.0,348.1,262.87
2017,10,3,10,15,31.0,221.0,2.85,28.5,241.5,247.55,186.25
2017,10,3,10,30,0.0,147.0,2.9,29.0,147.0,143.26,105.78
2017,10,3,10,45,10.0,214.0,3.0,29.5,222.0,218.79,163.17
2017,10,3,11,0,20.0,281.0,3.1,30.0,297.0,295.67,219.89
2017,10,3,11,15,447.0,190.5,3.15,30.0,550.0,622.4,468.92
2017,10,3,11,30,874.0,100.0,3.2,30.0,803.0,918.6,671.01
2017,10,3,11,45,473.5,243.0,3.3,30.0,625.0,712.36,526.88
2017,10,3,12,0,73.0,386.0,3.4,30.0,447.0,465.01,341.76
2017,10,3,12,15,72.0,386.5,3.45,30.0,446.5,464.84,342.64
2017,10,3,12,30,71.0,387.0,3.5,30.0,446.0,464.38,342.36
2017,10,3,12,45,36.5,273.5,3.55,30.5,304.0,311.59,230.94
2017,10,3,13,0,2.0,160.0,3.6,31.0,162.0,158.04,115.64
2017,10,3,13,15,1.0,94.5,3.65,30.5,95.5,92.52,66.17
2017,10,3,13,30,0.0,29.0,3.7,30.0,29.0,28.06,16.34
2017,10,3,13,45,0.0,38.0,3.8,30.0,38.0,36.77,23.2
2017,10,3,14,0,0.0,47.0,3.9,30.0,47.0,45.48,30.05
2017,10,3,14,15,0.0,32.5,3.95,30.0,32.5,31.43,19.09
2017,10,3,14,30,0.0,18.0,4.0,30.0,18.0,17.4,8.09
2017,10,3,14,45,67.0,153.0,4.1,30.0,194.5,208.33,158.52
2017,10,3,15,0,134.0,288.0,4.2,30.0,371.0,395.63,299.95
2017,10,3,15,15,67.0,208.5,4.15,29.5,250.0,255.33,194.15
2017,10,3,15,30,0.0,129.0,4.1,29.0,129.0,125.64,93.67
2017,10,3,15,45,0.0,72.5,4.1,29.0,72.5,70.1,50.34
2017,10,3,16,0,0.0,16.0,4.1,29.0,16.0,15.44,6.79
2017,10,3,16,15,0.0,13.5,3.85,28.5,13.5,13.03,4.9
2017,10,3,16,30,0.0,11.0,3.6,28.0,11.0,10.61,2.98
2017,10,3,16,45,0.0,9.0,3.4,27.5,9.0,8.68,1.43
2017,10,3,17,0,0.0,7.0,3.2,27.0,7.0,6.75,0.0
2017,10,3,17,15,0.0,5.0,2.95,26.5,5.0,4.82,0.0
2017,10,3,17,30,0.0,3.0,2.7,26.0,3.0,2.89,0.0
2017,10,3,17,45,0.0,1.5,2.5,26.0,1.5,1.44,0.0
2017,10,3,18,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,87.0,21.0,3.15,23.5,30.5,28.99,1.46
2017,10,4,7,0,174.0,42.0,3.3,24.0,61.0,72.42,43.82
2017,10,4,7,15,272.5,56.5,3.35,24.0,107.5,119.45,80.64
2017,10,4,7,30,371.0,71.0,3.4,24.0,154.0,178.39,128.61
2017,10,4,7,45,452.5,78.0,3.5,24.5,206.5,235.31,176.22
2017,10,4,8,0,534.0,85.0,3.6,25.0,259.0,303.16,232.38
2017,10,4,8,15,578.5,91.5,3.6,25.0,311.0,360.73,280.5
2017,10,4,8,30,623.0,98.0,3.6,25.0,363.0,422.04,330.38
2017,10,4,8,45,660.0,101.5,3.6,25.5,413.5,479.34,375.3
2017,10,4,9,0,697.0,105.0,3.6,26.0,464.0,538.72,420.45
2017,10,4,9,15,469.5,185.5,3.5,26.5,437.5,506.68,392.39
2017,10,4,9,30,242.0,266.0,3.4,27.0,411.0,443.62,340.19
2017,10,4,9,45,514.0,189.5,3.35,27.5,524.0,585.12,449.07
2017,10,4,10,0,786.0,113.0,3.3,28.0,637.0,735.03,557.09
2017,10,4,10,15,516.5,227.5,3.2,28.0,579.0,665.93,502.26
2017,10,4,10,30,247.0,342.0,3.1,28.0,521.0,563.81,421.96
2017,10,4,10,45,262.5,344.0,3.05,28.5,541.0,593.92,442.67
2017,10,4,11,0,278.0,346.0,3.0,29.0,561.0,616.4,457.25
2017,10,4,11,15,257.5,368.5,3.0,29.0,571.5,627.68,463.69
2017,10,4,11,30,237.0,391.0,3.0,29.0,582.0,628.78,463.29
2017,10,4,11,45,295.0,382.0,3.0,29.5,622.0,684.7,502.26
2017,10,4,12,0,353.0,373.0,3.0,30.0,662.0,731.99,534.58
2017,10,4,12,15,580.0,259.0,2.95,30.0,734.5,836.82,611.76
2017,10,4,12,30,807.0,145.0,2.9,30.0,807.0,926.29,671.7
2017,10,4,12,45,807.5,143.0,2.9,30.0,800.5,920.52,667.35
2017,10,4,13,0,808.0,141.0,2.9,30.0,794.0,911.37,661.73
2017,10,4,13,15,803.5,140.0,2.9,30.0,778.5,895.36,651.75
2017,10,4,13,30,799.0,139.0,2.9,30.0,763.0,876.22,639.83
2017,10,4,13,45,796.0,135.0,2.9,30.0,740.0,852.17,624.73
2017,10,4,14,0,793.0,131.0,2.9,30.0,717.0,825.15,607.69
2017,10,4,14,15,782.0,128.5,2.9,30.0,686.0,790.29,585.32
2017,10,4,14,30,771.0,126.0,2.9,30.0,655.0,753.24,561.36
2017,10,4,14,45,563.5,191.0,2.9,30.0,565.5,636.0,478.12
2017,10,4,15,0,356.0,256.0,2.9,30.0,476.0,526.68,396.74
2017,10,4,15,15,520.5,187.0,2.9,29.5,482.0,555.32,422.45
2017,10,4,15,30,685.0,118.0,2.9,29.0,488.0,564.64,432.52
2017,10,4,15,45,657.5,112.5,2.9,29.0,440.0,509.15,390.83
2017,10,4,16,0,630.0,107.0,2.9,29.0,392.0,454.65,349.11
2017,10,4,16,15,589.5,100.5,2.65,28.5,340.5,394.23,302.0
2017,10,4,16,30,549.0,94.0,2.4,28.0,289.0,336.88,256.02
2017,10,4,16,45,495.0,84.5,2.2,28.0,237.5,274.99,205.24
2017,10,4,17,0,441.0,75.0,2.0,28.0,186.0,217.19,157.0
2017,10,4,17,15,353.0,62.5,1.85,27.0,137.0,155.47,107.16
2017,10,4,17,30,265.0,50.0,1.7,26.0,88.0,104.13,66.42
2017,10,4,17,45,150.0,31.5,1.6,25.5,51.0,53.93,27.69
2017,10,4,18,0,35.0,13.0,1.5,25.0,14.0,15.03,0.0
2017,10,4,18,15,17.5,6.5,1.5,24.5,7.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,6,45,148.0,17.5,1.2,21.5,33.5,31.7,0.0
2017,10,5,7,0,296.0,35.0,1.4,22.0,67.0,84.16,48.22
2017,10,5,7,15,396.0,45.5,1.45,22.5,116.0,135.16,88.9
2017,10,5,7,30,496.0,56.0,1.5,23.0,165.0,198.04,140.61
2017,10,5,7,45,556.5,63.5,1.55,23.5,218.0,256.14,190.19
2017,10,5,8,0,617.0,71.0,1.6,24.0,271.0,320.5,243.95
2017,10,5,8,15,657.5,76.5,1.65,24.5,324.0,379.66,292.56
2017,10,5,8,30,698.0,82.0,1.7,25.0,377.0,441.96,341.97
2017,10,5,8,45,725.5,86.5,1.75,25.5,427.0,498.09,385.2
2017,10,5,9,0,753.0,91.0,1.8,26.0,477.0,555.81,428.12
2017,10,5,9,15,773.0,94.5,1.75,26.0,523.0,608.22,466.24
2017,10,5,9,30,793.0,98.0,1.7,26.0,569.0,660.2,502.94
2017,10,5,9,45,534.0,199.0,1.65,26.5,526.0,609.3,460.09
2017,10,5,10,0,275.0,300.0,1.6,27.0,483.0,530.85,397.3
2017,10,5,10,15,180.5,318.0,1.55,27.0,440.5,476.91,356.59
2017,10,5,10,30,86.0,336.0,1.5,27.0,398.0,415.58,309.61
2017,10,5,10,45,100.5,353.5,1.5,27.5,429.0,448.9,333.08
2017,10,5,11,0,115.0,371.0,1.5,28.0,460.0,482.66,355.98
2017,10,5,11,15,229.0,367.5,1.5,28.0,549.5,592.39,435.04
2017,10,5,11,30,343.0,364.0,1.5,28.0,639.0,705.65,513.35
2017,10,5,11,45,608.5,238.5,1.55,28.5,732.0,834.65,604.75
2017,10,5,12,0,874.0,113.0,1.6,29.0,825.0,945.63,674.67
2017,10,5,12,15,622.0,240.5,1.6,29.0,747.5,856.2,615.46
2017,10,5,12,30,370.0,368.0,1.6,29.0,670.0,743.0,534.6
2017,10,5,12,45,268.5,384.0,1.65,29.5,602.0,663.19,479.22
2017,10,5,13,0,167.0,400.0,1.7,30.0,534.0,575.1,416.81
2017,10,5,13,15,144.5,389.5,1.7,30.0,503.5,540.95,393.69
2017,10,5,13,30,122.0,379.0,1.7,30.0,473.0,506.89,370.05
2017,10,5,13,45,484.5,243.5,1.75,30.0,602.0,692.73,509.64
2017,10,5,14,0,847.0,108.0,1.8,30.0,731.0,839.81,610.79
2017,10,5,14,15,837.0,106.0,1.85,30.0,699.0,805.08,587.95
2017,10,5,14,30,827.0,104.0,1.9,30.0,667.0,771.65,567.52
2017,10,5,14,45,805.5,105.0,1.95,30.0,627.0,726.58,538.96
2017,10,5,15,0,784.0,106.0,2.0,30.0,587.0,680.36,509.24
2017,10,5,15,15,764.5,102.5,1.95,29.5,542.5,629.9,475.26
2017,10,5,15,30,745.0,99.0,1.9,29.0,498.0,578.83,439.42
2017,10,5,15,45,714.5,96.0,1.9,29.0,448.0,522.54,398.01
2017,10,5,16,0,684.0,93.0,1.9,29.0,398.0,466.45,355.55
2017,10,5,16,15,646.0,87.0,1.75,28.5,346.0,405.1,308.2
2017,10,5,16,30,608.0,81.0,1.6,28.0,294.0,346.48,261.46
2017,10,5,16,45,548.5,74.0,1.5,27.5,241.0,282.12,209.35
2017,10,5,17,0,489.0,67.0,1.4,27.0,188.0,223.69,160.87
2017,10,5,17,15,402.0,56.0,1.3,26.5,138.0,160.83,109.54
2017,10,5,17,30,315.0,45.0,1.2,26.0,88.0,107.4,66.72
2017,10,5,17,45,185.5,28.5,1.15,25.5,50.5,54.63,25.92
2017,10,5,18,0,56.0,12.0,1.1,25.0,13.0,15.24,0.0
2017,10,5,18,15,28.0,6.0,1.15,24.5,6.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,6,6,45,138.0,18.0,0.5,20.5,32.5,30.83,0.0
2017,10,6,7,0,276.0,36.0,0.5,21.0,65.0,82.08,47.39
2017,10,6,7,15,376.0,48.0,0.5,21.5,114.0,133.33,88.15
2017,10,6,7,30,476.0,60.0,0.5,22.0,163.0,196.5,139.58
2017,10,6,7,45,540.5,67.5,0.55,23.0,216.5,254.73,188.19
2017,10,6,8,0,605.0,75.0,0.6,24.0,270.0,319.68,241.04
2017,10,6,8,15,646.5,81.0,0.85,24.5,323.0,379.11,289.73
2017,10,6,8,30,688.0,87.0,1.1,25.0,376.0,441.8,339.57
2017,10,6,8,45,709.0,94.5,1.35,25.5,425.0,497.7,382.97
2017,10,6,9,0,730.0,102.0,1.6,26.0,474.0,553.99,425.43
2017,10,6,9,15,751.5,106.0,1.6,26.0,520.0,605.73,463.17
2017,10,6,9,30,773.0,110.0,1.6,26.0,566.0,658.3,500.45
2017,10,6,9,45,783.5,115.0,1.6,26.5,605.5,703.32,529.64
2017,10,6,10,0,794.0,120.0,1.6,27.0,645.0,746.6,556.53
2017,10,6,10,15,806.0,122.5,1.6,27.0,679.0,786.45,581.83
2017,10,6,10,30,818.0,125.0,1.6,27.0,713.0,824.18,605.49
2017,10,6,10,45,828.0,125.5,1.6,27.5,739.5,855.68,623.67
2017,10,6,11,0,838.0,126.0,1.6,28.0,766.0,884.51,640.01
2017,10,6,11,15,843.0,127.5,1.6,28.0,784.5,907.02,653.51
2017,10,6,11,30,848.0,129.0,1.6,28.0,803.0,926.32,665.07
2017,10,6,11,45,596.5,251.0,1.6,28.5,728.0,835.26,602.9
2017,10,6,12,0,345.0,373.0,1.6,29.0,653.0,723.55,521.39
2017,10,6,12,15,609.5,245.5,1.6,29.0,741.0,848.38,612.48
2017,10,6,12,30,874.0,118.0,1.6,29.0,829.0,950.96,677.96
2017,10,6,12,45,652.5,224.0,1.6,29.5,752.5,862.16,619.16
2017,10,6,13,0,431.0,330.0,1.6,30.0,676.0,760.05,546.01
2017,10,6,13,15,649.5,221.0,1.6,30.0,729.0,840.81,606.63
2017,10,6,13,30,868.0,112.0,1.6,30.0,782.0,899.84,644.55
2017,10,6,13,45,863.0,109.5,1.6,30.0,758.0,874.36,628.34
2017,10,6,14,0,858.0,107.0,1.6,30.0,734.0,845.8,611.03
2017,10,6,14,15,848.5,105.0,1.65,29.5,702.0,811.15,591.38
2017,10,6,14,30,839.0,103.0,1.7,29.0,670.0,777.71,572.28
2017,10,6,14,45,825.0,100.5,1.75,29.0,631.0,734.07,544.84
2017,10,6,15,0,811.0,98.0,1.8,29.0,592.0,688.71,515.85
2017,10,6,15,15,792.5,94.5,1.85,29.0,547.0,637.83,481.59
2017,10,6,15,30,774.0,91.0,1.9,29.0,502.0,586.2,444.97
2017,10,6,15,45,749.0,87.0,1.95,29.0,452.5,529.85,403.74
2017,10,6,16,0,724.0,83.0,2.0,29.0,403.0,474.01,361.53
2017,10,6,16,15,687.0,78.0,1.85,28.5,350.5,412.91,314.09
2017,10,6,16,30,650.0,73.0,1.7,28.0,298.0,353.7,266.61
2017,10,6,16,45,594.5,66.5,1.6,27.5,244.0,289.18,213.96
2017,10,6,17,0,539.0,60.0,1.5,27.0,190.0,230.08,164.44
2017,10,6,17,15,452.0,50.0,1.4,26.0,139.5,165.6,111.63
2017,10,6,17,30,365.0,40.0,1.3,25.0,89.0,111.21,67.75
2017,10,6,17,45,223.0,25.5,1.2,24.5,50.5,55.63,24.16
2017,10,6,18,0,81.0,11.0,1.1,24.0,12.0,15.59,0.0
2017,10,6,18,15,40.5,5.5,1.15,23.5,6.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,6,45,130.5,17.5,2.75,19.5,31.0,29.56,0.0
2017,10,7,7,0,261.0,35.0,3.2,20.0,62.0,78.26,45.01
2017,10,7,7,15,360.5,47.0,3.1,20.5,109.5,128.93,85.88
2017,10,7,7,30,460.0,59.0,3.0,21.0,157.0,190.92,137.34
2017,10,7,7,45,520.5,67.5,2.9,22.0,209.0,247.84,186.16
2017,10,7,8,0,581.0,76.0,2.8,23.0,261.0,311.05,239.18
2017,10,7,8,15,623.0,82.0,2.65,23.5,313.5,369.29,287.52
2017,10,7,8,30,665.0,88.0,2.5,24.0,366.0,430.88,336.8
2017,10,7,8,45,689.5,94.5,2.35,25.0,414.5,486.36,378.91
2017,10,7,9,0,714.0,101.0,2.2,26.0,463.0,542.62,419.75
2017,10,7,9,15,736.0,105.0,2.15,26.5,508.5,595.01,457.41
2017,10,7,9,30,758.0,109.0,2.1,27.0,554.0,645.98,492.89
2017,10,7,9,45,766.5,115.0,2.05,27.5,592.5,689.92,521.56
2017,10,7,10,0,775.0,121.0,2.0,28.0,631.0,732.01,547.7
2017,10,7,10,15,787.0,123.5,2.0,28.0,664.5,771.12,572.85
2017,10,7,10,30,799.0,126.0,2.0,28.0,698.0,808.19,596.41
2017,10,7,10,45,804.5,129.5,2.0,28.5,723.0,838.46,614.09
2017,10,7,11,0,810.0,133.0,2.0,29.0,748.0,865.92,629.83
2017,10,7,11,15,815.5,134.0,1.9,29.0,766.0,887.74,642.14
2017,10,7,11,30,821.0,135.0,1.8,29.0,784.0,906.47,652.43
2017,10,7,11,45,428.5,236.0,1.75,29.5,575.5,660.01,483.78
2017,10,7,12,0,36.0,337.0,1.7,30.0,367.0,378.48,276.16
2017,10,7,12,15,24.5,294.5,1.65,30.0,315.0,322.81,237.27
2017,10,7,12,30,13.0,252.0,1.6,30.0,263.0,260.73,192.0
2017,10,7,12,45,44.5,313.5,1.55,30.5,349.5,361.33,265.6
2017,10,7,13,0,76.0,375.0,1.5,31.0,436.0,455.54,331.61
2017,10,7,13,15,92.0,373.5,1.45,31.0,445.5,467.51,339.93
2017,10,7,13,30,108.0,372.0,1.4,31.0,455.0,478.67,348.19
2017,10,7,13,45,177.5,358.5,1.35,31.0,490.0,530.32,386.03
2017,10,7,14,0,247.0,345.0,1.3,31.0,525.0,569.91,414.82
2017,10,7,14,15,144.0,312.5,1.3,31.0,416.5,443.96,325.65
2017,10,7,14,30,41.0,280.0,1.3,31.0,308.0,317.16,233.73
2017,10,7,14,45,46.0,268.0,1.35,31.0,297.5,306.99,227.7
2017,10,7,15,0,51.0,256.0,1.4,31.0,287.0,296.37,220.71
2017,10,7,15,15,350.5,193.5,1.4,30.5,379.5,438.71,331.75
2017,10,7,15,30,650.0,131.0,1.4,30.0,472.0,550.84,415.28
2017,10,7,15,45,614.5,126.0,1.45,30.0,423.0,493.06,372.3
2017,10,7,16,0,579.0,121.0,1.5,30.0,374.0,437.14,330.72
2017,10,7,16,15,536.0,112.5,1.4,29.5,323.0,374.33,283.01
2017,10,7,16,30,493.0,104.0,1.3,29.0,272.0,317.48,238.41
2017,10,7,16,45,432.0,92.5,1.25,28.5,221.0,255.01,188.7
2017,10,7,17,0,371.0,81.0,1.2,28.0,170.0,198.94,143.14
2017,10,7,17,15,284.5,65.0,1.05,27.5,122.5,138.95,95.19
2017,10,7,17,30,198.0,49.0,0.9,27.0,75.0,89.25,56.33
2017,10,7,17,45,105.5,28.5,0.8,26.5,41.5,42.44,17.79
2017,10,7,18,0,13.0,8.0,0.7,26.0,8.0,8.6,0.0
2017,10,7,18,15,6.5,4.0,0.7,25.5,4.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,8,6,45,143.5,17.5,1.85,18.5,32.0,30.6,0.0
2017,10,8,7,0,287.0,35.0,2.1,19.0,64.0,82.59,47.24
2017,10,8,7,15,392.0,46.5,2.05,19.5,113.5,134.87,89.62
2017,10,8,7,30,497.0,58.0,2.0,20.0,163.0,199.63,143.38
2017,10,8,7,45,567.0,65.0,2.0,21.0,218.5,260.2,195.14
2017,10,8,8,0,637.0,72.0,2.0,22.0,274.0,328.05,251.82
2017,10,8,8,15,680.0,78.0,1.8,22.5,328.5,389.73,302.55
2017,10,8,8,30,723.0,84.0,1.6,23.0,383.0,454.77,353.73
2017,10,8,8,45,756.5,87.0,1.4,24.0,435.5,513.51,397.25
2017,10,8,9,0,790.0,90.0,1.2,25.0,488.0,574.47,440.02
2017,10,8,9,15,811.0,93.5,1.2,26.0,535.5,628.98,477.44
2017,10,8,9,30,832.0,97.0,1.2,27.0,583.0,683.02,513.12
2017,10,8,9,45,850.0,98.5,1.3,28.0,625.5,731.91,543.39
2017,10,8,10,0,868.0,100.0,1.4,29.0,668.0,775.87,569.83
2017,10,8,10,15,879.0,101.5,1.4,29.0,703.0,815.8,594.54
2017,10,8,10,30,890.0,103.0,1.4,29.0,738.0,853.31,617.46
2017,10,8,10,45,899.5,104.0,1.4,29.5,765.5,886.36,636.09
2017,10,8,11,0,909.0,105.0,1.4,30.0,793.0,916.47,652.72
2017,10,8,11,15,914.0,105.5,1.35,30.0,811.5,938.86,665.06
2017,10,8,11,30,919.0,106.0,1.3,30.0,830.0,957.81,675.31
2017,10,8,11,45,925.0,104.5,1.3,30.5,840.5,971.94,682.06
2017,10,8,12,0,931.0,103.0,1.3,31.0,851.0,982.41,686.69
2017,10,8,12,15,930.5,103.0,1.3,31.0,851.5,984.67,687.84
2017,10,8,12,30,930.0,103.0,1.3,31.0,852.0,983.1,686.89
2017,10,8,12,45,927.5,103.0,1.35,31.5,843.5,975.85,682.05
2017,10,8,13,0,925.0,103.0,1.4,32.0,835.0,964.85,675.08
2017,10,8,13,15,920.0,102.0,1.45,32.0,817.5,946.81,665.25
2017,10,8,13,30,915.0,101.0,1.5,32.0,800.0,925.25,653.32
2017,10,8,13,45,906.5,100.5,1.6,32.0,774.0,897.81,638.27
2017,10,8,14,0,898.0,100.0,1.7,32.0,748.0,867.29,621.11
2017,10,8,14,15,887.0,98.5,1.75,32.0,714.5,830.77,599.34
2017,10,8,14,30,876.0,97.0,1.8,32.0,681.0,791.72,575.71
2017,10,8,14,45,860.0,95.5,1.9,32.0,640.5,746.67,548.14
2017,10,8,15,0,844.0,94.0,2.0,32.0,600.0,702.99,520.97
2017,10,8,15,15,824.5,91.0,2.0,31.5,553.5,650.66,486.75
2017,10,8,15,30,805.0,88.0,2.0,31.0,507.0,597.59,450.01
2017,10,8,15,45,776.0,84.5,2.0,31.0,456.0,538.14,406.58
2017,10,8,16,0,747.0,81.0,2.0,31.0,405.0,479.53,362.41
2017,10,8,16,15,708.5,76.0,1.85,30.0,350.5,416.75,314.62
2017,10,8,16,30,670.0,71.0,1.7,29.0,296.0,355.99,266.6
2017,10,8,16,45,611.0,64.5,1.55,28.5,241.5,289.45,212.39
2017,10,8,17,0,552.0,58.0,1.4,28.0,187.0,228.73,161.66
2017,10,8,17,15,459.0,48.0,1.3,27.0,135.5,162.62,107.93
2017,10,8,17,30,366.0,38.0,1.2,26.0,84.0,107.32,63.76
2017,10,8,17,45,183.0,19.0,1.15,25.5,42.0,42.47,13.72
2017,10,8,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,6,45,123.0,17.5,3.0,21.5,29.5,28.68,0.0
2017,10,9,7,0,246.0,35.0,3.3,22.0,59.0,76.03,42.97
2017,10,9,7,15,351.0,47.0,3.4,22.5,107.0,126.63,83.49
2017,10,9,7,30,456.0,59.0,3.5,23.0,155.0,189.33,134.98
2017,10,9,7,45,297.5,92.0,3.6,24.0,161.5,198.09,149.48
2017,10,9,8,0,139.0,125.0,3.7,25.0,168.0,182.78,141.08
2017,10,9,8,15,191.5,145.5,3.8,25.5,217.5,234.93,182.91
2017,10,9,8,30,244.0,166.0,3.9,26.0,267.0,296.68,231.64
2017,10,9,8,45,492.5,131.0,4.05,27.0,367.5,413.36,323.09
2017,10,9,9,0,741.0,96.0,4.2,28.0,468.0,550.77,428.08
2017,10,9,9,15,762.5,99.5,4.2,28.5,514.0,603.27,466.41
2017,10,9,9,30,784.0,103.0,4.2,29.0,560.0,655.48,503.78
2017,10,9,9,45,799.0,106.5,4.25,29.5,600.0,702.34,535.43
2017,10,9,10,0,814.0,110.0,4.3,30.0,640.0,747.75,565.09
2017,10,9,10,15,825.5,112.0,4.25,30.0,673.5,787.03,590.91
2017,10,9,10,30,837.0,114.0,4.2,30.0,707.0,824.09,615.0
2017,10,9,10,45,844.5,116.0,4.2,30.5,733.0,855.28,633.88
2017,10,9,11,0,852.0,118.0,4.2,31.0,759.0,878.72,647.43
2017,10,9,11,15,857.0,119.0,4.15,31.0,777.0,900.49,660.97
2017,10,9,11,30,862.0,120.0,4.1,31.0,795.0,919.02,672.41
2017,10,9,11,45,868.0,118.5,4.05,31.5,805.5,932.46,679.17
2017,10,9,12,0,874.0,117.0,4.0,32.0,816.0,942.47,683.78
2017,10,9,12,15,874.5,117.0,3.95,32.0,816.5,945.43,685.28
2017,10,9,12,30,875.0,117.0,3.9,32.0,817.0,944.79,684.6
2017,10,9,12,45,872.0,117.0,3.9,32.5,809.0,937.31,678.51
2017,10,9,13,0,869.0,117.0,3.9,33.0,801.0,926.31,670.31
2017,10,9,13,15,864.0,116.0,3.85,33.0,784.5,908.99,659.21
2017,10,9,13,30,859.0,115.0,3.8,33.0,768.0,888.37,646.07
2017,10,9,13,45,851.0,113.5,3.75,33.0,743.0,861.45,628.82
2017,10,9,14,0,843.0,112.0,3.7,33.0,718.0,836.05,612.65
2017,10,9,14,15,832.5,110.0,3.65,33.0,685.5,800.68,589.75
2017,10,9,14,30,822.0,108.0,3.6,33.0,653.0,762.94,565.17
2017,10,9,14,45,805.5,106.0,3.55,33.0,613.5,718.59,535.88
2017,10,9,15,0,789.0,104.0,3.5,33.0,574.0,672.8,505.31
2017,10,9,15,15,768.5,101.0,3.35,32.5,529.0,622.13,469.95
2017,10,9,15,30,748.0,98.0,3.2,32.0,484.0,570.95,433.21
2017,10,9,15,45,718.0,94.0,3.1,32.0,434.5,514.12,390.62
2017,10,9,16,0,688.0,90.0,3.0,32.0,385.0,457.38,347.02
2017,10,9,16,15,648.0,84.0,2.7,31.5,332.5,395.35,298.64
2017,10,9,16,30,608.0,78.0,2.4,31.0,280.0,336.28,251.17
2017,10,9,16,45,545.5,70.5,2.1,30.5,226.5,271.08,198.18
2017,10,9,17,0,483.0,63.0,1.8,30.0,173.0,212.2,149.38
2017,10,9,17,15,387.5,51.5,1.75,29.0,124.0,148.32,98.21
2017,10,9,17,30,292.0,40.0,1.7,28.0,75.0,95.04,56.42
2017,10,9,17,45,146.0,20.0,1.65,27.5,37.5,38.04,10.02
2017,10,9,18,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
