Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,19,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,20,6,45,83.5,13.5,2.45,17.5,19.5,19.92,0.0
2017,10,20,7,0,167.0,27.0,2.6,18.0,39.0,54.48,23.42
2017,10,20,7,15,282.0,40.5,2.6,18.5,82.5,103.05,66.71
2017,10,20,7,30,397.0,54.0,2.6,19.0,126.0,164.91,117.34
2017,10,20,7,45,198.5,56.5,2.6,19.5,92.5,127.06,95.43
2017,10,20,8,0,0.0,59.0,2.6,20.0,59.0,57.03,42.0
2017,10,20,8,15,0.0,39.5,2.65,20.5,39.5,38.14,26.26
2017,10,20,8,30,0.0,20.0,2.7,21.0,20.0,19.3,10.47
2017,10,20,8,45,0.0,56.5,2.75,22.0,56.5,54.6,39.51
2017,10,20,9,0,0.0,93.0,2.8,23.0,93.0,90.2,68.12
2017,10,20,9,15,0.0,65.5,2.85,23.5,65.5,63.32,46.02
2017,10,20,9,30,0.0,38.0,2.9,24.0,38.0,36.72,24.27
2017,10,20,9,45,2.5,112.0,3.0,25.0,113.5,110.59,83.27
2017,10,20,10,0,5.0,186.0,3.1,26.0,189.0,186.81,142.25
2017,10,20,10,15,6.5,198.5,3.05,26.0,203.0,200.65,152.52
2017,10,20,10,30,8.0,211.0,3.0,26.0,217.0,214.61,162.96
2017,10,20,10,45,22.0,252.5,3.0,26.5,268.0,268.79,203.97
2017,10,20,11,0,36.0,294.0,3.0,27.0,319.0,332.52,251.19
2017,10,20,11,15,66.0,324.0,3.0,27.0,372.0,391.47,295.2
2017,10,20,11,30,96.0,354.0,3.0,27.0,425.0,451.38,339.28
2017,10,20,11,45,178.0,358.5,3.0,27.0,492.5,539.42,404.74
2017,10,20,12,0,260.0,363.0,3.0,27.0,560.0,628.31,469.23
2017,10,20,12,15,324.5,346.5,3.0,27.0,592.0,669.27,499.33
2017,10,20,12,30,389.0,330.0,3.0,27.0,624.0,708.86,528.5
2017,10,20,12,45,401.5,321.5,3.05,27.5,622.0,708.41,527.68
2017,10,20,13,0,414.0,313.0,3.1,28.0,620.0,706.08,525.88
2017,10,20,13,15,409.5,306.5,3.1,28.0,604.5,689.1,514.41
2017,10,20,13,30,405.0,300.0,3.1,28.0,589.0,670.61,501.96
2017,10,20,13,45,388.5,292.5,3.15,28.0,562.0,639.66,480.67
2017,10,20,14,0,372.0,285.0,3.2,28.0,535.0,608.01,458.76
2017,10,20,14,15,594.5,190.0,3.2,28.0,566.5,678.24,514.98
2017,10,20,14,30,817.0,95.0,3.2,28.0,598.0,719.7,547.27
2017,10,20,14,45,720.0,119.5,3.2,28.0,542.0,649.54,497.56
2017,10,20,15,0,623.0,144.0,3.2,28.0,486.0,581.92,447.34
2017,10,20,15,15,431.5,171.0,3.2,27.5,398.5,460.54,356.33
2017,10,20,15,30,240.0,198.0,3.2,27.0,311.0,352.34,273.12
2017,10,20,15,45,227.0,177.0,3.2,27.0,274.5,311.26,241.8
2017,10,20,16,0,214.0,156.0,3.2,27.0,238.0,270.98,210.24
2017,10,20,16,15,196.5,134.5,2.9,26.5,201.0,225.28,174.02
2017,10,20,16,30,179.0,113.0,2.6,26.0,164.0,185.54,141.73
2017,10,20,16,45,146.0,91.5,2.3,26.0,127.0,142.58,106.34
2017,10,20,17,0,113.0,70.0,2.0,26.0,90.0,103.24,73.85
2017,10,20,17,15,67.5,48.0,1.85,25.5,59.0,64.57,42.78
2017,10,20,17,30,22.0,26.0,1.7,25.0,28.0,29.3,12.53
2017,10,20,17,45,11.0,13.0,1.55,24.5,14.0,13.69,0.0
2017,10,20,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,6,45,90.5,12.5,2.4,21.5,19.0,19.41,0.0
2017,10,21,7,0,181.0,25.0,2.6,22.0,38.0,53.89,20.68
2017,10,21,7,15,299.5,38.0,2.8,22.5,81.5,104.43,65.87
2017,10,21,7,30,418.0,51.0,3.0,23.0,125.0,166.81,116.26
2017,10,21,7,45,494.5,59.0,3.2,23.5,175.5,224.32,165.32
2017,10,21,8,0,571.0,67.0,3.4,24.0,226.0,289.84,220.77
2017,10,21,8,15,617.5,73.0,3.6,24.5,277.0,347.98,270.0
2017,10,21,8,30,664.0,79.0,3.8,25.0,328.0,409.86,320.87
2017,10,21,8,45,345.0,128.0,4.05,25.5,258.5,325.42,256.0
2017,10,21,9,0,26.0,177.0,4.3,26.0,189.0,190.6,147.06
2017,10,21,9,15,100.5,211.0,4.35,26.5,264.5,278.34,216.29
2017,10,21,9,30,175.0,245.0,4.4,27.0,340.0,374.09,289.75
2017,10,21,9,45,499.0,169.0,4.5,27.5,467.5,540.74,420.43
2017,10,21,10,0,823.0,93.0,4.6,28.0,595.0,718.49,552.27
2017,10,21,10,15,834.0,95.0,4.6,28.5,627.5,756.54,576.12
2017,10,21,10,30,845.0,97.0,4.6,29.0,660.0,788.16,595.92
2017,10,21,10,45,585.0,208.5,4.7,29.5,605.0,721.71,545.38
2017,10,21,11,0,325.0,320.0,4.8,30.0,550.0,623.02,467.31
2017,10,21,11,15,318.0,330.5,4.8,30.0,560.0,634.49,475.23
2017,10,21,11,30,311.0,341.0,4.8,30.0,570.0,644.45,481.62
2017,10,21,11,45,187.5,342.5,4.85,30.5,481.0,530.28,396.18
2017,10,21,12,0,64.0,344.0,4.9,31.0,392.0,413.14,307.17
2017,10,21,12,15,191.0,346.0,4.9,31.0,490.0,538.82,402.38
2017,10,21,12,30,318.0,348.0,4.9,31.0,588.0,663.78,493.77
2017,10,21,12,45,276.0,352.5,4.9,31.5,558.5,629.16,466.84
2017,10,21,13,0,234.0,357.0,4.9,32.0,529.0,585.3,434.21
2017,10,21,13,15,215.5,350.0,4.85,32.0,506.0,558.31,414.93
2017,10,21,13,30,197.0,343.0,4.8,32.0,483.0,531.08,395.36
2017,10,21,13,45,507.0,226.0,4.75,32.0,568.0,673.63,505.94
2017,10,21,14,0,817.0,109.0,4.7,32.0,653.0,784.04,586.74
2017,10,21,14,15,804.5,107.0,4.65,31.5,620.5,748.01,562.98
2017,10,21,14,30,792.0,105.0,4.6,31.0,588.0,709.87,538.33
2017,10,21,14,45,768.0,104.5,4.55,31.0,548.0,663.39,506.42
2017,10,21,15,0,744.0,104.0,4.5,31.0,508.0,616.16,472.07
2017,10,21,15,15,720.0,100.0,4.35,31.0,464.0,566.25,434.84
2017,10,21,15,30,696.0,96.0,4.2,31.0,420.0,514.84,395.76
2017,10,21,15,45,659.5,92.0,4.1,31.0,371.0,457.16,351.12
2017,10,21,16,0,623.0,88.0,4.0,31.0,322.0,401.39,306.85
2017,10,21,16,15,574.5,81.0,3.7,30.5,271.5,339.61,257.39
2017,10,21,16,30,526.0,74.0,3.4,30.0,221.0,281.86,209.87
2017,10,21,16,45,447.5,65.0,3.15,29.5,171.5,216.96,156.61
2017,10,21,17,0,369.0,56.0,2.9,29.0,122.0,159.39,109.16
2017,10,21,17,15,255.5,41.5,2.9,28.0,79.5,99.44,62.2
2017,10,21,17,30,142.0,27.0,2.9,27.0,37.0,51.27,20.64
2017,10,21,17,45,71.0,13.5,2.95,26.5,18.5,19.02,0.0
2017,10,21,18,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,7,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,22,7,15,0.0,1.5,2.75,20.5,1.5,1.44,0.0
2017,10,22,7,30,0.0,3.0,3.2,20.0,3.0,2.89,0.0
2017,10,22,7,45,0.0,4.5,3.7,20.0,4.5,4.34,0.0
2017,10,22,8,0,0.0,6.0,4.2,20.0,6.0,5.78,0.0
2017,10,22,8,15,82.5,80.0,4.45,20.0,110.5,117.62,92.06
2017,10,22,8,30,165.0,154.0,4.7,20.0,215.0,240.12,192.26
2017,10,22,8,45,89.5,160.0,4.95,20.0,193.5,209.98,167.66
2017,10,22,9,0,14.0,166.0,5.2,20.0,172.0,172.37,136.09
2017,10,22,9,15,16.0,183.0,5.2,20.5,191.5,191.22,150.7
2017,10,22,9,30,18.0,200.0,5.2,21.0,211.0,210.25,165.22
2017,10,22,9,45,26.5,222.5,5.25,21.5,239.0,239.72,188.02
2017,10,22,10,0,35.0,245.0,5.3,22.0,267.0,276.63,216.36
2017,10,22,10,15,146.5,275.5,5.25,22.5,372.0,403.41,316.57
2017,10,22,10,30,258.0,306.0,5.2,23.0,477.0,537.66,419.1
2017,10,22,10,45,547.0,215.5,5.2,23.5,595.5,693.78,540.97
2017,10,22,11,0,836.0,125.0,5.2,24.0,714.0,854.26,657.14
2017,10,22,11,15,842.5,126.0,5.2,24.0,732.0,876.29,671.16
2017,10,22,11,30,849.0,127.0,5.2,24.0,750.0,895.19,683.79
2017,10,22,11,45,885.0,111.0,5.2,24.5,766.5,913.13,694.47
2017,10,22,12,0,921.0,95.0,5.2,25.0,783.0,933.31,706.76
2017,10,22,12,15,922.0,95.0,5.25,25.0,784.0,936.12,708.83
2017,10,22,12,30,923.0,95.0,5.3,25.0,785.0,935.18,708.57
2017,10,22,12,45,922.5,94.0,5.35,25.5,777.5,928.07,702.77
2017,10,22,13,0,922.0,93.0,5.4,26.0,770.0,917.25,694.59
2017,10,22,13,15,919.5,92.5,5.4,26.0,754.0,901.58,684.29
2017,10,22,13,30,917.0,92.0,5.4,26.0,738.0,882.4,671.65
2017,10,22,13,45,914.5,89.0,5.45,26.0,714.0,857.03,655.0
2017,10,22,14,0,912.0,86.0,5.5,26.0,690.0,828.34,636.01
2017,10,22,14,15,904.0,84.5,5.4,26.0,658.5,793.87,612.15
2017,10,22,14,30,896.0,83.0,5.3,26.0,627.0,756.72,586.31
2017,10,22,14,45,889.0,79.0,5.2,26.0,589.0,715.03,557.06
2017,10,22,15,0,882.0,75.0,5.1,26.0,551.0,671.0,525.87
2017,10,22,15,15,864.0,72.5,4.85,25.5,505.5,619.68,487.17
2017,10,22,15,30,846.0,70.0,4.6,25.0,460.0,569.79,448.52
2017,10,22,15,45,825.0,65.5,4.45,25.0,410.0,512.88,402.99
2017,10,22,16,0,804.0,61.0,4.3,25.0,360.0,456.0,356.22
2017,10,22,16,15,763.5,56.5,3.75,24.0,306.0,391.19,302.79
2017,10,22,16,30,723.0,52.0,3.2,23.0,252.0,329.17,249.84
2017,10,22,16,45,661.5,45.5,2.7,22.0,198.0,261.63,191.58
2017,10,22,17,0,600.0,39.0,2.2,21.0,144.0,200.11,137.56
2017,10,22,17,15,477.0,30.0,2.05,20.0,94.5,130.42,79.96
2017,10,22,17,30,354.0,21.0,1.9,19.0,45.0,73.4,25.41
2017,10,22,17,45,177.0,10.5,1.75,18.0,22.5,24.35,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,6,45,177.5,10.0,0.75,11.5,21.5,23.54,0.0
2017,10,23,7,0,355.0,20.0,0.7,12.0,43.0,71.45,22.11
2017,10,23,7,15,477.5,28.5,0.75,12.5,91.5,127.79,79.82
2017,10,23,7,30,600.0,37.0,0.8,13.0,140.0,196.48,138.09
2017,10,23,7,45,665.5,43.0,0.9,14.0,194.5,258.46,193.2
2017,10,23,8,0,731.0,49.0,1.0,15.0,249.0,326.93,252.69
2017,10,23,8,15,771.5,53.0,1.0,16.0,303.0,388.65,305.14
2017,10,23,8,30,812.0,57.0,1.0,17.0,357.0,453.15,357.48
2017,10,23,8,45,839.0,60.0,1.0,18.0,408.0,509.77,401.68
2017,10,23,9,0,866.0,63.0,1.0,19.0,459.0,568.74,445.61
2017,10,23,9,15,884.5,65.5,1.25,19.5,505.5,622.11,486.61
2017,10,23,9,30,903.0,68.0,1.5,20.0,552.0,674.57,525.73
2017,10,23,9,45,915.5,70.0,1.75,21.0,592.0,721.03,556.83
2017,10,23,10,0,928.0,72.0,2.0,22.0,632.0,765.49,586.07
2017,10,23,10,15,937.5,73.5,2.05,22.5,665.0,804.82,610.96
2017,10,23,10,30,947.0,75.0,2.1,23.0,698.0,841.44,633.77
2017,10,23,10,45,952.5,76.5,2.15,23.5,723.5,871.85,652.21
2017,10,23,11,0,958.0,78.0,2.2,24.0,749.0,898.95,668.41
2017,10,23,11,15,961.5,79.0,2.15,24.5,766.0,920.31,679.83
2017,10,23,11,30,965.0,80.0,2.1,25.0,783.0,938.02,688.86
2017,10,23,11,45,963.0,82.0,2.1,25.5,791.0,948.21,693.59
2017,10,23,12,0,961.0,84.0,2.1,26.0,799.0,954.49,695.97
2017,10,23,12,15,960.5,84.0,2.0,26.0,798.5,956.0,695.7
2017,10,23,12,30,960.0,84.0,1.9,26.0,798.0,953.61,693.08
2017,10,23,12,45,956.0,84.5,1.85,26.5,788.5,944.8,685.72
2017,10,23,13,0,952.0,85.0,1.8,27.0,779.0,932.21,676.16
2017,10,23,13,15,947.0,84.0,1.65,27.0,761.0,913.4,662.92
2017,10,23,13,30,942.0,83.0,1.5,27.0,743.0,891.05,647.51
2017,10,23,13,45,933.0,82.5,1.4,27.5,716.5,862.54,627.58
2017,10,23,14,0,924.0,82.0,1.3,28.0,690.0,830.96,605.82
2017,10,23,14,15,913.5,80.5,1.15,27.5,656.5,794.25,582.45
2017,10,23,14,30,903.0,79.0,1.0,27.0,623.0,754.98,557.25
2017,10,23,14,45,887.0,77.5,0.9,27.0,582.5,709.55,527.24
2017,10,23,15,0,871.0,76.0,0.8,27.0,542.0,662.45,495.63
2017,10,23,15,15,850.5,73.0,0.65,27.0,496.0,609.57,457.18
2017,10,23,15,30,830.0,70.0,0.5,27.0,450.0,558.4,419.01
2017,10,23,15,45,800.0,67.0,0.4,27.0,399.0,499.27,374.71
2017,10,23,16,0,770.0,64.0,0.3,27.0,348.0,441.1,329.82
2017,10,23,16,15,727.0,59.5,0.3,26.0,294.5,377.13,281.07
2017,10,23,16,30,684.0,55.0,0.3,25.0,241.0,316.28,232.49
2017,10,23,16,45,614.5,48.5,0.35,24.5,187.5,248.58,177.15
2017,10,23,17,0,545.0,42.0,0.4,24.0,134.0,188.76,126.97
2017,10,23,17,15,419.5,31.5,0.55,23.0,87.0,120.62,72.73
2017,10,23,17,30,294.0,21.0,0.7,22.0,40.0,64.77,18.65
2017,10,23,17,45,147.0,10.5,0.85,21.5,20.0,21.69,0.0
2017,10,23,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,6,45,163.5,10.0,3.2,11.5,20.0,22.32,0.0
2017,10,24,7,0,327.0,20.0,3.4,12.0,40.0,67.08,17.49
2017,10,24,7,15,452.0,29.0,3.45,12.5,87.5,122.82,76.73
2017,10,24,7,30,577.0,38.0,3.5,13.0,135.0,190.96,135.09
2017,10,24,7,45,646.0,44.0,3.55,14.0,189.0,252.58,190.67
2017,10,24,8,0,715.0,50.0,3.6,15.0,243.0,321.09,251.38
2017,10,24,8,15,757.0,54.0,3.75,16.0,297.0,382.46,305.32
2017,10,24,8,30,799.0,58.0,3.9,17.0,351.0,446.78,359.76
2017,10,24,8,45,827.0,61.5,4.1,18.0,402.0,503.7,406.63
2017,10,24,9,0,855.0,65.0,4.3,19.0,453.0,563.1,453.74
2017,10,24,9,15,874.5,67.0,4.45,19.5,499.0,615.92,495.21
2017,10,24,9,30,894.0,69.0,4.6,20.0,545.0,667.95,534.99
2017,10,24,9,45,907.0,71.5,4.75,21.0,585.0,714.86,566.91
2017,10,24,10,0,920.0,74.0,4.9,22.0,625.0,759.84,596.88
2017,10,24,10,15,929.5,75.5,4.9,22.0,658.5,798.82,623.77
2017,10,24,10,30,939.0,77.0,4.9,22.0,692.0,835.13,648.58
2017,10,24,10,45,945.0,78.5,4.95,22.5,717.0,865.67,668.15
2017,10,24,11,0,951.0,80.0,5.0,23.0,742.0,892.96,685.38
2017,10,24,11,15,955.0,80.5,5.0,23.0,759.5,914.0,699.28
2017,10,24,11,30,959.0,81.0,5.0,23.0,777.0,931.44,710.78
2017,10,24,11,45,957.5,83.5,5.05,23.5,785.0,942.53,716.9
2017,10,24,12,0,956.0,86.0,5.1,24.0,793.0,949.75,720.51
2017,10,24,12,15,956.5,86.0,5.15,24.0,793.5,952.1,722.36
2017,10,24,12,30,957.0,86.0,5.2,24.0,794.0,950.59,721.72
2017,10,24,12,45,956.5,85.0,5.3,24.5,785.5,943.21,716.09
2017,10,24,13,0,956.0,84.0,5.4,25.0,777.0,932.0,707.96
2017,10,24,13,15,952.5,83.0,5.4,25.0,760.0,914.42,696.32
2017,10,24,13,30,949.0,82.0,5.4,25.0,743.0,893.24,682.28
2017,10,24,13,45,945.0,80.0,5.45,25.0,718.0,867.03,665.04
2017,10,24,14,0,941.0,78.0,5.5,25.0,693.0,837.48,645.42
2017,10,24,14,15,932.5,76.5,5.5,24.5,660.5,801.84,622.36
2017,10,24,14,30,924.0,75.0,5.5,24.0,628.0,763.46,597.1
2017,10,24,14,45,913.5,72.5,5.5,24.0,588.5,720.05,566.69
2017,10,24,15,0,903.0,70.0,5.5,24.0,549.0,674.49,534.32
2017,10,24,15,15,885.0,67.5,5.45,23.5,503.0,622.43,495.12
2017,10,24,15,30,867.0,65.0,5.4,23.0,457.0,569.41,454.02
2017,10,24,15,45,841.0,61.5,5.35,23.0,406.0,510.47,406.2
2017,10,24,16,0,815.0,58.0,5.3,23.0,355.0,453.79,358.69
2017,10,24,16,15,773.5,54.0,4.85,22.0,301.0,388.85,304.05
2017,10,24,16,30,732.0,50.0,4.4,21.0,247.0,326.78,250.06
2017,10,24,16,45,663.0,44.0,4.0,20.5,192.0,257.35,189.18
2017,10,24,17,0,594.0,38.0,3.6,20.0,137.0,194.78,133.7
2017,10,24,17,15,465.5,29.0,3.35,19.0,88.5,125.06,75.73
2017,10,24,17,30,337.0,20.0,3.1,18.0,40.0,68.03,15.24
2017,10,24,17,45,168.5,10.0,2.85,17.0,20.0,22.58,0.0
2017,10,24,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,25,6,45,175.0,9.5,1.7,9.5,20.0,22.56,0.0
2017,10,25,7,0,350.0,19.0,1.8,10.0,40.0,68.6,14.0
2017,10,25,7,15,478.0,28.0,2.05,11.0,88.5,126.24,78.47
2017,10,25,7,30,606.0,37.0,2.3,12.0,137.0,196.4,138.57
2017,10,25,7,45,673.5,43.0,2.6,13.0,192.0,259.06,195.32
2017,10,25,8,0,741.0,49.0,2.9,14.0,247.0,328.38,257.03
2017,10,25,8,15,782.5,53.0,2.7,15.0,301.5,390.81,311.46
2017,10,25,8,30,824.0,57.0,2.5,16.0,356.0,456.08,365.78
2017,10,25,8,45,851.0,60.0,2.3,17.0,407.5,513.04,411.27
2017,10,25,9,0,878.0,63.0,2.1,18.0,459.0,572.33,456.19
2017,10,25,9,15,897.0,65.5,2.15,19.0,505.5,626.33,496.22
2017,10,25,9,30,916.0,68.0,2.2,20.0,552.0,679.43,534.13
2017,10,25,9,45,929.5,70.0,2.25,21.0,592.5,726.9,564.75
2017,10,25,10,0,943.0,72.0,2.3,22.0,633.0,772.4,593.34
2017,10,25,10,15,952.5,73.0,2.35,22.5,667.0,811.49,618.15
2017,10,25,10,30,962.0,74.0,2.4,23.0,701.0,847.82,640.85
2017,10,25,10,45,968.5,75.0,2.5,23.5,726.5,878.73,660.1
2017,10,25,11,0,975.0,76.0,2.6,24.0,752.0,906.32,677.09
2017,10,25,11,15,979.0,77.0,2.65,24.0,769.5,928.29,691.27
2017,10,25,11,30,983.0,78.0,2.7,24.0,787.0,946.57,703.12
2017,10,25,11,45,978.0,82.5,2.75,24.5,794.5,957.01,708.54
2017,10,25,12,0,973.0,87.0,2.8,25.0,802.0,963.44,711.49
2017,10,25,12,15,973.0,86.5,2.75,25.0,802.0,964.79,711.82
2017,10,25,12,30,973.0,86.0,2.7,25.0,802.0,962.21,709.76
2017,10,25,12,45,970.5,85.5,2.7,25.5,792.5,953.51,702.9
2017,10,25,13,0,968.0,85.0,2.7,26.0,783.0,940.95,693.72
2017,10,25,13,15,963.0,84.5,2.6,26.0,765.0,922.48,681.32
2017,10,25,13,30,958.0,84.0,2.5,26.0,747.0,900.41,666.69
2017,10,25,13,45,951.0,82.5,2.45,26.5,721.0,872.12,647.14
2017,10,25,14,0,944.0,81.0,2.4,27.0,695.0,840.61,625.55
2017,10,25,14,15,933.0,79.5,2.3,26.5,661.0,803.02,601.89
2017,10,25,14,30,922.0,78.0,2.2,26.0,627.0,762.83,576.28
2017,10,25,14,45,894.0,81.0,2.1,26.0,583.5,713.5,542.93
2017,10,25,15,0,866.0,84.0,2.0,26.0,540.0,666.37,509.88
2017,10,25,15,15,844.0,80.5,1.8,25.5,493.0,612.07,470.36
2017,10,25,15,30,822.0,77.0,1.6,25.0,446.0,557.27,429.42
2017,10,25,15,45,790.5,73.0,1.4,25.0,394.5,496.83,382.34
2017,10,25,16,0,759.0,69.0,1.2,25.0,343.0,437.49,334.81
2017,10,25,16,15,712.5,64.0,1.1,24.5,289.0,372.34,282.56
2017,10,25,16,30,666.0,59.0,1.0,24.0,235.0,311.63,232.03
2017,10,25,16,45,591.0,51.5,0.9,23.5,181.5,242.62,174.38
2017,10,25,17,0,516.0,44.0,0.8,23.0,128.0,181.3,122.41
2017,10,25,17,15,381.5,32.0,0.9,22.0,81.0,112.23,67.24
2017,10,25,17,30,247.0,20.0,1.0,21.0,34.0,55.78,7.16
2017,10,25,17,45,123.5,10.0,1.15,20.0,17.0,18.95,0.0
2017,10,25,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,45,120.5,10.5,2.85,10.5,17.0,19.31,0.0
2017,10,26,7,0,241.0,21.0,3.1,11.0,34.0,56.12,7.17
2017,10,26,7,15,377.0,32.5,3.25,11.5,80.5,112.09,70.55
2017,10,26,7,30,513.0,44.0,3.4,12.0,127.0,180.73,128.69
2017,10,26,7,45,589.5,51.5,3.55,13.0,181.0,242.28,183.72
2017,10,26,8,0,666.0,59.0,3.7,14.0,235.0,311.67,244.96
2017,10,26,8,15,713.0,64.0,3.75,15.0,289.0,372.46,298.34
2017,10,26,8,30,760.0,69.0,3.8,16.0,343.0,437.76,353.53
2017,10,26,8,45,792.0,73.0,3.85,17.0,394.0,497.27,402.25
2017,10,26,9,0,824.0,77.0,3.9,18.0,445.0,557.93,450.05
2017,10,26,9,15,845.5,80.0,4.45,19.0,491.5,611.83,492.41
2017,10,26,9,30,867.0,83.0,5.0,20.0,538.0,665.15,533.7
2017,10,26,9,45,882.5,85.5,5.55,21.5,578.5,709.54,565.3
2017,10,26,10,0,898.0,88.0,6.1,23.0,619.0,755.27,596.42
2017,10,26,10,15,908.5,89.5,6.15,23.5,652.5,794.13,622.63
2017,10,26,10,30,919.0,91.0,6.2,24.0,686.0,830.45,646.78
2017,10,26,10,45,926.0,92.5,6.3,24.5,711.5,861.16,666.93
2017,10,26,11,0,933.0,94.0,6.4,25.0,737.0,888.73,684.8
2017,10,26,11,15,937.5,95.0,6.35,25.5,754.0,910.32,697.71
2017,10,26,11,30,942.0,96.0,6.3,26.0,771.0,928.39,708.16
2017,10,26,11,45,951.5,92.0,6.3,26.5,781.0,941.71,715.59
2017,10,26,12,0,961.0,88.0,6.3,27.0,791.0,951.36,720.58
2017,10,26,12,15,960.0,88.0,6.25,27.0,790.5,952.33,720.87
2017,10,26,12,30,959.0,88.0,6.2,27.0,790.0,949.43,718.66
2017,10,26,12,45,954.5,88.5,6.2,27.5,780.0,940.15,711.01
2017,10,26,13,0,950.0,89.0,6.2,28.0,770.0,927.12,700.95
2017,10,26,13,15,944.5,88.0,6.15,28.0,752.0,907.92,687.91
2017,10,26,13,30,939.0,87.0,6.1,28.0,734.0,885.22,672.55
2017,10,26,13,45,929.5,86.5,6.05,28.0,707.0,856.45,652.98
2017,10,26,14,0,920.0,86.0,6.0,28.0,680.0,824.65,631.3
2017,10,26,14,15,908.5,84.5,5.9,28.0,646.0,787.42,605.49
2017,10,26,14,30,897.0,83.0,5.8,28.0,612.0,747.72,577.83
2017,10,26,14,45,880.0,81.0,5.7,28.0,571.0,701.45,545.22
2017,10,26,15,0,863.0,79.0,5.6,28.0,530.0,656.61,512.48
2017,10,26,15,15,841.0,76.0,5.35,27.5,483.5,603.1,472.14
2017,10,26,15,30,819.0,73.0,5.1,27.0,437.0,549.11,430.43
2017,10,26,15,45,787.0,69.5,4.9,27.0,386.0,489.24,382.42
2017,10,26,16,0,755.0,66.0,4.7,27.0,335.0,430.55,334.1
2017,10,26,16,15,708.0,61.0,4.2,26.0,282.0,365.59,280.61
2017,10,26,16,30,661.0,56.0,3.7,25.0,229.0,304.18,228.54
2017,10,26,16,45,583.0,49.0,3.25,24.0,175.5,236.21,170.84
2017,10,26,17,0,505.0,42.0,2.8,23.0,122.0,175.41,118.76
2017,10,26,17,15,369.5,30.5,2.65,22.0,76.5,107.69,63.95
2017,10,26,17,30,234.0,19.0,2.5,21.0,31.0,52.34,0.72
2017,10,26,17,45,117.0,9.5,2.45,20.5,15.5,17.79,0.0
2017,10,26,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,10,27,6,45,87.0,9.5,6.25,12.0,14.5,15.75,0.0
2017,10,27,7,0,174.0,19.0,6.4,12.0,29.0,44.91,0.68
2017,10,27,7,15,299.0,33.0,6.7,12.0,72.0,97.44,61.37
2017,10,27,7,30,424.0,47.0,7.0,12.0,115.0,161.14,115.61
2017,10,27,7,45,497.5,57.0,7.35,12.0,165.5,219.24,168.31
2017,10,27,8,0,571.0,67.0,7.7,12.0,216.0,284.98,227.99
2017,10,27,8,15,620.0,73.5,7.7,12.0,267.5,343.96,281.93
2017,10,27,8,30,669.0,80.0,7.7,12.0,319.0,406.9,338.16
2017,10,27,8,45,699.5,86.0,7.7,12.5,367.5,463.25,387.08
2017,10,27,9,0,730.0,92.0,7.7,13.0,416.0,520.86,435.66
2017,10,27,9,15,754.0,96.0,7.65,13.5,461.0,573.18,478.64
2017,10,27,9,30,778.0,100.0,7.6,14.0,506.0,623.89,519.27
2017,10,27,9,45,789.5,105.5,7.6,14.5,544.5,668.61,554.09
2017,10,27,10,0,801.0,111.0,7.6,15.0,583.0,711.63,585.94
2017,10,27,10,15,813.5,113.5,7.5,15.0,615.5,750.23,614.44
2017,10,27,10,30,826.0,116.0,7.4,15.0,648.0,786.72,641.09
2017,10,27,10,45,827.5,121.5,7.35,15.5,671.5,815.16,660.35
2017,10,27,11,0,829.0,127.0,7.3,16.0,695.0,840.55,677.22
2017,10,27,11,15,834.5,128.5,7.2,16.0,712.0,861.85,692.12
2017,10,27,11,30,840.0,130.0,7.1,16.0,729.0,880.03,704.72
2017,10,27,11,45,824.0,140.0,7.05,16.5,733.5,885.29,706.63
2017,10,27,12,0,808.0,150.0,7.0,17.0,738.0,886.85,705.97
2017,10,27,12,15,660.5,207.0,6.95,17.0,688.0,823.1,657.96
2017,10,27,12,30,513.0,264.0,6.9,17.0,638.0,749.53,598.47
2017,10,27,12,45,294.0,296.5,6.85,17.5,510.5,580.8,463.66
2017,10,27,13,0,75.0,329.0,6.8,18.0,383.0,405.98,321.0
2017,10,27,13,15,103.5,328.5,6.7,17.5,401.0,428.88,340.96
2017,10,27,13,30,132.0,328.0,6.6,17.0,419.0,458.85,365.96
2017,10,27,13,45,89.0,300.0,6.55,17.0,360.5,382.48,305.36
2017,10,27,14,0,46.0,272.0,6.5,17.0,302.0,316.33,252.26
2017,10,27,14,15,346.0,212.5,6.4,16.5,417.0,492.64,401.64
2017,10,27,14,30,646.0,153.0,6.3,16.0,532.0,645.42,527.51
2017,10,27,14,45,413.5,192.5,6.2,16.0,429.0,500.49,409.06
2017,10,27,15,0,181.0,232.0,6.1,16.0,326.0,362.79,295.09
2017,10,27,15,15,253.5,201.5,6.1,15.5,320.5,372.17,305.06
2017,10,27,15,30,326.0,171.0,6.1,15.0,315.0,368.37,303.41
2017,10,27,15,45,452.0,136.0,6.1,15.0,310.5,385.14,317.06
2017,10,27,16,0,578.0,101.0,6.1,15.0,306.0,385.01,314.95
2017,10,27,16,15,525.5,91.5,6.0,14.5,255.0,322.06,260.56
2017,10,27,16,30,473.0,82.0,5.9,14.0,204.0,262.49,208.05
2017,10,27,16,45,419.0,67.0,5.85,13.5,156.0,203.33,155.28
2017,10,27,17,0,365.0,52.0,5.8,13.0,108.0,149.84,107.23
2017,10,27,17,15,182.5,38.5,5.6,12.5,66.5,80.28,51.49
2017,10,27,17,30,0.0,25.0,5.4,12.0,25.0,24.88,0.0
2017,10,27,17,45,0.0,12.5,5.25,11.5,12.5,12.29,0.0
2017,10,27,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,148.5,9.0,3.1,2.5,16.5,19.69,0.0
2017,10,28,7,0,297.0,18.0,3.3,3.0,33.0,58.95,0.0
2017,10,28,7,15,434.0,28.0,3.25,3.5,80.0,116.13,72.84
2017,10,28,7,30,571.0,38.0,3.2,4.0,127.0,186.26,134.67
2017,10,28,7,45,640.0,45.0,3.2,5.0,181.0,248.0,192.11
2017,10,28,8,0,709.0,52.0,3.2,6.0,235.0,316.59,254.87
2017,10,28,8,15,753.5,56.5,3.45,7.0,289.0,378.72,311.41
2017,10,28,8,30,798.0,61.0,3.7,8.0,343.0,444.04,368.74
2017,10,28,8,45,824.0,65.5,4.0,9.0,393.5,502.59,418.79
2017,10,28,9,0,850.0,70.0,4.3,10.0,444.0,561.64,467.81
2017,10,28,9,15,870.0,73.0,4.35,10.5,490.5,612.84,509.31
2017,10,28,9,30,890.0,76.0,4.4,11.0,537.0,665.67,550.8
2017,10,28,9,45,901.0,79.0,4.45,11.5,576.5,711.23,584.32
2017,10,28,10,0,912.0,82.0,4.5,12.0,616.0,754.73,615.01
2017,10,28,10,15,738.5,142.5,4.45,12.5,590.0,725.56,589.94
2017,10,28,10,30,565.0,203.0,4.4,13.0,564.0,672.88,544.62
2017,10,28,10,45,753.0,147.0,4.4,13.5,648.0,783.29,629.23
2017,10,28,11,0,941.0,91.0,4.4,14.0,732.0,887.44,702.89
2017,10,28,11,15,723.5,174.5,4.35,14.0,674.5,818.55,650.88
2017,10,28,11,30,506.0,258.0,4.3,14.0,617.0,727.34,578.63
2017,10,28,11,45,728.0,176.0,4.3,14.5,699.5,841.9,666.51
2017,10,28,12,0,950.0,94.0,4.3,15.0,782.0,943.25,736.93
2017,10,28,12,15,949.5,94.0,4.3,15.0,781.5,944.6,737.04
2017,10,28,12,30,949.0,94.0,4.3,15.0,781.0,942.13,735.37
2017,10,28,12,45,946.0,93.5,4.3,15.5,771.5,933.11,727.85
2017,10,28,13,0,943.0,93.0,4.3,16.0,762.0,920.36,717.9
2017,10,28,13,15,938.0,92.5,4.3,16.0,744.0,902.27,705.7
2017,10,28,13,30,933.0,92.0,4.3,16.0,726.0,880.69,691.13
2017,10,28,13,45,926.0,90.0,4.3,16.0,700.0,852.48,671.85
2017,10,28,14,0,919.0,88.0,4.3,16.0,674.0,821.15,650.32
2017,10,28,14,15,908.0,86.0,4.3,16.0,640.5,783.88,624.35
2017,10,28,14,30,897.0,84.0,4.3,16.0,607.0,744.11,596.37
2017,10,28,14,45,883.0,81.5,4.3,16.0,566.5,699.49,564.49
2017,10,28,15,0,869.0,79.0,4.3,16.0,526.0,656.08,531.93
2017,10,28,15,15,847.0,76.0,4.2,16.0,479.5,602.51,489.53
2017,10,28,15,30,825.0,73.0,4.1,16.0,433.0,548.43,445.84
2017,10,28,15,45,794.0,69.0,4.0,16.0,382.0,488.49,396.33
2017,10,28,16,0,763.0,65.0,3.9,16.0,331.0,429.61,346.24
2017,10,28,16,15,715.5,59.5,3.4,15.0,277.5,363.81,289.94
2017,10,28,16,30,668.0,54.0,2.9,14.0,224.0,301.62,234.98
2017,10,28,16,45,590.5,47.0,2.4,13.5,171.0,233.87,174.69
2017,10,28,17,0,513.0,40.0,1.9,13.0,118.0,173.23,120.47
2017,10,28,17,15,372.5,28.5,1.75,12.0,73.0,104.84,62.93
2017,10,28,17,30,232.0,17.0,1.6,11.0,28.0,48.76,0.0
2017,10,28,17,45,116.0,8.5,1.45,10.0,14.0,16.43,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,45,139.5,8.5,1.35,4.5,15.0,18.41,0.0
2017,10,29,7,0,279.0,17.0,1.4,5.0,30.0,55.12,0.0
2017,10,29,7,15,418.5,27.5,1.75,6.0,76.5,112.14,68.93
2017,10,29,7,30,558.0,38.0,2.1,7.0,123.0,182.2,129.72
2017,10,29,7,45,633.0,44.0,2.5,8.5,177.0,243.81,185.78
2017,10,29,8,0,708.0,50.0,2.9,10.0,231.0,312.89,247.72
2017,10,29,8,15,753.5,55.0,2.95,11.0,285.0,375.75,303.77
2017,10,29,8,30,799.0,60.0,3.0,12.0,339.0,441.92,360.5
2017,10,29,8,45,829.5,63.0,3.1,13.0,390.5,501.04,409.73
2017,10,29,9,0,860.0,66.0,3.2,14.0,442.0,558.69,456.02
2017,10,29,9,15,881.0,68.5,3.25,15.0,488.5,612.65,497.61
2017,10,29,9,30,902.0,71.0,3.3,16.0,535.0,665.93,537.21
2017,10,29,9,45,916.5,73.5,3.4,17.0,576.0,713.72,570.24
2017,10,29,10,0,931.0,76.0,3.5,18.0,617.0,759.66,600.62
2017,10,29,10,15,941.5,77.5,3.4,18.5,650.5,799.33,626.18
2017,10,29,10,30,952.0,79.0,3.3,19.0,684.0,836.37,649.47
2017,10,29,10,45,958.5,80.0,3.25,19.5,709.5,866.74,668.05
2017,10,29,11,0,965.0,81.0,3.2,20.0,735.0,893.86,684.24
2017,10,29,11,15,969.0,82.0,3.2,20.5,752.0,915.43,696.88
2017,10,29,11,30,973.0,83.0,3.2,21.0,769.0,933.37,707.09
2017,10,29,11,45,973.0,84.0,3.2,21.5,777.0,944.07,712.47
2017,10,29,12,0,973.0,85.0,3.2,22.0,785.0,950.9,715.39
2017,10,29,12,15,972.5,85.0,3.25,22.0,784.5,952.28,716.55
2017,10,29,12,30,972.0,85.0,3.3,22.0,784.0,949.74,715.26
2017,10,29,12,45,969.0,84.5,3.35,22.5,774.5,940.58,708.29
2017,10,29,13,0,966.0,84.0,3.4,23.0,765.0,927.6,698.92
2017,10,29,13,15,961.0,83.5,3.4,23.0,747.0,909.2,687.03
2017,10,29,13,30,956.0,83.0,3.4,23.0,729.0,887.23,672.81
2017,10,29,13,45,948.5,81.5,3.45,23.0,702.5,858.7,654.39
2017,10,29,14,0,941.0,80.0,3.5,23.0,676.0,827.0,633.73
2017,10,29,14,15,930.0,78.5,3.5,23.0,642.5,789.68,608.75
2017,10,29,14,30,919.0,77.0,3.5,23.0,609.0,749.82,581.78
2017,10,29,14,45,899.5,76.5,3.55,23.0,567.5,702.94,549.66
2017,10,29,15,0,880.0,76.0,3.6,23.0,526.0,654.66,514.95
2017,10,29,15,15,858.5,73.0,3.5,22.5,479.5,604.01,477.02
2017,10,29,15,30,837.0,70.0,3.4,22.0,433.0,549.81,435.34
2017,10,29,15,45,806.0,66.5,3.3,22.0,382.0,489.98,387.22
2017,10,29,16,0,775.0,63.0,3.2,22.0,331.0,431.19,338.47
2017,10,29,16,15,728.0,58.0,2.8,20.5,277.0,365.68,284.39
2017,10,29,16,30,681.0,53.0,2.4,19.0,223.0,303.69,231.25
