Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,16,45,604.0,46.0,2.05,18.0,170.0,234.63,171.45
2017,10,29,17,0,527.0,39.0,1.7,17.0,117.0,174.54,118.79
2017,10,29,17,15,383.5,27.5,1.75,16.0,72.0,105.14,61.04
2017,10,29,17,30,240.0,16.0,1.8,15.0,27.0,48.09,0.0
2017,10,29,17,45,120.0,8.0,1.85,14.5,13.5,7.86,0.0
2017,10,29,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,30,6,45,121.5,8.5,1.9,7.5,14.0,16.98,0.0
2017,10,30,7,0,243.0,17.0,2.0,8.0,28.0,50.37,0.0
2017,10,30,7,15,386.0,28.0,2.2,8.5,73.0,107.27,65.08
2017,10,30,7,30,529.0,39.0,2.4,9.0,118.0,176.48,124.78
2017,10,30,7,45,604.5,46.0,2.6,10.0,171.0,236.33,179.05
2017,10,30,8,0,680.0,53.0,2.8,11.0,224.0,304.93,240.42
2017,10,30,8,15,726.5,58.0,2.7,12.0,277.5,366.6,294.99
2017,10,30,8,30,773.0,63.0,2.6,13.0,331.0,431.71,350.27
2017,10,30,8,45,803.0,67.0,2.55,14.5,381.5,490.3,397.62
2017,10,30,9,0,833.0,71.0,2.5,16.0,432.0,549.81,443.49
2017,10,30,9,15,854.0,74.0,3.0,17.0,478.0,603.33,485.69
2017,10,30,9,30,875.0,77.0,3.5,18.0,524.0,653.23,524.08
2017,10,30,9,45,889.0,79.5,4.0,19.0,563.5,699.53,557.82
2017,10,30,10,0,903.0,82.0,4.5,20.0,603.0,744.04,588.95
2017,10,30,10,15,913.5,83.5,4.5,20.5,636.0,782.73,614.61
2017,10,30,10,30,924.0,85.0,4.5,21.0,669.0,818.88,638.16
2017,10,30,10,45,929.5,87.0,4.5,22.0,694.0,848.79,655.75
2017,10,30,11,0,935.0,89.0,4.5,23.0,719.0,875.51,670.92
2017,10,30,11,15,939.5,90.0,4.4,23.0,736.0,896.93,684.45
2017,10,30,11,30,944.0,91.0,4.3,23.0,753.0,914.84,695.72
2017,10,30,11,45,944.0,92.0,4.25,23.5,761.0,925.23,700.77
2017,10,30,12,0,944.0,93.0,4.2,24.0,769.0,931.86,703.4
2017,10,30,12,15,943.0,93.0,4.05,24.0,768.0,932.73,703.07
2017,10,30,12,30,942.0,93.0,3.9,24.0,767.0,929.81,700.32
2017,10,30,12,45,937.0,93.5,3.8,24.5,757.0,920.21,692.11
2017,10,30,13,0,932.0,94.0,3.7,25.0,747.0,906.97,681.63
2017,10,30,13,15,926.5,93.0,3.55,25.0,729.0,888.09,668.53
2017,10,30,13,30,921.0,92.0,3.4,25.0,711.0,865.8,653.23
2017,10,30,13,45,910.5,91.5,3.3,25.5,684.5,836.76,632.42
2017,10,30,14,0,900.0,91.0,3.2,26.0,658.0,804.84,609.74
2017,10,30,14,15,887.5,89.0,3.05,26.0,624.0,767.1,583.95
2017,10,30,14,30,875.0,87.0,2.9,26.0,590.0,727.05,556.45
2017,10,30,14,45,855.0,85.5,2.75,26.0,549.0,683.69,526.44
2017,10,30,15,0,835.0,84.0,2.6,26.0,508.0,635.49,490.93
2017,10,30,15,15,811.0,81.0,2.4,25.5,462.0,582.31,451.6
2017,10,30,15,30,787.0,78.0,2.2,25.0,416.0,528.89,411.01
2017,10,30,15,45,750.5,74.0,2.0,25.0,365.5,468.16,363.02
2017,10,30,16,0,714.0,70.0,1.8,25.0,315.0,409.1,315.07
2017,10,30,16,15,663.0,64.0,1.6,24.0,262.5,345.25,263.31
2017,10,30,16,30,612.0,58.0,1.4,23.0,210.0,284.45,212.37
2017,10,30,16,45,528.0,50.0,1.2,22.0,158.5,216.33,155.33
2017,10,30,17,0,444.0,42.0,1.0,21.0,107.0,156.96,105.23
2017,10,30,17,15,302.0,29.0,1.05,20.0,64.5,91.42,51.97
2017,10,30,17,30,160.0,16.0,1.1,19.0,22.0,37.75,0.0
2017,10,30,17,45,80.0,8.0,1.2,18.5,11.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,45,19.5,8.0,3.1,10.0,9.0,7.86,0.0
2017,10,31,7,0,39.0,16.0,3.1,10.0,18.0,21.99,0.0
2017,10,31,7,15,133.5,37.5,3.15,10.0,55.5,67.88,42.88
2017,10,31,7,30,228.0,59.0,3.2,10.0,93.0,123.79,90.69
2017,10,31,7,45,114.0,35.5,3.25,10.5,52.5,72.91,54.03
2017,10,31,8,0,0.0,12.0,3.3,11.0,12.0,11.57,4.36
2017,10,31,8,15,0.0,15.5,3.4,11.0,15.5,14.95,7.33
2017,10,31,8,30,0.0,19.0,3.5,11.0,19.0,18.33,10.25
2017,10,31,8,45,0.0,49.5,3.6,11.5,49.5,47.82,35.57
2017,10,31,9,0,0.0,80.0,3.7,12.0,80.0,77.4,60.55
2017,10,31,9,15,0.0,89.0,3.8,12.5,89.0,86.24,67.68
2017,10,31,9,30,0.0,98.0,3.9,13.0,98.0,95.1,74.78
2017,10,31,9,45,0.0,116.0,4.0,13.5,116.0,112.98,89.3
2017,10,31,10,0,0.0,134.0,4.1,14.0,134.0,130.93,103.71
2017,10,31,10,15,1.5,159.0,4.1,14.5,160.5,157.17,124.79
2017,10,31,10,30,3.0,184.0,4.1,15.0,187.0,183.65,145.81
2017,10,31,10,45,4.5,192.5,4.1,15.5,196.0,193.44,153.2
2017,10,31,11,0,6.0,201.0,4.1,16.0,205.0,203.32,160.66
2017,10,31,11,15,3.0,162.5,4.0,16.0,164.5,161.75,126.99
2017,10,31,11,30,0.0,124.0,3.9,16.0,124.0,120.68,93.59
2017,10,31,11,45,0.0,83.0,3.85,16.5,83.0,80.35,60.58
2017,10,31,12,0,0.0,42.0,3.8,17.0,42.0,40.63,27.91
2017,10,31,12,15,2.5,117.0,3.7,17.5,119.0,115.91,89.34
2017,10,31,12,30,5.0,192.0,3.6,18.0,196.0,193.33,151.08
2017,10,31,12,45,21.5,241.5,3.5,18.5,257.0,258.27,202.39
2017,10,31,13,0,38.0,291.0,3.4,19.0,318.0,332.99,260.21
2017,10,31,13,15,19.0,177.5,3.3,19.0,191.0,195.48,152.61
2017,10,31,13,30,0.0,64.0,3.2,19.0,64.0,61.92,45.09
2017,10,31,13,45,0.0,47.0,3.1,19.0,47.0,45.45,31.77
2017,10,31,14,0,0.0,30.0,3.0,19.0,30.0,29.0,18.31
2017,10,31,14,15,0.0,29.5,2.9,19.0,29.5,28.51,17.95
2017,10,31,14,30,0.0,29.0,2.8,19.0,29.0,28.02,17.6
2017,10,31,14,45,0.0,92.0,2.7,19.0,92.0,89.08,67.96
2017,10,31,15,0,0.0,155.0,2.6,19.0,155.0,152.78,119.85
2017,10,31,15,15,0.0,92.5,2.4,18.5,92.5,89.74,68.88
2017,10,31,15,30,0.0,30.0,2.2,18.0,30.0,28.96,18.71
2017,10,31,15,45,0.0,26.0,2.05,17.5,26.0,25.09,15.58
2017,10,31,16,0,0.0,22.0,1.9,17.0,22.0,21.23,12.38
2017,10,31,16,15,0.0,18.0,2.05,16.5,18.0,17.36,9.14
2017,10,31,16,30,0.0,14.0,2.2,16.0,14.0,13.5,5.84
2017,10,31,16,45,0.0,10.0,2.4,16.0,10.0,9.64,2.49
2017,10,31,17,0,0.0,6.0,2.6,16.0,6.0,5.78,0.0
2017,10,31,17,15,0.0,3.5,2.85,15.5,3.5,3.37,0.0
2017,10,31,17,30,0.0,1.0,3.1,15.0,1.0,0.98,0.0
2017,10,31,17,45,0.0,0.5,3.35,14.5,0.5,0.0,0.0
2017,10,31,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,10.0,0.65,11.0,10.0,0.0,0.0
2017,11,1,7,0,0.0,20.0,0.7,11.0,20.0,19.66,0.0
2017,11,1,7,15,167.0,35.0,0.65,11.5,59.0,73.63,45.28
2017,11,1,7,30,334.0,50.0,0.6,12.0,98.0,139.12,98.44
2017,11,1,7,45,429.5,59.5,0.55,12.5,148.0,197.75,148.38
2017,11,1,8,0,525.0,69.0,0.5,13.0,198.0,266.14,206.33
2017,11,1,8,15,262.5,79.5,0.7,13.5,144.0,197.93,157.97
2017,11,1,8,30,0.0,90.0,0.9,14.0,90.0,87.99,68.94
2017,11,1,8,45,2.0,118.0,1.1,15.0,119.0,117.21,93.11
2017,11,1,9,0,4.0,146.0,1.3,16.0,148.0,146.78,116.75
2017,11,1,9,15,7.0,161.0,1.55,16.5,164.5,163.69,130.0
2017,11,1,9,30,10.0,176.0,1.8,17.0,181.0,180.89,143.39
2017,11,1,9,45,18.5,199.5,2.1,18.0,210.0,210.94,166.76
2017,11,1,10,0,27.0,223.0,2.4,19.0,239.0,241.66,190.28
2017,11,1,10,15,28.0,235.5,2.55,19.5,252.5,255.84,200.66
2017,11,1,10,30,29.0,248.0,2.7,20.0,266.0,277.56,216.86
2017,11,1,10,45,68.5,281.5,2.85,21.0,326.5,345.96,269.47
2017,11,1,11,0,108.0,315.0,3.0,22.0,387.0,416.27,322.13
2017,11,1,11,15,129.5,326.0,3.1,22.5,414.5,456.54,351.6
2017,11,1,11,30,151.0,337.0,3.2,23.0,442.0,488.71,375.0
2017,11,1,11,45,512.5,224.0,3.35,24.0,586.0,696.66,535.1
2017,11,1,12,0,874.0,111.0,3.5,25.0,730.0,885.9,667.48
2017,11,1,12,15,874.0,111.0,3.55,25.5,729.5,887.5,666.04
2017,11,1,12,30,874.0,111.0,3.6,26.0,729.0,885.59,663.79
2017,11,1,12,45,872.0,110.0,3.65,26.5,720.5,877.37,657.4
2017,11,1,13,0,870.0,109.0,3.7,27.0,712.0,870.8,652.34
2017,11,1,13,15,864.0,108.0,3.7,27.0,694.5,852.28,640.23
2017,11,1,13,30,858.0,107.0,3.7,27.0,677.0,830.58,626.09
2017,11,1,13,45,849.5,105.0,3.75,27.5,651.5,802.73,606.75
2017,11,1,14,0,841.0,103.0,3.8,28.0,626.0,772.1,585.51
2017,11,1,14,15,828.0,101.0,3.8,28.0,593.5,735.54,561.0
2017,11,1,14,30,815.0,99.0,3.8,28.0,561.0,696.88,534.82
2017,11,1,14,45,791.5,98.0,3.85,28.0,521.0,650.36,502.04
2017,11,1,15,0,768.0,97.0,3.9,28.0,481.0,603.01,467.18
2017,11,1,15,15,742.5,93.0,3.8,27.5,436.5,552.32,429.57
2017,11,1,15,30,717.0,89.0,3.7,27.0,392.0,500.15,389.83
2017,11,1,15,45,678.5,84.0,3.65,27.0,343.0,440.8,342.82
2017,11,1,16,0,640.0,79.0,3.6,27.0,294.0,383.53,296.19
2017,11,1,16,15,586.5,72.0,3.3,26.0,243.5,320.59,244.86
2017,11,1,16,30,533.0,65.0,3.0,25.0,193.0,262.14,195.76
2017,11,1,16,45,447.5,55.0,2.7,24.0,144.0,196.18,140.69
2017,11,1,17,0,362.0,45.0,2.4,23.0,95.0,139.2,93.07
2017,11,1,17,15,230.0,29.5,2.4,22.0,56.5,77.78,42.63
2017,11,1,17,30,98.0,14.0,2.4,21.0,18.0,25.33,0.0
2017,11,1,17,45,49.0,7.0,2.4,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,6,45,31.5,8.0,3.55,19.5,9.0,0.0,0.0
2017,11,2,7,0,63.0,16.0,3.7,20.0,18.0,23.38,0.0
2017,11,2,7,15,184.5,33.0,3.8,20.5,56.0,74.44,42.86
2017,11,2,7,30,306.0,50.0,3.9,21.0,94.0,132.05,90.56
2017,11,2,7,45,388.0,62.5,4.05,21.5,141.5,187.02,137.06
2017,11,2,8,0,470.0,75.0,4.2,22.0,189.0,252.08,192.16
2017,11,2,8,15,526.0,84.0,4.35,22.5,238.5,310.48,242.02
2017,11,2,8,30,582.0,93.0,4.5,23.0,288.0,373.69,294.71
2017,11,2,8,45,615.5,100.5,4.7,23.5,335.5,428.34,339.65
2017,11,2,9,0,649.0,108.0,4.9,24.0,383.0,484.69,384.75
2017,11,2,9,15,677.0,113.0,4.95,24.5,427.0,536.41,424.93
2017,11,2,9,30,705.0,118.0,5.0,25.0,471.0,588.59,464.42
2017,11,2,9,45,352.5,129.0,5.1,25.5,305.5,386.16,306.13
2017,11,2,10,0,0.0,140.0,5.2,26.0,140.0,137.05,103.66
2017,11,2,10,15,0.0,148.5,5.1,26.5,148.5,145.49,110.07
2017,11,2,10,30,0.0,157.0,5.0,27.0,157.0,153.96,116.23
2017,11,2,10,45,23.0,220.5,4.95,27.5,235.5,237.09,180.75
2017,11,2,11,0,46.0,284.0,4.9,28.0,314.0,331.41,252.04
2017,11,2,11,15,46.0,291.0,4.8,28.0,322.0,339.58,257.6
2017,11,2,11,30,46.0,298.0,4.7,28.0,330.0,347.65,263.3
2017,11,2,11,45,156.0,315.5,4.65,28.5,425.0,470.59,356.92
2017,11,2,12,0,266.0,333.0,4.6,29.0,520.0,594.99,448.2
2017,11,2,12,15,181.5,333.5,4.5,29.0,461.0,513.71,386.72
2017,11,2,12,30,97.0,334.0,4.4,29.0,402.0,431.8,324.74
2017,11,2,12,45,187.5,327.5,4.35,29.5,457.5,510.77,384.62
2017,11,2,13,0,278.0,321.0,4.3,30.0,513.0,587.4,440.94
2017,11,2,13,15,554.0,218.0,4.2,30.0,588.0,710.2,535.44
2017,11,2,13,30,830.0,115.0,4.1,30.0,663.0,814.31,610.32
2017,11,2,13,45,569.0,194.0,4.05,30.0,563.0,673.27,509.13
2017,11,2,14,0,308.0,273.0,4.0,30.0,463.0,535.25,404.84
2017,11,2,14,15,545.5,189.5,3.9,30.0,505.0,619.03,471.67
2017,11,2,14,30,783.0,106.0,3.8,30.0,547.0,679.85,519.25
2017,11,2,14,45,763.0,103.5,3.75,30.0,508.0,635.24,486.65
2017,11,2,15,0,743.0,101.0,3.7,30.0,469.0,591.44,454.34
2017,11,2,15,15,716.5,96.5,3.55,29.5,425.0,539.15,415.77
2017,11,2,15,30,690.0,92.0,3.4,29.0,381.0,487.12,376.36
2017,11,2,15,45,650.0,87.0,3.3,29.0,333.0,428.4,330.18
2017,11,2,16,0,610.0,82.0,3.2,29.0,285.0,371.96,284.59
2017,11,2,16,15,555.0,74.5,2.8,28.0,235.0,309.56,234.15
2017,11,2,16,30,500.0,67.0,2.4,27.0,185.0,251.85,186.2
2017,11,2,16,45,412.0,56.5,2.05,26.5,137.5,186.65,132.28
2017,11,2,17,0,324.0,46.0,1.7,26.0,90.0,130.33,85.93
2017,11,2,17,15,196.5,29.5,1.75,25.5,52.5,71.65,37.9
2017,11,2,17,30,69.0,13.0,1.8,25.0,15.0,20.81,0.0
2017,11,2,17,45,34.5,6.5,1.85,24.5,7.5,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,6,45,5.0,5.5,1.5,20.5,6.0,0.0,0.0
2017,11,3,7,0,10.0,11.0,1.6,21.0,12.0,12.01,0.0
2017,11,3,7,15,83.0,35.0,1.9,21.5,46.0,56.08,32.23
2017,11,3,7,30,156.0,59.0,2.2,22.0,80.0,103.77,72.39
2017,11,3,7,45,247.0,75.0,2.5,22.5,126.0,155.71,114.55
2017,11,3,8,0,338.0,91.0,2.8,23.0,172.0,221.45,168.54
2017,11,3,8,15,396.0,103.5,2.8,23.5,219.5,276.64,214.43
2017,11,3,8,30,454.0,116.0,2.8,24.0,267.0,337.24,263.74
2017,11,3,8,45,227.0,115.5,2.85,24.5,191.0,239.88,188.68
2017,11,3,9,0,0.0,115.0,2.9,25.0,115.0,112.75,85.69
2017,11,3,9,15,5.0,144.5,2.85,25.5,147.0,145.55,111.59
2017,11,3,9,30,10.0,174.0,2.8,26.0,179.0,178.96,137.34
2017,11,3,9,45,20.0,198.0,2.75,26.5,209.5,210.52,161.38
2017,11,3,10,0,30.0,222.0,2.7,27.0,240.0,249.49,190.73
2017,11,3,10,15,59.5,252.0,2.65,27.5,288.5,304.43,232.19
2017,11,3,10,30,89.0,282.0,2.6,28.0,337.0,361.2,274.15
2017,11,3,10,45,432.5,208.5,2.55,28.5,491.5,580.41,441.45
2017,11,3,11,0,776.0,135.0,2.5,29.0,646.0,794.22,592.09
2017,11,3,11,15,556.5,220.5,2.45,29.0,592.0,714.46,532.2
2017,11,3,11,30,337.0,306.0,2.4,29.0,538.0,620.7,461.36
2017,11,3,11,45,321.5,314.0,2.35,29.5,537.5,619.6,459.42
2017,11,3,12,0,306.0,322.0,2.3,30.0,537.0,616.94,455.83
2017,11,3,12,15,529.0,241.5,2.25,30.0,612.0,731.48,540.4
2017,11,3,12,30,752.0,161.0,2.2,30.0,687.0,839.16,614.79
2017,11,3,12,45,756.0,156.0,2.2,30.5,679.5,832.33,608.3
2017,11,3,13,0,760.0,151.0,2.2,31.0,672.0,822.35,600.9
2017,11,3,13,15,753.0,149.5,2.15,31.0,655.0,803.93,588.87
2017,11,3,13,30,746.0,148.0,2.1,31.0,638.0,782.76,575.15
2017,11,3,13,45,742.0,143.0,2.1,31.0,614.5,757.52,559.12
2017,11,3,14,0,738.0,138.0,2.1,31.0,591.0,729.69,541.33
2017,11,3,14,15,723.0,134.5,2.1,31.0,559.5,692.91,517.04
2017,11,3,14,30,708.0,131.0,2.1,31.0,528.0,654.5,490.72
2017,11,3,14,45,691.0,125.5,2.1,31.0,490.5,611.21,460.52
2017,11,3,15,0,674.0,120.0,2.1,31.0,453.0,566.98,429.0
2017,11,3,15,15,645.5,114.5,2.05,30.5,409.5,515.28,391.88
2017,11,3,15,30,617.0,109.0,2.0,30.0,366.0,464.18,354.16
2017,11,3,15,45,578.5,102.0,1.95,30.0,319.0,407.48,310.49
2017,11,3,16,0,540.0,95.0,1.9,30.0,272.0,353.04,267.41
2017,11,3,16,15,482.5,85.5,1.65,29.0,223.5,289.61,217.22
2017,11,3,16,30,425.0,76.0,1.4,28.0,175.0,233.46,171.53
2017,11,3,16,45,340.0,62.5,1.15,27.5,129.0,170.77,120.59
2017,11,3,17,0,255.0,49.0,0.9,27.0,83.0,117.36,77.43
2017,11,3,17,15,145.0,30.5,0.95,26.5,48.0,63.32,32.77
2017,11,3,17,30,35.0,12.0,1.0,26.0,13.0,15.82,0.0
2017,11,3,17,45,17.5,6.0,1.1,25.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,6,45,9.0,6.0,2.1,20.5,6.0,0.0,0.0
2017,11,4,7,0,18.0,12.0,2.2,21.0,12.0,13.93,0.0
2017,11,4,7,15,111.0,33.0,2.4,21.5,47.0,58.54,32.22
2017,11,4,7,30,204.0,54.0,2.6,22.0,82.0,109.13,74.89
2017,11,4,7,45,288.5,69.5,2.8,22.5,127.5,164.59,120.48
2017,11,4,8,0,373.0,85.0,3.0,23.0,173.0,226.59,171.96
2017,11,4,8,15,431.5,95.5,3.1,23.0,220.5,281.53,218.49
2017,11,4,8,30,490.0,106.0,3.2,23.0,268.0,341.85,268.64
2017,11,4,8,45,528.5,115.0,3.35,23.5,314.0,395.44,312.16
2017,11,4,9,0,567.0,124.0,3.5,24.0,360.0,451.51,356.49
2017,11,4,9,15,283.5,118.5,3.5,24.5,236.5,303.45,240.46
2017,11,4,9,30,0.0,113.0,3.5,25.0,113.0,110.2,83.19
2017,11,4,9,45,0.0,100.5,3.5,25.5,100.5,97.55,72.94
2017,11,4,10,0,0.0,88.0,3.5,26.0,88.0,85.14,62.75
2017,11,4,10,15,0.0,121.0,3.45,26.0,121.0,117.87,88.52
2017,11,4,10,30,0.0,154.0,3.4,26.0,154.0,151.0,114.27
2017,11,4,10,45,0.0,142.5,3.35,26.5,142.5,139.3,104.69
2017,11,4,11,0,0.0,131.0,3.3,27.0,131.0,127.73,95.34
2017,11,4,11,15,0.0,102.0,3.25,27.0,102.0,98.89,72.71
2017,11,4,11,30,0.0,73.0,3.2,27.0,73.0,70.64,50.48
2017,11,4,11,45,0.0,98.5,3.2,27.5,98.5,95.44,69.81
2017,11,4,12,0,0.0,124.0,3.2,28.0,124.0,120.7,89.26
2017,11,4,12,15,5.0,172.5,3.2,28.0,176.0,173.66,130.26
2017,11,4,12,30,10.0,221.0,3.2,28.0,228.0,227.43,171.31
2017,11,4,12,45,11.5,227.5,3.2,28.5,236.0,235.39,176.98
2017,11,4,13,0,13.0,234.0,3.2,29.0,244.0,243.35,182.75
2017,11,4,13,15,72.0,272.5,3.2,29.0,320.0,341.09,257.91
2017,11,4,13,30,131.0,311.0,3.2,29.0,396.0,438.61,330.89
2017,11,4,13,45,138.5,299.0,3.2,29.0,386.0,428.63,323.85
2017,11,4,14,0,146.0,287.0,3.2,29.0,376.0,417.86,316.65
2017,11,4,14,15,200.5,267.0,3.15,29.0,382.5,431.98,328.92
2017,11,4,14,30,255.0,247.0,3.1,29.0,389.0,449.26,343.08
2017,11,4,14,45,482.5,176.5,3.1,29.0,421.0,522.16,401.33
2017,11,4,15,0,710.0,106.0,3.1,29.0,453.0,572.91,441.32
2017,11,4,15,15,683.0,101.0,3.0,28.5,410.0,521.34,402.76
2017,11,4,15,30,656.0,96.0,2.9,28.0,367.0,470.16,363.99
2017,11,4,15,45,627.5,88.0,2.8,28.0,321.0,415.73,321.0
2017,11,4,16,0,599.0,80.0,2.7,28.0,275.0,362.56,277.8
2017,11,4,16,15,543.5,72.5,2.35,27.5,226.5,300.86,227.31
2017,11,4,16,30,488.0,65.0,2.0,27.0,178.0,243.92,179.58
2017,11,4,16,45,415.0,53.0,1.65,26.5,132.0,182.55,128.41
2017,11,4,17,0,342.0,41.0,1.3,26.0,86.0,128.88,83.63
2017,11,4,17,15,171.0,27.0,1.25,25.0,49.5,63.29,31.03
2017,11,4,17,30,0.0,13.0,1.2,24.0,13.0,12.78,0.0
2017,11,4,17,45,0.0,6.5,1.2,23.5,6.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.5,3.55,21.0,2.5,0.0,0.0
2017,11,5,7,0,0.0,5.0,3.6,21.0,5.0,4.91,0.0
2017,11,5,7,15,0.0,19.5,3.85,21.5,19.5,18.82,7.49
2017,11,5,7,30,0.0,34.0,4.1,22.0,34.0,33.0,20.88
2017,11,5,7,45,0.0,53.5,4.35,22.5,53.5,52.56,37.38
2017,11,5,8,0,0.0,73.0,4.6,23.0,73.0,72.07,53.67
2017,11,5,8,15,1.0,93.0,4.7,23.5,93.5,92.49,70.42
2017,11,5,8,30,2.0,113.0,4.8,24.0,114.0,113.02,86.96
2017,11,5,8,45,1.0,63.5,4.95,24.5,64.0,61.87,45.12
2017,11,5,9,0,0.0,14.0,5.1,25.0,14.0,13.51,5.43
2017,11,5,9,15,0.0,58.0,5.1,25.0,58.0,56.05,40.09
2017,11,5,9,30,0.0,102.0,5.1,25.0,102.0,99.17,74.71
2017,11,5,9,45,0.0,104.5,5.1,25.5,104.5,101.56,76.23
2017,11,5,10,0,0.0,107.0,5.1,26.0,107.0,103.97,77.8
2017,11,5,10,15,32.0,188.0,5.05,26.5,208.0,215.03,165.55
2017,11,5,10,30,64.0,269.0,5.0,27.0,309.0,327.77,251.87
2017,11,5,10,45,33.0,223.5,5.0,27.5,244.5,255.01,194.67
2017,11,5,11,0,2.0,178.0,5.0,28.0,180.0,176.8,133.11
2017,11,5,11,15,14.5,223.0,4.95,28.5,233.5,233.22,176.44
2017,11,5,11,30,27.0,268.0,4.9,29.0,287.0,290.61,219.59
2017,11,5,11,45,48.5,292.5,4.9,29.5,326.0,344.33,259.73
2017,11,5,12,0,70.0,317.0,4.9,30.0,365.0,389.87,293.3
2017,11,5,12,15,218.5,310.0,4.85,30.0,461.0,518.83,392.08
2017,11,5,12,30,367.0,303.0,4.8,30.0,557.0,647.02,487.15
2017,11,5,12,45,572.5,221.5,4.8,30.0,612.0,739.62,557.97
2017,11,5,13,0,778.0,140.0,4.8,30.0,667.0,818.21,615.1
2017,11,5,13,15,454.0,224.5,4.7,30.0,530.0,630.55,477.71
2017,11,5,13,30,130.0,309.0,4.6,30.0,393.0,435.5,328.15
2017,11,5,13,45,301.5,267.0,4.55,30.5,452.5,529.77,401.94
2017,11,5,14,0,473.0,225.0,4.5,31.0,512.0,614.62,465.99
2017,11,5,14,15,601.0,173.5,4.4,31.0,518.0,641.58,487.95
2017,11,5,14,30,729.0,122.0,4.3,31.0,524.0,656.16,500.83
2017,11,5,14,45,727.5,111.5,4.2,31.0,489.0,617.13,472.44
2017,11,5,15,0,726.0,101.0,4.1,31.0,454.0,575.9,442.13
2017,11,5,15,15,537.0,127.0,3.8,30.5,375.0,459.49,354.1
2017,11,5,15,30,348.0,153.0,3.5,30.0,296.0,355.33,273.94
2017,11,5,15,45,331.0,136.5,3.25,30.0,258.5,312.7,240.59
2017,11,5,16,0,314.0,120.0,3.0,30.0,221.0,271.01,207.06
2017,11,5,16,15,286.5,101.5,2.65,29.0,182.0,224.13,169.53
2017,11,5,16,30,259.0,83.0,2.3,28.0,143.0,179.67,133.05
2017,11,5,16,45,218.0,64.0,2.0,27.0,105.5,133.48,94.94
2017,11,5,17,0,177.0,45.0,1.7,26.0,68.0,94.75,62.65
2017,11,5,17,15,88.5,27.5,1.75,25.5,39.0,46.97,21.92
2017,11,5,17,30,0.0,10.0,1.8,25.0,10.0,9.83,0.0
2017,11,5,17,45,0.0,5.0,1.9,24.5,5.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,6,45,21.0,5.5,3.05,20.0,6.0,0.0,0.0
2017,11,6,7,0,42.0,11.0,3.1,20.0,12.0,15.67,0.0
2017,11,6,7,15,164.0,28.0,3.35,20.5,47.0,63.6,31.9
2017,11,6,7,30,286.0,45.0,3.6,21.0,82.0,120.35,80.93
2017,11,6,7,45,383.5,55.5,3.9,21.5,129.5,176.67,127.98
2017,11,6,8,0,481.0,66.0,4.2,22.0,177.0,243.1,184.01
2017,11,6,8,15,537.5,74.0,4.3,22.5,225.5,300.5,233.34
2017,11,6,8,30,594.0,82.0,4.4,23.0,274.0,362.73,285.55
2017,11,6,8,45,645.0,84.5,4.55,23.5,322.5,420.65,333.38
2017,11,6,9,0,696.0,87.0,4.7,24.0,371.0,481.81,382.55
2017,11,6,9,15,722.5,90.5,4.7,24.5,414.5,532.47,422.07
2017,11,6,9,30,749.0,94.0,4.7,25.0,458.0,581.74,459.5
2017,11,6,9,45,774.5,95.0,4.75,25.5,497.5,629.05,494.67
2017,11,6,10,0,800.0,96.0,4.8,26.0,537.0,675.71,528.17
2017,11,6,10,15,813.0,98.0,4.7,26.5,568.5,713.33,552.79
2017,11,6,10,30,826.0,100.0,4.6,27.0,600.0,748.89,575.56
2017,11,6,10,45,838.0,100.0,4.6,27.5,625.0,779.15,594.79
2017,11,6,11,0,850.0,100.0,4.6,28.0,650.0,806.84,612.11
2017,11,6,11,15,855.5,101.0,4.55,28.5,667.0,827.51,624.21
2017,11,6,11,30,861.0,102.0,4.5,29.0,684.0,840.1,630.85
2017,11,6,11,45,865.5,101.5,4.45,29.5,692.5,851.75,636.97
2017,11,6,12,0,870.0,101.0,4.4,30.0,701.0,860.06,640.89
2017,11,6,12,15,870.0,101.0,4.3,30.0,700.5,861.65,641.43
2017,11,6,12,30,870.0,101.0,4.2,30.0,700.0,859.78,639.79
2017,11,6,12,45,866.5,101.0,4.15,30.0,691.0,851.5,634.16
2017,11,6,13,0,863.0,101.0,4.1,30.0,682.0,839.86,626.42
2017,11,6,13,15,857.0,100.0,4.0,30.0,665.0,821.77,614.17
2017,11,6,13,30,851.0,99.0,3.9,30.0,648.0,805.2,603.11
2017,11,6,13,45,839.5,98.5,3.85,30.0,623.0,777.09,584.35
2017,11,6,14,0,828.0,98.0,3.8,30.0,598.0,746.41,563.83
2017,11,6,14,15,815.0,95.5,3.65,29.5,566.0,710.04,539.98
2017,11,6,14,30,802.0,93.0,3.5,29.0,534.0,671.64,514.48
2017,11,6,14,45,778.0,92.0,3.4,29.0,494.5,625.8,481.33
2017,11,6,15,0,754.0,91.0,3.3,29.0,455.0,579.22,446.64
2017,11,6,15,15,728.0,87.0,2.9,28.5,411.5,529.29,408.83
2017,11,6,15,30,702.0,83.0,2.5,28.0,368.0,478.08,369.19
2017,11,6,15,45,667.0,77.5,2.2,28.0,321.0,421.31,323.95
2017,11,6,16,0,632.0,72.0,1.9,28.0,274.0,366.33,279.01
2017,11,6,16,15,577.0,65.5,1.7,27.0,225.0,304.6,229.15
2017,11,6,16,30,522.0,59.0,1.5,26.0,176.0,247.5,181.61
2017,11,6,16,45,437.0,49.0,1.35,25.5,129.5,183.35,128.38
2017,11,6,17,0,352.0,39.0,1.2,25.0,83.0,128.15,82.51
2017,11,6,17,15,176.0,25.5,1.2,24.5,47.5,61.49,27.15
2017,11,6,17,30,0.0,12.0,1.2,24.0,12.0,11.8,0.0
2017,11,6,17,45,0.0,6.0,1.25,23.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.4,18.5,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.4,19.0,5.0,4.91,0.0
2017,11,7,7,15,0.0,23.0,1.8,19.5,23.0,22.48,9.1
2017,11,7,7,30,0.0,41.0,2.2,20.0,41.0,40.7,27.16
2017,11,7,7,45,12.5,62.5,2.6,21.0,65.5,65.99,48.18
2017,11,7,8,0,25.0,84.0,3.0,22.0,90.0,95.04,72.18
2017,11,7,8,15,36.0,104.5,3.15,22.5,115.0,121.78,94.22
2017,11,7,8,30,47.0,125.0,3.3,23.0,140.0,149.65,116.86
2017,11,7,8,45,40.5,142.0,3.45,23.5,156.5,166.1,129.9
2017,11,7,9,0,34.0,159.0,3.6,24.0,173.0,181.94,142.08
2017,11,7,9,15,58.0,184.0,3.5,24.0,211.0,223.82,175.29
2017,11,7,9,30,82.0,209.0,3.4,24.0,249.0,267.71,209.64
2017,11,7,9,45,115.0,230.0,3.35,24.5,290.5,321.44,250.87
2017,11,7,10,0,148.0,251.0,3.3,25.0,332.0,371.27,288.41
2017,11,7,10,15,125.0,264.0,3.15,25.5,335.5,373.14,287.91
2017,11,7,10,30,102.0,277.0,3.0,26.0,339.0,365.61,280.51
2017,11,7,10,45,133.5,292.0,2.9,26.5,376.0,416.86,318.33
2017,11,7,11,0,165.0,307.0,2.8,27.0,413.0,461.47,350.46
2017,11,7,11,15,92.0,277.0,2.6,27.0,336.5,362.53,275.26
2017,11,7,11,30,19.0,247.0,2.4,27.0,260.0,262.05,197.86
2017,11,7,11,45,124.0,287.0,2.25,27.5,372.0,411.13,311.32
2017,11,7,12,0,229.0,327.0,2.1,28.0,484.0,545.48,408.32
2017,11,7,12,15,164.0,325.5,1.9,28.0,438.0,488.73,364.72
2017,11,7,12,30,99.0,324.0,1.7,28.0,392.0,422.44,315.19
2017,11,7,12,45,139.0,323.5,1.55,28.0,417.5,464.08,346.15
2017,11,7,13,0,179.0,323.0,1.4,28.0,443.0,495.65,368.94
2017,11,7,13,15,214.0,310.5,1.2,28.0,450.5,508.17,377.87
2017,11,7,13,30,249.0,298.0,1.0,28.0,458.0,518.82,385.37
2017,11,7,13,45,197.0,289.5,0.85,28.0,413.0,463.59,344.77
2017,11,7,14,0,145.0,281.0,0.7,28.0,368.0,410.13,305.57
2017,11,7,14,15,198.5,261.0,0.7,27.5,373.5,423.15,317.74
2017,11,7,14,30,252.0,241.0,0.7,27.0,379.0,439.42,331.43
2017,11,7,14,45,219.5,226.0,0.75,27.0,339.5,385.85,292.76
2017,11,7,15,0,187.0,211.0,0.8,27.0,300.0,341.19,260.29
2017,11,7,15,15,201.5,189.0,1.0,26.5,277.0,318.21,244.96
2017,11,7,15,30,216.0,167.0,1.2,26.0,254.0,293.53,227.37
2017,11,7,15,45,331.0,137.5,1.4,26.0,251.5,312.85,242.49
2017,11,7,16,0,446.0,108.0,1.6,26.0,249.0,320.03,246.22
2017,11,7,16,15,388.0,95.5,1.7,25.0,202.5,260.66,198.77
2017,11,7,16,30,330.0,83.0,1.8,24.0,156.0,206.72,154.69
2017,11,7,16,45,248.5,65.5,1.9,23.5,112.5,146.7,105.6
2017,11,7,17,0,167.0,48.0,2.0,23.0,69.0,92.82,61.87
2017,11,7,17,15,83.5,24.0,2.35,22.5,34.5,41.61,16.77
2017,11,7,17,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,3.0,5.05,10.0,3.0,2.89,0.0
2017,11,8,7,30,0.0,6.0,5.1,10.0,6.0,5.78,0.0
2017,11,8,7,45,0.0,10.0,5.15,10.0,10.0,9.64,2.6
2017,11,8,8,0,0.0,14.0,5.2,10.0,14.0,13.5,6.04
2017,11,8,8,15,0.0,18.0,5.2,10.0,18.0,17.36,9.45
2017,11,8,8,30,0.0,22.0,5.2,10.0,22.0,21.22,12.82
2017,11,8,8,45,0.0,29.5,5.2,10.5,29.5,28.47,19.04
2017,11,8,9,0,0.0,37.0,5.2,11.0,37.0,35.73,25.19
2017,11,8,9,15,0.0,57.5,5.15,11.0,57.5,55.57,42.11
2017,11,8,9,30,0.0,78.0,5.1,11.0,78.0,75.43,58.89
2017,11,8,9,45,0.0,85.0,5.05,11.0,85.0,82.22,64.47
2017,11,8,10,0,0.0,92.0,5.0,11.0,92.0,89.08,70.09
2017,11,8,10,15,0.0,84.0,5.05,11.0,84.0,81.27,63.35
2017,11,8,10,30,0.0,76.0,5.1,11.0,76.0,73.52,56.71
2017,11,8,10,45,0.0,53.5,5.2,11.5,53.5,51.73,38.17
2017,11,8,11,0,0.0,31.0,5.3,12.0,31.0,29.96,19.7
2017,11,8,11,15,0.0,78.0,5.4,12.0,78.0,75.48,57.9
2017,11,8,11,30,0.0,125.0,5.5,12.0,125.0,121.74,96.32
2017,11,8,11,45,0.0,118.0,5.6,12.0,118.0,114.76,90.45
2017,11,8,12,0,0.0,111.0,5.7,12.0,111.0,107.81,84.65
2017,11,8,12,15,8.0,176.5,5.65,12.0,182.0,180.35,144.82
2017,11,8,12,30,16.0,242.0,5.6,12.0,253.0,254.46,205.36
2017,11,8,12,45,8.0,177.5,5.6,12.0,183.0,181.34,145.52
2017,11,8,13,0,0.0,113.0,5.6,12.0,113.0,109.8,86.35
2017,11,8,13,15,7.5,170.0,5.5,12.0,175.0,173.23,139.2
2017,11,8,13,30,15.0,227.0,5.4,12.0,237.0,237.86,192.36
2017,11,8,13,45,7.5,158.0,5.3,12.5,163.0,160.94,129.0
2017,11,8,14,0,0.0,89.0,5.2,13.0,89.0,86.12,66.76
2017,11,8,14,15,0.0,62.5,5.15,13.0,62.5,60.43,45.4
2017,11,8,14,30,0.0,36.0,5.1,13.0,36.0,34.78,23.86
2017,11,8,14,45,0.0,33.5,5.05,13.0,33.5,32.36,21.88
2017,11,8,15,0,0.0,31.0,5.0,13.0,31.0,29.94,19.89
2017,11,8,15,15,0.0,76.0,4.9,12.5,76.0,73.49,57.09
2017,11,8,15,30,0.0,121.0,4.8,12.0,121.0,119.25,96.13
2017,11,8,15,45,0.0,104.5,4.7,12.0,104.5,102.78,82.35
2017,11,8,16,0,0.0,88.0,4.6,12.0,88.0,86.35,68.49
2017,11,8,16,15,0.0,71.5,4.45,11.5,71.5,69.93,54.56
2017,11,8,16,30,0.0,55.0,4.3,11.0,55.0,53.54,40.39
2017,11,8,16,45,0.0,39.0,4.2,11.0,39.0,37.67,26.43
2017,11,8,17,0,0.0,23.0,4.1,11.0,23.0,22.2,12.74
2017,11,8,17,15,0.0,11.5,4.0,10.5,11.5,11.09,0.92
2017,11,8,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
