Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,18,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,7,15,233.5,13.0,2.85,7.5,33.5,47.19,0.0
2017,11,19,7,30,467.0,26.0,3.0,8.0,67.0,129.26,77.64
2017,11,19,7,45,566.0,33.5,3.2,8.5,116.5,189.26,135.07
2017,11,19,8,0,665.0,41.0,3.4,9.0,166.0,259.38,198.44
2017,11,19,8,15,722.5,46.5,3.45,9.5,218.0,321.73,256.07
2017,11,19,8,30,780.0,52.0,3.5,10.0,270.0,388.64,316.15
2017,11,19,8,45,817.0,55.0,3.6,11.0,320.0,447.3,367.41
2017,11,19,9,0,854.0,58.0,3.7,12.0,370.0,505.11,416.16
2017,11,19,9,15,878.0,61.0,3.7,12.5,415.5,559.01,460.61
2017,11,19,9,30,902.0,64.0,3.7,13.0,461.0,612.55,503.29
2017,11,19,9,45,920.0,65.5,3.75,14.0,501.0,659.87,539.07
2017,11,19,10,0,938.0,67.0,3.8,15.0,541.0,705.69,571.85
2017,11,19,10,15,949.5,68.0,3.75,15.0,574.0,744.57,599.37
2017,11,19,10,30,961.0,69.0,3.7,15.0,607.0,780.97,624.79
2017,11,19,10,45,968.5,70.5,3.65,15.5,632.5,812.19,645.02
2017,11,19,11,0,976.0,72.0,3.6,16.0,658.0,840.28,662.83
2017,11,19,11,15,980.5,72.5,3.55,16.0,675.5,861.57,676.92
2017,11,19,11,30,985.0,73.0,3.5,16.0,693.0,879.31,688.57
2017,11,19,11,45,809.0,129.5,3.5,16.5,643.0,813.57,639.58
2017,11,19,12,0,633.0,186.0,3.5,17.0,593.0,738.92,583.34
2017,11,19,12,15,615.0,192.0,3.45,17.0,588.0,731.93,578.04
2017,11,19,12,30,597.0,198.0,3.4,17.0,583.0,719.36,568.34
2017,11,19,12,45,607.0,191.5,3.35,17.5,579.0,720.23,568.12
2017,11,19,13,0,617.0,185.0,3.3,18.0,575.0,715.46,563.82
2017,11,19,13,15,786.0,132.5,3.25,18.0,616.0,784.22,615.62
2017,11,19,13,30,955.0,80.0,3.2,18.0,657.0,836.2,652.82
2017,11,19,13,45,946.0,79.0,3.15,18.0,631.5,808.55,633.19
2017,11,19,14,0,937.0,78.0,3.1,18.0,606.0,777.89,612.01
2017,11,19,14,15,924.5,76.5,3.0,17.5,573.5,741.4,587.37
2017,11,19,14,30,912.0,75.0,2.9,17.0,541.0,702.52,560.77
2017,11,19,14,45,894.5,72.5,2.85,17.0,501.0,657.17,526.97
2017,11,19,15,0,877.0,70.0,2.8,17.0,461.0,613.34,492.85
2017,11,19,15,15,852.0,67.0,2.6,16.5,416.0,560.22,451.15
2017,11,19,15,30,827.0,64.0,2.4,16.0,371.0,506.82,408.04
2017,11,19,15,45,789.5,60.0,2.25,16.0,321.5,446.49,357.63
2017,11,19,16,0,752.0,56.0,2.1,16.0,272.0,387.78,307.06
2017,11,19,16,15,694.5,50.5,1.8,15.0,221.0,322.0,250.42
2017,11,19,16,30,637.0,45.0,1.5,14.0,170.0,260.73,196.03
2017,11,19,16,45,537.5,37.0,1.25,13.5,121.0,190.62,134.84
2017,11,19,17,0,438.0,29.0,1.0,13.0,72.0,130.57,80.79
2017,11,19,17,15,219.0,14.5,1.0,12.5,36.0,53.1,0.0
2017,11,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,7,15,155.5,14.5,0.85,7.5,28.0,36.86,0.0
2017,11,20,7,30,311.0,29.0,0.9,8.0,56.0,101.85,60.95
2017,11,20,7,45,406.0,41.0,1.0,8.5,100.5,156.48,112.19
2017,11,20,8,0,501.0,53.0,1.1,9.0,145.0,221.28,169.12
2017,11,20,8,15,564.5,60.5,1.0,9.5,193.5,279.37,220.82
2017,11,20,8,30,628.0,68.0,0.9,10.0,242.0,342.92,275.62
2017,11,20,8,45,662.0,75.5,0.85,11.0,288.5,397.85,321.48
2017,11,20,9,0,696.0,83.0,0.8,12.0,335.0,454.46,366.66
2017,11,20,9,15,725.5,87.5,1.1,12.5,378.5,506.58,409.61
2017,11,20,9,30,755.0,92.0,1.4,13.0,422.0,559.2,451.89
2017,11,20,9,45,774.0,95.5,1.75,14.0,460.0,602.23,485.42
2017,11,20,10,0,793.0,99.0,2.1,15.0,498.0,646.19,518.77
2017,11,20,10,15,808.0,102.0,2.2,15.5,530.5,685.49,547.48
2017,11,20,10,30,823.0,105.0,2.3,16.0,563.0,722.94,573.18
2017,11,20,10,45,833.0,106.5,2.4,16.5,587.5,752.89,593.23
2017,11,20,11,0,843.0,108.0,2.5,17.0,612.0,780.27,611.39
2017,11,20,11,15,849.5,109.0,2.6,17.5,629.0,801.58,625.19
2017,11,20,11,30,856.0,110.0,2.7,18.0,646.0,819.86,636.92
2017,11,20,11,45,878.5,102.0,2.8,18.5,659.0,837.95,648.6
2017,11,20,12,0,901.0,94.0,2.9,19.0,672.0,847.95,654.67
2017,11,20,12,15,901.5,94.0,2.95,19.0,672.5,850.47,656.59
2017,11,20,12,30,902.0,94.0,3.0,19.0,673.0,849.48,656.26
2017,11,20,12,45,900.0,93.5,3.1,19.5,665.0,842.38,650.88
2017,11,20,13,0,898.0,93.0,3.2,20.0,657.0,831.85,643.24
2017,11,20,13,15,893.0,92.0,3.25,20.0,641.0,814.99,632.18
2017,11,20,13,30,888.0,91.0,3.3,20.0,625.0,794.93,618.93
2017,11,20,13,45,880.0,89.5,3.35,20.0,601.0,768.95,601.46
2017,11,20,14,0,872.0,88.0,3.4,20.0,577.0,744.24,584.9
2017,11,20,14,15,859.5,86.0,3.35,20.0,545.5,708.86,560.02
2017,11,20,14,30,847.0,84.0,3.3,20.0,514.0,671.27,533.17
2017,11,20,14,45,829.0,81.0,3.3,20.0,476.0,627.1,499.85
2017,11,20,15,0,811.0,78.0,3.3,20.0,438.0,581.64,464.81
2017,11,20,15,15,784.5,74.5,3.1,19.5,394.5,529.85,424.3
2017,11,20,15,30,758.0,71.0,2.9,19.0,351.0,478.07,382.68
2017,11,20,15,45,719.5,66.5,2.7,19.0,303.5,419.92,334.19
2017,11,20,16,0,681.0,62.0,2.5,19.0,256.0,365.06,287.03
2017,11,20,16,15,621.5,55.5,2.15,18.0,207.0,301.13,232.53
2017,11,20,16,30,562.0,49.0,1.8,17.0,158.0,242.12,180.84
2017,11,20,16,45,463.0,39.5,1.5,16.0,111.5,174.76,123.14
2017,11,20,17,0,364.0,30.0,1.2,15.0,65.0,117.76,72.67
2017,11,20,17,15,182.0,15.0,1.2,14.5,32.5,47.71,0.0
2017,11,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,7,15,0.0,13.5,1.7,10.5,13.5,13.27,0.0
2017,11,21,7,30,0.0,27.0,2.0,11.0,27.0,26.81,14.32
2017,11,21,7,45,19.0,47.0,2.3,11.5,50.5,53.9,38.76
2017,11,21,8,0,38.0,67.0,2.6,12.0,74.0,81.57,62.66
2017,11,21,8,15,49.5,88.0,2.7,12.5,100.0,109.56,86.96
2017,11,21,8,30,61.0,109.0,2.8,13.0,126.0,138.63,111.87
2017,11,21,8,45,71.0,128.5,2.9,14.0,151.5,166.37,135.02
2017,11,21,9,0,81.0,148.0,3.0,15.0,177.0,194.98,158.39
2017,11,21,9,15,239.0,153.5,3.2,15.5,254.0,301.13,246.37
2017,11,21,9,30,397.0,159.0,3.4,16.0,331.0,416.4,339.77
2017,11,21,9,45,309.0,190.0,3.65,17.0,331.5,404.0,327.49
2017,11,21,10,0,221.0,221.0,3.9,18.0,332.0,383.87,308.96
2017,11,21,10,15,298.5,223.0,3.9,18.5,382.5,453.76,364.09
2017,11,21,10,30,376.0,225.0,3.9,19.0,433.0,520.41,415.51
2017,11,21,10,45,397.5,231.0,3.9,19.5,459.5,552.53,438.86
2017,11,21,11,0,419.0,237.0,3.9,20.0,486.0,592.12,467.47
2017,11,21,11,15,380.5,254.5,3.8,20.0,485.5,580.85,457.46
2017,11,21,11,30,342.0,272.0,3.7,20.0,485.0,574.84,451.41
2017,11,21,11,45,373.5,268.0,3.6,20.5,504.0,599.42,469.21
2017,11,21,12,0,405.0,264.0,3.5,21.0,523.0,623.08,485.98
2017,11,21,12,15,395.0,267.0,3.3,21.0,519.5,619.21,482.09
2017,11,21,12,30,385.0,270.0,3.1,21.0,516.0,613.77,477.23
2017,11,21,12,45,420.0,257.0,2.95,21.5,522.5,633.87,491.37
2017,11,21,13,0,455.0,244.0,2.8,22.0,529.0,643.91,498.09
2017,11,21,13,15,657.0,171.5,2.6,22.0,571.5,721.94,558.41
2017,11,21,13,30,859.0,99.0,2.4,22.0,614.0,784.45,602.39
2017,11,21,13,45,642.0,157.5,2.2,22.0,534.0,670.15,518.67
2017,11,21,14,0,425.0,216.0,2.0,22.0,454.0,556.16,431.59
2017,11,21,14,15,617.5,154.0,1.75,22.0,478.5,614.6,477.85
2017,11,21,14,30,810.0,92.0,1.5,22.0,503.0,654.21,507.58
2017,11,21,14,45,785.0,90.5,1.25,22.0,464.5,608.57,471.87
2017,11,21,15,0,760.0,89.0,1.0,22.0,426.0,562.2,435.84
2017,11,21,15,15,731.5,85.0,0.9,21.5,382.5,512.64,398.66
2017,11,21,15,30,703.0,81.0,0.8,21.0,339.0,461.6,359.34
2017,11,21,15,45,661.0,75.5,0.7,21.0,292.5,403.26,312.72
2017,11,21,16,0,619.0,70.0,0.6,21.0,246.0,347.26,266.68
2017,11,21,16,15,556.0,62.5,0.7,20.0,198.0,284.05,215.62
2017,11,21,16,30,493.0,55.0,0.8,19.0,150.0,226.17,167.07
2017,11,21,16,45,392.0,44.0,0.95,18.5,105.0,160.39,112.23
2017,11,21,17,0,291.0,33.0,1.1,18.0,60.0,105.19,64.49
2017,11,21,17,15,145.5,16.5,1.3,17.5,30.0,43.44,0.0
2017,11,21,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,7,15,159.0,13.0,5.05,8.0,26.0,35.24,0.0
2017,11,22,7,30,318.0,26.0,5.2,8.0,52.0,98.16,55.06
2017,11,22,7,45,432.5,36.0,5.4,8.5,98.0,156.11,110.98
2017,11,22,8,0,547.0,46.0,5.6,9.0,144.0,225.59,172.78
2017,11,22,8,15,612.0,52.5,5.7,9.5,193.5,284.99,227.76
2017,11,22,8,30,677.0,59.0,5.8,10.0,243.0,348.54,285.56
2017,11,22,8,45,723.5,63.0,5.9,10.5,292.0,407.49,338.52
2017,11,22,9,0,770.0,67.0,6.0,11.0,341.0,469.07,392.26
2017,11,22,9,15,799.5,70.5,5.9,11.5,386.0,523.02,438.01
2017,11,22,9,30,829.0,74.0,5.8,12.0,431.0,577.26,482.59
2017,11,22,9,45,852.5,75.5,5.7,12.5,471.5,625.42,521.07
2017,11,22,10,0,876.0,77.0,5.6,13.0,512.0,672.65,557.75
2017,11,22,10,15,891.0,79.0,5.5,13.5,546.0,709.57,584.25
2017,11,22,10,30,906.0,81.0,5.4,14.0,580.0,747.92,611.0
2017,11,22,10,45,919.5,81.5,5.3,14.5,607.0,781.11,633.46
2017,11,22,11,0,933.0,82.0,5.2,15.0,634.0,811.66,653.67
2017,11,22,11,15,939.5,83.0,5.1,15.5,652.5,834.39,667.89
2017,11,22,11,30,946.0,84.0,5.0,16.0,671.0,853.82,679.64
2017,11,22,11,45,952.0,83.5,4.9,16.5,681.0,867.72,687.33
2017,11,22,12,0,958.0,83.0,4.8,17.0,691.0,878.07,692.52
2017,11,22,12,15,959.0,83.0,4.7,17.0,692.0,881.24,693.97
2017,11,22,12,30,960.0,83.0,4.6,17.0,693.0,880.7,692.92
2017,11,22,12,45,960.0,82.0,4.6,17.5,686.0,874.5,687.34
2017,11,22,13,0,960.0,81.0,4.6,18.0,679.0,864.6,679.3
2017,11,22,13,15,955.0,80.0,4.6,18.0,662.0,847.1,667.26
2017,11,22,13,30,950.0,79.0,4.6,18.0,645.0,826.18,652.85
2017,11,22,13,45,943.5,77.0,4.6,18.0,621.0,799.68,634.43
2017,11,22,14,0,937.0,75.0,4.6,18.0,597.0,770.07,613.73
2017,11,22,14,15,924.5,73.5,4.6,18.0,564.5,733.91,588.06
2017,11,22,14,30,912.0,72.0,4.6,18.0,532.0,695.36,560.44
2017,11,22,14,45,892.5,70.0,4.6,18.0,492.5,649.67,525.66
2017,11,22,15,0,873.0,68.0,4.6,18.0,453.0,602.61,488.56
2017,11,22,15,15,846.5,65.5,4.45,17.5,408.0,552.78,448.67
2017,11,22,15,30,820.0,63.0,4.3,17.0,363.0,499.77,405.21
2017,11,22,15,45,783.0,58.5,4.15,17.0,314.0,439.81,354.29
2017,11,22,16,0,746.0,54.0,4.0,17.0,265.0,381.43,303.36
2017,11,22,16,15,687.0,49.0,3.45,16.0,214.5,316.32,246.57
2017,11,22,16,30,628.0,44.0,2.9,15.0,164.0,255.83,192.36
2017,11,22,16,45,526.5,35.5,2.4,14.0,115.5,185.53,130.99
2017,11,22,17,0,425.0,27.0,1.9,13.0,67.0,125.58,76.48
2017,11,22,17,15,212.5,13.5,1.85,12.0,33.5,50.66,0.0
2017,11,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,7,15,193.5,12.0,1.3,4.0,27.0,38.75,0.0
2017,11,23,7,30,387.0,24.0,1.6,5.0,54.0,106.6,57.37
2017,11,23,7,45,495.5,32.5,1.9,6.0,100.5,165.48,116.81
2017,11,23,8,0,604.0,41.0,2.2,7.0,147.0,234.68,178.66
2017,11,23,8,15,665.5,46.5,2.05,7.5,197.0,294.64,233.86
2017,11,23,8,30,727.0,52.0,1.9,8.0,247.0,359.64,291.9
2017,11,23,8,45,760.5,57.5,1.75,9.0,294.5,416.5,340.98
2017,11,23,9,0,794.0,63.0,1.6,10.0,342.0,474.76,388.87
2017,11,23,9,15,820.5,66.0,1.45,10.5,386.5,527.44,430.96
2017,11,23,9,30,847.0,69.0,1.3,11.0,431.0,580.12,471.14
2017,11,23,9,45,865.0,71.5,1.2,12.0,470.0,626.57,504.34
2017,11,23,10,0,883.0,74.0,1.1,13.0,509.0,668.22,532.68
2017,11,23,10,15,895.5,75.5,1.05,13.5,541.5,706.54,557.64
2017,11,23,10,30,908.0,77.0,1.0,14.0,574.0,742.64,580.22
2017,11,23,10,45,916.0,78.5,1.0,15.0,599.0,772.93,597.9
2017,11,23,11,0,924.0,80.0,1.0,16.0,624.0,800.33,613.41
2017,11,23,11,15,929.0,81.0,1.0,16.5,641.0,821.76,625.86
2017,11,23,11,30,934.0,82.0,1.0,17.0,658.0,839.89,636.14
2017,11,23,11,45,939.0,81.0,1.05,17.5,667.0,852.33,643.45
2017,11,23,12,0,944.0,80.0,1.1,18.0,676.0,861.25,648.56
2017,11,23,12,15,943.5,80.0,1.1,18.5,676.5,863.24,648.45
2017,11,23,12,30,943.0,80.0,1.1,19.0,677.0,861.56,646.15
2017,11,23,12,45,940.5,79.5,1.1,19.5,668.5,854.07,640.16
2017,11,23,13,0,938.0,79.0,1.1,20.0,660.0,843.0,632.0
2017,11,23,13,15,932.0,78.0,1.1,20.0,643.5,825.09,620.63
2017,11,23,13,30,926.0,77.0,1.1,20.0,627.0,803.87,607.16
2017,11,23,13,45,917.5,75.5,1.1,20.5,602.5,777.03,588.78
2017,11,23,14,0,909.0,74.0,1.1,21.0,578.0,747.27,568.47
2017,11,23,14,15,896.5,72.5,1.0,21.0,546.5,711.98,544.2
2017,11,23,14,30,884.0,71.0,0.9,21.0,515.0,674.41,518.26
2017,11,23,14,45,865.5,69.0,0.8,21.0,476.5,630.42,486.15
2017,11,23,15,0,847.0,67.0,0.7,21.0,438.0,588.11,454.19
2017,11,23,15,15,821.5,64.0,0.5,20.5,394.5,536.41,414.56
2017,11,23,15,30,796.0,61.0,0.3,20.0,351.0,484.55,373.82
2017,11,23,15,45,759.0,57.0,0.2,20.0,303.5,426.37,327.51
2017,11,23,16,0,722.0,53.0,0.1,20.0,256.0,369.81,281.11
2017,11,23,16,15,664.0,48.0,0.3,19.0,207.0,306.4,230.54
2017,11,23,16,30,606.0,43.0,0.5,18.0,158.0,247.54,181.23
2017,11,23,16,45,506.5,35.0,0.7,17.5,111.0,179.58,124.04
2017,11,23,17,0,407.0,27.0,0.9,17.0,64.0,123.6,73.84
2017,11,23,17,15,203.5,13.5,0.95,16.0,32.0,49.18,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,7,15,184.0,11.5,1.45,8.0,25.0,36.55,0.0
2017,11,24,7,30,368.0,23.0,1.7,9.0,50.0,100.73,50.7
2017,11,24,7,45,477.0,31.0,2.0,10.0,95.0,158.24,109.38
2017,11,24,8,0,586.0,39.0,2.3,11.0,140.0,225.75,168.88
2017,11,24,8,15,648.0,44.5,2.3,11.5,189.0,284.72,222.62
2017,11,24,8,30,710.0,50.0,2.3,12.0,238.0,348.84,279.55
2017,11,24,8,45,749.0,54.0,2.35,13.0,286.0,405.56,328.66
2017,11,24,9,0,788.0,58.0,2.4,14.0,334.0,464.23,377.49
2017,11,24,9,15,814.5,61.0,2.65,15.0,377.5,516.52,420.15
2017,11,24,9,30,841.0,64.0,2.9,16.0,421.0,565.92,459.29
2017,11,24,9,45,859.0,66.0,3.2,17.0,460.0,611.25,494.26
2017,11,24,10,0,877.0,68.0,3.5,18.0,499.0,655.31,527.31
2017,11,24,10,15,890.0,70.0,3.6,18.5,531.0,694.34,554.73
2017,11,24,10,30,903.0,72.0,3.7,19.0,563.0,731.21,580.05
2017,11,24,10,45,911.0,73.5,3.8,20.0,588.0,761.39,599.11
2017,11,24,11,0,919.0,75.0,3.9,21.0,613.0,788.7,615.96
2017,11,24,11,15,924.0,75.5,3.9,21.5,630.0,809.51,628.81
2017,11,24,11,30,929.0,76.0,3.9,22.0,647.0,827.04,639.38
2017,11,24,11,45,927.5,78.5,3.95,22.5,655.0,838.23,645.77
2017,11,24,12,0,926.0,81.0,4.0,23.0,663.0,845.84,649.78
2017,11,24,12,15,925.5,81.0,4.0,23.0,663.5,847.85,651.03
2017,11,24,12,30,925.0,81.0,4.0,23.0,664.0,846.27,649.96
2017,11,24,12,45,920.5,81.0,4.05,23.5,655.5,837.91,643.26
2017,11,24,13,0,916.0,81.0,4.1,24.0,647.0,826.08,634.3
2017,11,24,13,15,910.5,80.5,4.1,24.0,631.0,809.51,623.16
2017,11,24,13,30,905.0,80.0,4.1,24.0,615.0,789.7,609.82
2017,11,24,13,45,894.5,79.0,4.1,24.0,590.5,762.45,591.21
2017,11,24,14,0,884.0,78.0,4.1,24.0,566.0,732.47,570.62
2017,11,24,14,15,871.0,76.5,4.05,24.0,535.0,697.63,546.25
2017,11,24,14,30,858.0,75.0,4.0,24.0,504.0,660.62,520.14
2017,11,24,14,45,828.0,75.5,4.0,24.0,464.5,616.49,486.64
2017,11,24,15,0,798.0,76.0,4.0,24.0,425.0,568.3,449.49
2017,11,24,15,15,771.0,72.5,3.7,23.5,382.0,517.22,409.62
2017,11,24,15,30,744.0,69.0,3.4,23.0,339.0,466.21,368.73
2017,11,24,15,45,706.0,64.5,3.15,22.5,292.5,409.38,322.26
2017,11,24,16,0,668.0,60.0,2.9,22.0,246.0,355.8,276.96
2017,11,24,16,15,607.5,53.5,2.6,20.5,198.0,292.6,223.95
2017,11,24,16,30,547.0,47.0,2.3,19.0,150.0,234.4,173.66
2017,11,24,16,45,447.5,37.5,2.0,18.0,105.0,168.12,117.17
2017,11,24,17,0,348.0,28.0,1.7,17.0,60.0,112.25,67.24
2017,11,24,17,15,174.0,14.0,1.75,16.5,30.0,45.08,0.0
2017,11,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,25,7,15,113.0,13.0,1.2,9.0,21.0,28.05,0.0
2017,11,25,7,30,226.0,26.0,1.3,10.0,42.0,77.12,37.06
2017,11,25,7,45,338.0,38.5,1.4,11.0,84.5,132.67,92.26
2017,11,25,8,0,450.0,51.0,1.5,12.0,127.0,198.12,148.33
2017,11,25,8,15,519.0,59.5,1.45,12.5,174.5,255.69,199.24
2017,11,25,8,30,588.0,68.0,1.4,13.0,222.0,319.38,254.3
2017,11,25,8,45,637.5,73.5,1.4,14.0,269.5,376.67,302.58
2017,11,25,9,0,687.0,79.0,1.4,15.0,317.0,437.13,351.62
2017,11,25,9,15,718.0,83.5,1.65,16.0,360.5,489.24,393.52
2017,11,25,9,30,749.0,88.0,1.9,17.0,404.0,542.01,434.72
2017,11,25,9,45,619.5,126.5,2.2,18.0,404.0,533.18,426.59
2017,11,25,10,0,490.0,165.0,2.5,19.0,404.0,509.99,406.87
2017,11,25,10,15,659.0,131.5,2.55,19.5,475.0,608.53,483.24
2017,11,25,10,30,828.0,98.0,2.6,20.0,546.0,708.89,557.39
2017,11,25,10,45,838.5,100.0,2.65,21.0,571.0,739.88,576.16
2017,11,25,11,0,849.0,102.0,2.7,22.0,596.0,768.33,593.44
2017,11,25,11,15,855.5,103.0,2.7,22.5,613.5,789.85,606.56
2017,11,25,11,30,862.0,104.0,2.7,23.0,631.0,808.36,617.61
2017,11,25,11,45,888.0,95.0,2.75,23.5,644.5,823.27,626.54
2017,11,25,12,0,914.0,86.0,2.8,24.0,658.0,839.94,636.79
2017,11,25,12,15,913.5,86.0,2.75,24.5,658.5,841.98,636.38
2017,11,25,12,30,913.0,86.0,2.7,25.0,659.0,840.5,633.81
2017,11,25,12,45,909.5,86.0,2.7,25.5,651.0,833.08,627.71
2017,11,25,13,0,906.0,86.0,2.7,26.0,643.0,822.23,619.45
2017,11,25,13,15,900.0,85.0,2.65,26.0,627.0,804.93,607.8
2017,11,25,13,30,894.0,84.0,2.6,26.0,611.0,784.44,594.09
2017,11,25,13,45,883.0,83.0,2.55,26.5,586.5,757.15,574.6
2017,11,25,14,0,872.0,82.0,2.5,27.0,562.0,727.18,553.33
2017,11,25,14,15,858.5,80.5,2.45,27.0,531.0,696.25,532.46
2017,11,25,14,30,845.0,79.0,2.4,27.0,500.0,659.15,506.71
2017,11,25,14,45,824.5,77.0,2.35,27.0,462.0,615.17,474.46
2017,11,25,15,0,804.0,75.0,2.3,27.0,424.0,570.07,440.7
2017,11,25,15,15,777.0,71.5,2.0,26.5,381.5,518.86,401.52
2017,11,25,15,30,750.0,68.0,1.7,26.0,339.0,467.71,361.35
2017,11,25,15,45,709.0,64.0,1.45,25.5,292.0,409.87,315.2
2017,11,25,16,0,668.0,60.0,1.2,25.0,245.0,355.55,270.41
2017,11,25,16,15,607.0,53.5,1.2,23.5,197.0,292.25,219.22
2017,11,25,16,30,546.0,47.0,1.2,22.0,149.0,234.0,170.36
2017,11,25,16,45,442.5,38.0,1.25,21.0,104.0,167.32,114.93
2017,11,25,17,0,339.0,29.0,1.3,20.0,59.0,111.42,65.76
2017,11,25,17,15,169.5,14.5,1.4,19.5,29.5,44.88,0.0
2017,11,25,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,7,15,127.0,12.0,2.3,10.5,20.5,28.7,0.0
2017,11,26,7,30,254.0,24.0,2.5,11.0,41.0,79.46,34.83
2017,11,26,7,45,367.0,35.5,2.75,11.5,84.0,135.85,93.45
2017,11,26,8,0,480.0,47.0,3.0,12.0,127.0,201.78,150.79
2017,11,26,8,15,548.5,54.5,2.85,12.5,174.0,259.37,202.5
2017,11,26,8,30,617.0,62.0,2.7,13.0,221.0,323.0,258.44
2017,11,26,8,45,661.5,67.0,2.6,14.0,268.0,378.67,306.29
2017,11,26,9,0,706.0,72.0,2.5,15.0,315.0,437.02,354.51
2017,11,26,9,15,736.5,76.0,2.4,16.0,358.0,487.42,394.74
2017,11,26,9,30,767.0,80.0,2.3,17.0,401.0,539.99,435.01
2017,11,26,9,45,788.5,83.0,2.2,18.0,439.5,586.1,468.82
2017,11,26,10,0,810.0,86.0,2.1,19.0,478.0,631.36,500.73
2017,11,26,10,15,825.0,88.5,1.95,20.0,510.0,670.46,526.67
2017,11,26,10,30,840.0,91.0,1.8,21.0,542.0,707.71,549.1
2017,11,26,10,45,850.0,92.5,1.7,22.0,567.5,738.05,566.36
2017,11,26,11,0,860.0,94.0,1.6,23.0,593.0,765.82,581.48
2017,11,26,11,15,866.5,95.0,1.6,23.0,610.0,787.54,595.45
2017,11,26,11,30,873.0,96.0,1.6,23.0,627.0,806.23,607.43
2017,11,26,11,45,874.0,97.5,1.6,23.5,636.0,817.91,613.58
2017,11,26,12,0,875.0,99.0,1.6,24.0,645.0,826.25,617.63
2017,11,26,12,15,875.0,99.0,1.65,24.0,645.5,828.69,619.61
2017,11,26,12,30,875.0,99.0,1.7,24.0,646.0,827.72,619.48
2017,11,26,12,45,872.0,98.5,1.8,24.5,638.5,820.36,614.5
2017,11,26,13,0,869.0,98.0,1.9,25.0,631.0,809.68,607.39
2017,11,26,13,15,863.0,97.0,1.95,25.0,615.5,792.82,596.91
2017,11,26,13,30,857.0,96.0,2.0,25.0,600.0,772.87,584.39
2017,11,26,13,45,848.0,94.5,2.05,25.0,576.5,747.16,567.89
2017,11,26,14,0,839.0,93.0,2.1,25.0,553.0,718.78,549.46
2017,11,26,14,15,825.5,91.0,2.05,24.5,522.5,684.2,526.93
2017,11,26,14,30,812.0,89.0,2.0,24.0,492.0,647.59,501.78
2017,11,26,14,45,774.0,91.0,2.0,24.0,452.5,598.11,465.34
2017,11,26,15,0,736.0,93.0,2.0,24.0,413.0,550.85,429.76
2017,11,26,15,15,707.5,88.5,1.8,23.5,371.0,500.38,391.17
2017,11,26,15,30,679.0,84.0,1.6,23.0,329.0,450.27,351.84
2017,11,26,15,45,640.5,77.5,1.45,23.0,283.5,394.03,306.3
2017,11,26,16,0,602.0,71.0,1.3,23.0,238.0,339.82,261.19
2017,11,26,16,15,539.5,63.0,1.2,22.0,191.0,277.54,209.97
2017,11,26,16,30,477.0,55.0,1.1,21.0,144.0,220.51,161.75
2017,11,26,16,45,381.0,43.0,1.05,20.0,100.5,156.25,108.31
2017,11,26,17,0,285.0,31.0,1.0,19.0,57.0,102.07,60.67
2017,11,26,17,15,142.5,15.5,1.05,18.5,28.5,41.7,0.0
2017,11,26,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,7,15,106.0,12.5,0.9,10.5,19.5,26.18,0.0
2017,11,27,7,30,212.0,25.0,1.0,11.0,39.0,71.62,28.4
2017,11,27,7,45,322.5,38.0,1.1,12.0,80.5,126.84,86.85
2017,11,27,8,0,433.0,51.0,1.2,13.0,122.0,190.96,141.59
2017,11,27,8,15,503.0,60.0,1.3,13.5,168.5,248.2,191.98
2017,11,27,8,30,573.0,69.0,1.4,14.0,215.0,311.68,246.86
2017,11,27,8,45,351.5,105.0,1.5,15.0,200.0,278.89,224.42
2017,11,27,9,0,130.0,141.0,1.6,16.0,185.0,215.97,174.15
2017,11,27,9,15,119.5,160.0,1.85,17.0,204.5,236.33,190.51
2017,11,27,9,30,109.0,179.0,2.1,18.0,224.0,255.59,205.16
2017,11,27,9,45,97.5,194.5,2.4,19.0,238.0,262.96,210.05
2017,11,27,10,0,86.0,210.0,2.7,20.0,252.0,275.18,218.55
2017,11,27,10,15,168.0,224.0,2.75,20.5,312.0,355.41,282.16
2017,11,27,10,30,250.0,238.0,2.8,21.0,372.0,441.08,348.24
2017,11,27,10,45,538.0,173.0,2.85,21.5,478.5,594.93,468.67
2017,11,27,11,0,826.0,108.0,2.9,22.0,585.0,753.84,585.57
2017,11,27,11,15,833.5,109.5,2.95,22.0,602.5,776.36,599.99
2017,11,27,11,30,841.0,111.0,3.0,22.0,620.0,795.99,613.44
2017,11,27,11,45,865.0,102.5,3.05,22.5,633.5,814.62,625.09
2017,11,27,12,0,889.0,94.0,3.1,23.0,647.0,825.3,631.24
2017,11,27,12,15,685.5,163.5,3.1,23.0,590.0,748.59,576.93
2017,11,27,12,30,482.0,233.0,3.1,23.0,533.0,656.0,506.22
2017,11,27,12,45,681.5,164.0,3.15,23.5,583.0,741.74,572.48
2017,11,27,13,0,881.0,95.0,3.2,24.0,633.0,814.44,622.79
2017,11,27,13,15,875.5,94.0,3.2,24.0,617.5,797.92,611.14
2017,11,27,13,30,870.0,93.0,3.2,24.0,602.0,778.25,598.03
2017,11,27,13,45,859.5,92.0,3.2,24.5,578.5,751.84,579.05
2017,11,27,14,0,849.0,91.0,3.2,25.0,555.0,722.78,558.25
2017,11,27,14,15,835.5,89.0,3.2,24.5,524.5,688.05,535.46
2017,11,27,14,30,822.0,87.0,3.2,24.0,494.0,651.26,510.01
2017,11,27,14,45,802.5,84.0,3.2,24.0,457.0,607.74,477.51
2017,11,27,15,0,783.0,81.0,3.2,24.0,420.0,563.08,443.44
2017,11,27,15,15,755.5,77.5,2.95,23.5,377.5,512.6,404.27
2017,11,27,15,30,728.0,74.0,2.7,23.0,335.0,463.85,365.33
2017,11,27,15,45,690.0,68.5,2.45,23.0,289.0,406.92,318.42
2017,11,27,16,0,652.0,63.0,2.2,23.0,243.0,351.87,271.83
2017,11,27,16,15,591.0,56.5,2.0,22.0,195.5,289.5,219.67
2017,11,27,16,30,530.0,50.0,1.8,21.0,148.0,232.13,170.35
2017,11,27,16,45,431.5,39.5,1.6,20.0,103.5,166.09,114.77
2017,11,27,17,0,333.0,29.0,1.4,19.0,59.0,110.32,64.94
2017,11,27,17,15,166.5,14.5,1.5,18.5,29.5,40.27,0.0
2017,11,27,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,7,15,129.0,11.5,1.55,10.5,19.5,27.96,0.0
2017,11,28,7,30,258.0,23.0,1.8,11.0,39.0,77.21,26.44
2017,11,28,7,45,381.5,33.5,2.1,12.0,82.0,135.55,91.53
2017,11,28,8,0,505.0,44.0,2.4,13.0,125.0,203.62,150.2
2017,11,28,8,15,575.0,50.5,2.45,14.0,172.5,261.5,201.77
2017,11,28,8,30,645.0,57.0,2.5,15.0,220.0,325.54,257.52
2017,11,28,8,45,693.0,61.5,2.6,16.0,267.5,381.81,305.97
2017,11,28,9,0,741.0,66.0,2.7,17.0,315.0,442.56,356.32
2017,11,28,9,15,770.5,69.0,3.15,18.0,359.0,494.25,398.78
2017,11,28,9,30,800.0,72.0,3.6,19.0,403.0,546.34,440.3
2017,11,28,9,45,822.5,74.5,4.1,20.0,442.0,593.62,477.1
2017,11,28,10,0,845.0,77.0,4.6,21.0,481.0,640.05,512.71
2017,11,28,10,15,859.0,78.5,4.6,21.5,513.0,678.4,540.59
2017,11,28,10,30,873.0,80.0,4.6,22.0,545.0,710.83,562.41
2017,11,28,10,45,884.5,81.0,4.65,22.5,571.0,742.32,583.6
2017,11,28,11,0,896.0,82.0,4.7,23.0,597.0,771.24,602.76
2017,11,28,11,15,902.0,83.0,4.65,23.5,614.5,793.13,616.24
2017,11,28,11,30,908.0,84.0,4.6,24.0,632.0,811.89,627.46
2017,11,28,11,45,906.0,86.5,4.6,24.5,640.0,822.71,633.38
2017,11,28,12,0,904.0,89.0,4.6,25.0,648.0,830.05,636.97
2017,11,28,12,15,904.5,89.0,4.6,25.0,649.0,833.1,638.96
2017,11,28,12,30,905.0,89.0,4.6,25.0,650.0,832.67,638.68
2017,11,28,12,45,901.0,89.0,4.6,25.5,642.5,825.16,632.29
2017,11,28,13,0,897.0,89.0,4.6,26.0,635.0,814.26,623.71
2017,11,28,13,15,891.0,88.0,4.5,26.0,619.0,797.37,611.72
2017,11,28,13,30,885.0,87.0,4.4,26.0,603.0,777.32,597.83
2017,11,28,13,45,873.5,86.5,4.35,26.0,579.0,755.0,582.57
2017,11,28,14,0,862.0,86.0,4.3,26.0,555.0,725.58,562.24
2017,11,28,14,15,848.5,84.0,4.2,26.0,524.5,690.63,537.7
2017,11,28,14,30,835.0,82.0,4.1,26.0,494.0,653.58,510.82
2017,11,28,14,45,808.0,81.5,4.0,26.0,455.5,607.84,476.2
2017,11,28,15,0,781.0,81.0,3.9,26.0,417.0,561.41,440.43
2017,11,28,15,15,753.0,77.5,3.5,25.5,375.0,510.83,401.03
2017,11,28,15,30,725.0,74.0,3.1,25.0,333.0,462.05,361.95
2017,11,28,15,45,681.5,69.0,2.75,24.5,286.5,403.35,314.37
2017,11,28,16,0,638.0,64.0,2.4,24.0,240.0,347.03,267.43
2017,11,28,16,15,575.0,57.0,2.15,23.0,192.5,284.13,214.99
2017,11,28,16,30,512.0,50.0,1.9,22.0,145.0,226.45,165.68
2017,11,28,16,45,406.5,40.0,1.65,21.0,100.5,160.08,110.32
2017,11,28,17,0,301.0,30.0,1.4,20.0,56.0,104.66,61.41
2017,11,28,17,15,150.5,15.0,1.45,19.5,28.0,38.3,0.0
2017,11,28,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
