Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,28,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,7,15,91.5,11.5,3.5,11.0,17.0,22.93,0.0
2017,11,29,7,30,183.0,23.0,3.7,11.0,34.0,62.42,17.14
2017,11,29,7,45,307.0,35.5,3.9,11.5,75.0,119.21,80.7
2017,11,29,8,0,431.0,48.0,4.1,12.0,116.0,185.27,137.71
2017,11,29,8,15,505.0,56.5,4.15,12.5,163.0,242.81,189.31
2017,11,29,8,30,579.0,65.0,4.2,13.0,210.0,307.01,246.12
2017,11,29,8,45,631.0,70.5,4.3,14.0,257.0,364.43,296.2
2017,11,29,9,0,683.0,76.0,4.4,15.0,304.0,425.3,347.63
2017,11,29,9,15,715.0,80.5,4.3,15.5,347.5,477.45,390.94
2017,11,29,9,30,747.0,85.0,4.2,16.0,391.0,530.39,433.47
2017,11,29,9,45,772.5,87.0,4.1,16.5,430.0,575.15,468.56
2017,11,29,10,0,798.0,89.0,4.0,17.0,469.0,621.27,503.69
2017,11,29,10,15,814.0,91.5,3.9,17.5,501.5,660.68,532.7
2017,11,29,10,30,830.0,94.0,3.8,18.0,534.0,698.34,558.98
2017,11,29,10,45,843.0,95.0,3.7,18.5,560.0,730.13,579.98
2017,11,29,11,0,856.0,96.0,3.6,19.0,586.0,759.52,598.98
2017,11,29,11,15,863.0,97.5,3.5,19.5,603.5,782.25,612.97
2017,11,29,11,30,870.0,99.0,3.4,20.0,621.0,801.98,624.76
2017,11,29,11,45,877.0,98.0,3.35,20.5,631.5,815.77,632.56
2017,11,29,12,0,884.0,97.0,3.3,21.0,642.0,826.3,638.17
2017,11,29,12,15,884.5,97.0,3.25,21.0,643.5,829.39,639.87
2017,11,29,12,30,885.0,97.0,3.2,21.0,645.0,829.05,639.36
2017,11,29,12,45,884.5,96.0,3.15,21.5,638.0,823.34,634.02
2017,11,29,13,0,884.0,95.0,3.1,22.0,631.0,814.23,626.49
2017,11,29,13,15,878.5,94.0,3.0,22.0,616.0,797.87,614.93
2017,11,29,13,30,873.0,93.0,2.9,22.0,601.0,778.36,601.31
2017,11,29,13,45,867.0,90.5,2.85,22.0,578.0,753.75,584.42
2017,11,29,14,0,861.0,88.0,2.8,22.0,555.0,726.27,565.52
2017,11,29,14,15,847.5,86.0,2.65,22.0,525.0,691.45,540.77
2017,11,29,14,30,834.0,84.0,2.5,22.0,495.0,654.52,513.61
2017,11,29,14,45,820.0,80.0,2.45,22.0,458.5,613.17,482.66
2017,11,29,15,0,806.0,76.0,2.4,22.0,422.0,570.25,449.85
2017,11,29,15,15,779.0,73.0,2.15,21.5,380.0,519.94,410.65
2017,11,29,15,30,752.0,70.0,1.9,21.0,338.0,469.63,370.42
2017,11,29,15,45,716.5,64.5,1.65,21.0,292.0,413.0,323.59
2017,11,29,16,0,681.0,59.0,1.4,21.0,246.0,357.9,276.76
2017,11,29,16,15,620.0,53.0,1.25,20.0,198.0,296.35,225.15
2017,11,29,16,30,559.0,47.0,1.1,19.0,150.0,238.26,175.1
2017,11,29,16,45,458.5,37.5,1.0,18.5,104.5,171.36,118.4
2017,11,29,17,0,358.0,28.0,0.9,18.0,59.0,114.86,67.19
2017,11,29,17,15,179.0,14.0,0.9,17.5,29.5,41.85,0.0
2017,11,29,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,109.0,10.5,1.25,9.5,17.0,23.97,0.0
2017,11,30,7,30,218.0,21.0,1.5,10.0,34.0,66.19,13.31
2017,11,30,7,45,337.5,33.0,1.75,11.0,75.0,123.08,82.28
2017,11,30,8,0,457.0,45.0,2.0,12.0,116.0,188.59,138.95
2017,11,30,8,15,529.0,53.0,2.05,12.5,162.5,246.0,190.21
2017,11,30,8,30,601.0,61.0,2.1,13.0,209.0,309.85,246.27
2017,11,30,8,45,645.5,67.0,2.15,14.0,255.5,365.42,294.23
2017,11,30,9,0,690.0,73.0,2.2,15.0,302.0,423.73,342.76
2017,11,30,9,15,721.5,77.5,2.0,16.0,345.0,475.82,384.06
2017,11,30,9,30,753.0,82.0,1.8,17.0,388.0,526.91,422.75
2017,11,30,9,45,452.5,146.0,1.6,18.0,335.0,443.34,354.26
2017,11,30,10,0,152.0,210.0,1.4,19.0,282.0,324.04,256.52
2017,11,30,10,15,235.5,216.0,1.4,19.5,336.0,391.09,309.55
2017,11,30,10,30,319.0,222.0,1.4,20.0,390.0,470.26,369.28
2017,11,30,10,45,237.0,243.5,1.4,21.0,371.5,434.8,338.95
2017,11,30,11,0,155.0,265.0,1.4,22.0,353.0,402.43,311.37
2017,11,30,11,15,274.0,255.5,1.4,22.0,417.0,493.91,381.78
2017,11,30,11,30,393.0,246.0,1.4,22.0,481.0,580.2,445.98
2017,11,30,11,45,372.0,255.5,1.45,22.5,480.5,578.42,442.67
2017,11,30,12,0,351.0,265.0,1.5,23.0,480.0,574.86,438.86
2017,11,30,12,15,610.5,182.5,1.5,23.0,558.0,705.2,537.14
2017,11,30,12,30,870.0,100.0,1.5,23.0,636.0,819.04,615.65
2017,11,30,12,45,868.5,99.0,1.5,23.5,629.5,812.7,609.11
2017,11,30,13,0,867.0,98.0,1.5,24.0,623.0,803.02,601.79
2017,11,30,13,15,861.0,97.5,1.5,24.0,607.5,787.14,591.58
2017,11,30,13,30,855.0,97.0,1.5,24.0,592.0,768.18,579.41
2017,11,30,13,45,846.0,95.0,1.5,24.0,569.0,742.36,562.58
2017,11,30,14,0,837.0,93.0,1.5,24.0,546.0,713.87,543.92
2017,11,30,14,15,823.0,91.0,1.55,24.0,515.5,679.44,521.37
2017,11,30,14,30,809.0,89.0,1.6,24.0,485.0,642.99,496.03
2017,11,30,14,45,781.0,88.0,1.7,24.0,447.5,597.08,463.18
2017,11,30,15,0,753.0,87.0,1.8,24.0,410.0,552.51,430.33
2017,11,30,15,15,724.0,83.0,1.7,23.5,368.0,502.09,392.18
2017,11,30,15,30,695.0,79.0,1.6,23.0,326.0,452.02,353.18
2017,11,30,15,45,653.0,73.5,1.55,23.0,280.5,394.93,307.21
2017,11,30,16,0,611.0,68.0,1.5,23.0,235.0,340.11,261.74
2017,11,30,16,15,548.0,60.5,1.4,21.5,188.5,278.06,210.9
2017,11,30,16,30,485.0,53.0,1.3,20.0,142.0,221.24,162.89
2017,11,30,16,45,386.0,41.5,1.25,19.0,98.5,156.46,108.71
2017,11,30,17,0,287.0,30.0,1.2,18.0,55.0,101.99,60.11
2017,11,30,17,15,143.5,15.0,1.3,17.5,27.5,37.32,0.0
2017,11,30,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,15,57.0,10.5,1.05,9.5,14.0,17.35,0.0
2017,12,1,7,30,114.0,21.0,1.2,10.0,28.0,46.68,4.1
2017,12,1,7,45,209.0,37.5,1.35,11.0,64.0,97.23,65.5
2017,12,1,8,0,304.0,54.0,1.5,12.0,100.0,153.19,113.69
2017,12,1,8,15,361.0,68.0,1.4,12.5,142.0,203.41,157.92
2017,12,1,8,30,418.0,82.0,1.3,13.0,184.0,259.0,206.04
2017,12,1,8,45,488.0,84.0,1.25,13.5,226.5,313.75,252.55
2017,12,1,9,0,558.0,86.0,1.2,14.0,269.0,372.98,301.54
2017,12,1,9,15,630.5,90.5,1.1,15.0,324.0,440.9,354.92
2017,12,1,9,30,703.0,95.0,1.0,16.0,379.0,513.23,409.43
2017,12,1,9,45,729.0,98.0,0.9,17.5,417.5,559.58,441.47
2017,12,1,10,0,755.0,101.0,0.8,19.0,456.0,605.61,471.91
2017,12,1,10,15,771.5,104.0,0.85,19.5,488.0,644.62,499.4
2017,12,1,10,30,788.0,107.0,0.9,20.0,520.0,679.6,523.6
2017,12,1,10,45,801.5,108.5,1.0,21.0,545.5,711.37,543.88
2017,12,1,11,0,815.0,110.0,1.1,22.0,571.0,740.91,562.19
2017,12,1,11,15,822.0,111.0,1.1,22.5,588.5,762.47,574.85
2017,12,1,11,30,829.0,112.0,1.1,23.0,606.0,781.19,585.63
2017,12,1,11,45,850.0,105.5,1.15,23.5,619.0,799.68,596.94
2017,12,1,12,0,871.0,99.0,1.2,24.0,632.0,815.16,606.29
2017,12,1,12,15,871.5,99.0,1.2,24.0,633.0,818.37,608.13
2017,12,1,12,30,872.0,99.0,1.2,24.0,634.0,818.21,608.0
2017,12,1,12,45,869.5,98.5,1.2,24.5,627.0,811.71,602.68
2017,12,1,13,0,867.0,98.0,1.2,25.0,620.0,801.9,595.36
2017,12,1,13,15,861.0,97.0,1.15,25.0,605.0,785.56,584.37
2017,12,1,13,30,855.0,96.0,1.1,25.0,590.0,766.14,571.49
2017,12,1,13,45,845.0,94.5,1.1,25.0,566.5,740.25,554.9
2017,12,1,14,0,835.0,93.0,1.1,25.0,543.0,711.73,536.52
2017,12,1,14,15,821.0,90.5,1.1,24.5,513.0,676.9,514.68
2017,12,1,14,30,807.0,88.0,1.1,24.0,483.0,640.06,490.04
2017,12,1,14,45,783.0,86.5,1.1,24.0,446.0,596.3,458.61
2017,12,1,15,0,759.0,85.0,1.1,24.0,409.0,551.7,425.85
2017,12,1,15,15,731.0,81.0,1.0,23.5,367.5,503.52,389.69
2017,12,1,15,30,703.0,77.0,0.9,23.0,326.0,453.77,351.34
2017,12,1,15,45,662.5,71.5,0.8,23.0,281.0,397.12,306.06
2017,12,1,16,0,622.0,66.0,0.7,23.0,236.0,342.58,261.19
2017,12,1,16,15,560.0,59.0,0.75,22.0,189.5,281.0,211.28
2017,12,1,16,30,498.0,52.0,0.8,21.0,143.0,224.49,163.89
2017,12,1,16,45,398.5,41.0,0.9,20.0,99.5,159.44,110.05
2017,12,1,17,0,299.0,30.0,1.0,19.0,56.0,104.7,61.29
2017,12,1,17,15,149.5,15.0,1.05,18.5,28.0,38.34,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,15,90.0,10.0,1.15,11.5,15.0,20.74,0.0
2017,12,2,7,30,180.0,20.0,1.3,12.0,30.0,56.91,0.0
2017,12,2,7,45,302.5,33.0,1.5,13.0,70.0,113.53,74.12
2017,12,2,8,0,425.0,46.0,1.7,14.0,110.0,178.45,129.79
2017,12,2,8,15,499.5,55.0,1.65,14.5,156.5,235.81,180.22
2017,12,2,8,30,574.0,64.0,1.6,15.0,203.0,299.92,235.62
2017,12,2,8,45,436.5,93.0,1.6,16.0,211.0,298.49,238.47
2017,12,2,9,0,299.0,122.0,1.6,17.0,219.0,279.5,224.82
2017,12,2,9,15,514.5,105.0,1.85,18.0,300.0,391.92,315.55
2017,12,2,9,30,730.0,88.0,2.1,19.0,381.0,519.05,414.89
2017,12,2,9,45,754.5,91.0,2.35,20.0,419.5,565.42,449.79
2017,12,2,10,0,779.0,94.0,2.6,21.0,458.0,609.25,482.43
2017,12,2,10,15,795.5,96.5,2.6,21.5,490.5,648.43,510.7
2017,12,2,10,30,812.0,99.0,2.6,22.0,523.0,685.96,537.01
2017,12,2,10,45,823.5,101.0,2.6,22.5,548.5,717.42,557.47
2017,12,2,11,0,835.0,103.0,2.6,23.0,574.0,746.5,576.08
2017,12,2,11,15,842.5,104.0,2.55,23.0,592.0,768.83,590.65
2017,12,2,11,30,850.0,105.0,2.5,23.0,610.0,788.27,603.23
2017,12,2,11,45,866.0,100.5,2.5,23.5,622.0,805.23,613.28
2017,12,2,12,0,882.0,96.0,2.5,24.0,634.0,819.09,621.26
2017,12,2,12,15,882.0,96.5,2.5,24.0,635.5,822.59,623.42
2017,12,2,12,30,882.0,97.0,2.5,24.0,637.0,822.67,623.47
2017,12,2,12,45,878.5,97.0,2.5,24.5,629.5,816.0,617.83
2017,12,2,13,0,875.0,97.0,2.5,25.0,622.0,806.0,610.11
2017,12,2,13,15,869.0,96.0,2.45,25.0,607.0,789.66,599.02
2017,12,2,13,30,863.0,95.0,2.4,25.0,592.0,770.22,585.92
2017,12,2,13,45,852.5,93.5,2.4,25.0,569.0,743.92,568.42
2017,12,2,14,0,842.0,92.0,2.4,25.0,546.0,714.98,549.06
2017,12,2,14,15,828.0,90.0,2.35,25.0,515.5,680.63,525.47
2017,12,2,14,30,814.0,88.0,2.3,25.0,485.0,644.25,499.17
2017,12,2,14,45,795.5,84.5,2.25,25.0,449.0,601.59,467.62
2017,12,2,15,0,777.0,81.0,2.2,25.0,413.0,557.73,434.51
2017,12,2,15,15,749.0,77.5,1.95,24.5,371.0,507.7,396.01
2017,12,2,15,30,721.0,74.0,1.7,24.0,329.0,459.52,357.86
2017,12,2,15,45,682.0,68.5,1.45,23.5,283.5,402.87,312.28
2017,12,2,16,0,643.0,63.0,1.2,23.0,238.0,348.17,266.94
2017,12,2,16,15,581.0,56.5,1.1,22.0,191.0,286.2,215.81
2017,12,2,16,30,519.0,50.0,1.0,21.0,144.0,229.27,167.46
2017,12,2,16,45,416.5,39.5,0.95,20.5,100.0,162.89,112.04
2017,12,2,17,0,314.0,29.0,0.9,20.0,56.0,107.12,62.2
2017,12,2,17,15,157.0,14.5,0.95,19.5,28.0,39.12,0.0
2017,12,2,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,3,7,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,3,7,45,0.0,1.5,1.7,15.5,1.5,1.44,0.0
2017,12,3,8,0,0.0,3.0,1.9,16.0,3.0,2.89,0.0
2017,12,3,8,15,0.0,4.5,1.9,16.5,4.5,4.34,0.0
2017,12,3,8,30,0.0,6.0,1.9,17.0,6.0,5.78,0.0
2017,12,3,8,45,0.0,8.0,1.95,17.5,8.0,7.71,0.89
2017,12,3,9,0,0.0,10.0,2.0,18.0,10.0,9.64,2.52
2017,12,3,9,15,0.0,38.5,2.05,18.5,38.5,37.17,25.69
2017,12,3,9,30,0.0,67.0,2.1,19.0,67.0,64.76,48.53
2017,12,3,9,45,0.0,76.0,2.2,20.0,76.0,73.49,55.38
2017,12,3,10,0,0.0,85.0,2.3,21.0,85.0,82.29,62.21
2017,12,3,10,15,0.0,91.0,2.35,21.5,91.0,88.21,66.74
2017,12,3,10,30,0.0,97.0,2.4,22.0,97.0,94.14,71.25
2017,12,3,10,45,5.0,146.0,2.45,22.5,149.0,147.32,113.67
2017,12,3,11,0,10.0,195.0,2.5,23.0,201.0,201.81,156.2
2017,12,3,11,15,11.0,201.0,2.5,23.0,207.5,208.77,161.35
2017,12,3,11,30,12.0,207.0,2.5,23.0,214.0,215.78,166.67
2017,12,3,11,45,9.0,200.0,2.5,23.5,205.5,206.05,158.56
2017,12,3,12,0,6.0,193.0,2.5,24.0,197.0,196.35,150.56
2017,12,3,12,15,4.5,187.5,2.5,24.0,190.5,189.42,145.12
2017,12,3,12,30,3.0,182.0,2.5,24.0,184.0,182.53,139.72
2017,12,3,12,45,38.0,226.0,2.5,24.0,249.0,264.16,204.09
2017,12,3,13,0,73.0,270.0,2.5,24.0,314.0,340.47,262.92
2017,12,3,13,15,93.5,268.0,2.55,24.0,323.0,353.55,273.37
2017,12,3,13,30,114.0,266.0,2.6,24.0,332.0,365.86,283.47
2017,12,3,13,45,106.0,254.5,2.65,24.0,314.0,345.41,268.1
2017,12,3,14,0,98.0,243.0,2.7,24.0,296.0,325.05,252.85
2017,12,3,14,15,298.5,203.0,2.8,24.0,351.0,431.18,338.67
2017,12,3,14,30,499.0,163.0,2.9,24.0,406.0,517.73,406.91
2017,12,3,14,45,398.5,167.0,3.0,24.0,352.0,442.29,348.33
2017,12,3,15,0,298.0,171.0,3.1,24.0,298.0,366.32,289.19
2017,12,3,15,15,285.0,156.0,3.0,23.5,267.5,331.13,262.18
2017,12,3,15,30,272.0,141.0,2.9,23.0,237.0,296.3,234.69
2017,12,3,15,45,257.0,123.0,2.85,23.0,204.0,257.64,203.17
2017,12,3,16,0,242.0,105.0,2.8,23.0,171.0,219.83,171.64
2017,12,3,16,15,214.5,86.5,2.5,22.5,137.0,177.8,136.43
2017,12,3,16,30,187.0,68.0,2.2,22.0,103.0,138.16,102.7
2017,12,3,16,45,141.5,49.5,1.95,21.5,71.5,96.29,67.51
2017,12,3,17,0,96.0,31.0,1.7,21.0,40.0,58.97,34.38
2017,12,3,17,15,48.0,15.5,1.8,20.5,20.0,22.87,0.0
2017,12,3,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,15,58.5,9.5,3.35,19.0,12.0,16.2,0.0
2017,12,4,7,30,117.0,19.0,3.5,19.0,24.0,43.48,0.0
2017,12,4,7,45,241.0,32.5,3.65,19.5,61.5,97.44,60.83
2017,12,4,8,0,365.0,46.0,3.8,20.0,99.0,159.82,113.44
2017,12,4,8,15,443.0,55.5,3.9,20.5,143.5,215.42,161.42
2017,12,4,8,30,521.0,65.0,4.0,21.0,188.0,278.22,215.18
2017,12,4,8,45,288.0,96.5,4.1,21.5,167.0,231.66,182.81
2017,12,4,9,0,55.0,128.0,4.2,22.0,146.0,159.73,125.69
2017,12,4,9,15,58.0,146.5,4.45,22.5,168.0,183.0,144.51
2017,12,4,9,30,61.0,165.0,4.7,23.0,190.0,206.48,163.04
2017,12,4,9,45,32.5,161.0,4.95,23.5,174.5,186.06,145.84
2017,12,4,10,0,4.0,157.0,5.2,24.0,159.0,158.84,123.04
2017,12,4,10,15,6.0,167.5,5.3,24.5,170.5,170.78,132.13
2017,12,4,10,30,8.0,178.0,5.4,25.0,182.0,182.9,141.24
2017,12,4,10,45,4.0,100.5,5.55,25.5,102.5,100.46,75.36
2017,12,4,11,0,0.0,23.0,5.7,26.0,23.0,22.22,12.3
2017,12,4,11,15,420.5,58.5,5.65,26.0,306.5,392.99,315.87
2017,12,4,11,30,841.0,94.0,5.6,26.0,590.0,766.03,596.93
2017,12,4,11,45,547.0,187.0,5.55,26.5,511.5,646.64,503.24
2017,12,4,12,0,253.0,280.0,5.5,27.0,433.0,503.38,388.81
2017,12,4,12,15,211.5,284.5,5.4,27.0,413.0,476.27,367.69
2017,12,4,12,30,170.0,289.0,5.3,27.0,393.0,448.3,345.5
2017,12,4,12,45,117.0,277.5,5.25,27.5,349.0,392.74,301.85
2017,12,4,13,0,64.0,266.0,5.2,28.0,305.0,328.94,251.82
2017,12,4,13,15,282.0,235.0,5.1,28.0,398.0,478.89,370.99
2017,12,4,13,30,500.0,204.0,5.0,28.0,491.0,613.46,474.47
2017,12,4,13,45,496.5,196.5,4.9,28.0,472.5,592.77,458.68
2017,12,4,14,0,493.0,189.0,4.8,28.0,454.0,570.4,442.23
2017,12,4,14,15,640.5,137.5,4.65,28.0,461.5,605.48,470.77
2017,12,4,14,30,788.0,86.0,4.5,28.0,469.0,624.22,486.43
2017,12,4,14,45,767.5,83.5,4.4,28.0,433.5,582.5,454.59
2017,12,4,15,0,747.0,81.0,4.3,28.0,398.0,539.76,421.67
2017,12,4,15,15,719.0,77.0,3.95,27.5,357.5,490.53,383.51
2017,12,4,15,30,691.0,73.0,3.6,27.0,317.0,443.2,345.81
2017,12,4,15,45,649.0,68.5,3.3,27.0,273.0,387.77,300.39
2017,12,4,16,0,607.0,64.0,3.0,27.0,229.0,334.57,255.74
2017,12,4,16,15,544.5,57.0,2.65,26.0,183.5,273.7,205.3
2017,12,4,16,30,482.0,50.0,2.3,25.0,138.0,217.98,158.04
2017,12,4,16,45,381.0,39.5,2.0,24.5,96.0,153.93,104.86
2017,12,4,17,0,280.0,29.0,1.7,24.0,54.0,100.33,57.57
2017,12,4,17,15,140.0,14.5,1.85,23.5,27.0,36.61,0.0
2017,12,4,17,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.5,6.1,12.5,4.5,4.42,0.0
2017,12,5,7,30,0.0,9.0,6.3,12.0,9.0,8.68,0.0
2017,12,5,7,45,0.0,25.5,6.5,11.5,25.5,24.8,13.75
2017,12,5,8,0,0.0,42.0,6.7,11.0,42.0,41.53,29.25
2017,12,5,8,15,0.0,61.5,6.7,11.0,61.5,61.39,46.78
2017,12,5,8,30,0.0,81.0,6.7,11.0,81.0,81.17,64.12
2017,12,5,8,45,7.0,99.0,6.75,11.0,101.5,102.25,82.35
2017,12,5,9,0,14.0,117.0,6.8,11.0,122.0,124.01,101.02
2017,12,5,9,15,46.0,141.0,6.75,11.5,159.0,170.59,140.57
2017,12,5,9,30,78.0,165.0,6.7,12.0,196.0,215.94,178.71
2017,12,5,9,45,183.0,178.0,6.65,12.5,259.5,300.76,250.46
2017,12,5,10,0,288.0,191.0,6.6,13.0,323.0,394.04,328.0
2017,12,5,10,15,154.5,193.5,6.6,13.0,265.5,310.29,256.86
2017,12,5,10,30,21.0,196.0,6.6,13.0,208.0,211.0,171.61
2017,12,5,10,45,22.5,206.0,6.6,13.5,219.0,222.69,180.78
2017,12,5,11,0,24.0,216.0,6.6,14.0,230.0,234.46,189.85
2017,12,5,11,15,12.0,192.0,6.6,14.5,199.0,200.15,160.9
2017,12,5,11,30,0.0,168.0,6.6,15.0,168.0,165.94,132.08
2017,12,5,11,45,0.0,121.5,6.65,15.5,121.5,118.5,92.86
2017,12,5,12,0,0.0,75.0,6.7,16.0,75.0,72.55,54.77
2017,12,5,12,15,0.0,75.5,6.65,16.0,75.5,73.04,55.17
2017,12,5,12,30,0.0,76.0,6.6,16.0,76.0,73.52,55.57
2017,12,5,12,45,0.0,93.5,6.55,16.5,93.5,90.51,69.5
2017,12,5,13,0,0.0,111.0,6.5,17.0,111.0,107.96,83.73
2017,12,5,13,15,0.0,75.0,6.45,17.0,75.0,72.55,54.62
2017,12,5,13,30,0.0,39.0,6.4,17.0,39.0,37.69,25.78
2017,12,5,13,45,0.0,62.5,6.4,17.0,62.5,60.43,44.74
2017,12,5,14,0,0.0,86.0,6.4,17.0,86.0,83.2,63.69
2017,12,5,14,15,20.0,142.0,6.4,17.0,151.5,158.16,126.21
2017,12,5,14,30,40.0,198.0,6.4,17.0,217.0,232.61,187.56
2017,12,5,14,45,37.0,184.0,6.4,17.0,201.0,214.74,173.15
2017,12,5,15,0,34.0,170.0,6.4,17.0,185.0,197.08,158.92
2017,12,5,15,15,31.0,153.5,6.35,16.5,166.0,176.83,142.72
2017,12,5,15,30,28.0,137.0,6.3,16.0,147.0,156.86,126.52
2017,12,5,15,45,23.0,119.0,6.3,16.0,126.5,130.48,104.5
2017,12,5,16,0,18.0,101.0,6.3,16.0,106.0,109.21,86.52
2017,12,5,16,15,10.0,82.0,6.05,15.5,85.0,86.19,67.03
2017,12,5,16,30,2.0,63.0,5.8,15.0,64.0,63.93,48.02
2017,12,5,16,45,1.0,43.5,5.6,14.5,44.0,43.7,30.45
2017,12,5,17,0,0.0,24.0,5.4,14.0,24.0,23.31,11.91
2017,12,5,17,15,0.0,12.0,5.3,13.5,12.0,11.8,0.0
2017,12,5,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.5,3.9,5.5,1.5,1.44,0.0
2017,12,6,8,0,0.0,3.0,3.9,6.0,3.0,2.89,0.0
2017,12,6,8,15,0.0,4.5,3.9,6.0,4.5,4.34,0.0
2017,12,6,8,30,0.0,6.0,3.9,6.0,6.0,5.78,0.0
2017,12,6,8,45,0.0,8.0,3.9,6.0,8.0,7.71,1.15
2017,12,6,9,0,0.0,10.0,3.9,6.0,10.0,9.64,2.87
2017,12,6,9,15,0.0,13.0,3.95,6.0,13.0,12.54,5.41
2017,12,6,9,30,0.0,16.0,4.0,6.0,16.0,15.44,7.95
2017,12,6,9,45,0.0,68.0,4.1,6.0,68.0,65.73,51.88
2017,12,6,10,0,0.0,120.0,4.2,6.0,120.0,117.85,96.69
2017,12,6,10,15,0.0,85.0,4.2,6.0,85.0,82.23,65.83
2017,12,6,10,30,0.0,50.0,4.2,6.0,50.0,48.32,36.42
2017,12,6,10,45,0.0,92.5,4.2,6.0,92.5,89.61,71.96
2017,12,6,11,0,0.0,135.0,4.2,6.0,135.0,132.37,108.29
2017,12,6,11,15,7.5,174.0,4.25,6.0,178.5,178.0,146.92
2017,12,6,11,30,15.0,213.0,4.3,6.0,222.0,224.52,185.87
2017,12,6,11,45,7.5,175.5,4.35,6.0,180.0,179.48,147.8
2017,12,6,12,0,0.0,138.0,4.4,6.0,138.0,135.15,110.17
2017,12,6,12,15,0.0,75.0,4.5,6.0,75.0,72.55,56.92
2017,12,6,12,30,0.0,12.0,4.6,6.0,12.0,11.59,4.4
2017,12,6,12,45,0.0,43.0,4.7,6.5,43.0,41.57,30.28
2017,12,6,13,0,0.0,74.0,4.8,7.0,74.0,71.58,55.97
2017,12,6,13,15,0.0,68.5,4.85,7.0,68.5,66.25,51.44
2017,12,6,13,30,0.0,63.0,4.9,7.0,63.0,60.92,46.92
2017,12,6,13,45,0.0,105.0,5.0,7.0,105.0,102.06,82.21
2017,12,6,14,0,0.0,147.0,5.1,7.0,147.0,144.85,118.71
2017,12,6,14,15,0.0,90.5,5.05,7.0,90.5,87.66,70.11
2017,12,6,14,30,0.0,34.0,5.0,7.0,34.0,32.84,22.93
2017,12,6,14,45,0.0,54.0,5.0,7.0,54.0,52.18,39.81
2017,12,6,15,0,0.0,74.0,5.0,7.0,74.0,71.55,56.7
2017,12,6,15,15,0.0,66.5,4.9,6.5,66.5,64.28,50.61
2017,12,6,15,30,0.0,59.0,4.8,6.0,59.0,57.01,44.46
2017,12,6,15,45,0.0,51.0,4.75,6.0,51.0,49.27,37.72
2017,12,6,16,0,0.0,43.0,4.7,6.0,43.0,41.52,30.91
2017,12,6,16,15,0.0,34.5,4.5,6.0,34.5,33.3,23.59
2017,12,6,16,30,0.0,26.0,4.3,6.0,26.0,25.09,16.2
2017,12,6,16,45,0.0,18.0,4.1,6.0,18.0,17.36,9.18
2017,12,6,17,0,0.0,10.0,3.9,6.0,10.0,9.64,1.84
2017,12,6,17,15,0.0,5.0,3.65,5.5,5.0,4.91,0.0
2017,12,6,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.0,1.95,6.0,1.0,0.98,0.0
2017,12,7,7,30,0.0,2.0,2.0,6.0,2.0,1.97,0.0
2017,12,7,7,45,0.0,7.0,2.15,6.0,7.0,6.74,0.0
2017,12,7,8,0,0.0,12.0,2.3,6.0,12.0,11.57,4.25
2017,12,7,8,15,0.0,18.0,2.35,6.0,18.0,17.36,9.5
2017,12,7,8,30,0.0,24.0,2.4,6.0,24.0,23.15,14.73
2017,12,7,8,45,0.0,30.0,2.5,6.0,30.0,28.95,19.9
2017,12,7,9,0,0.0,36.0,2.6,6.0,36.0,34.75,25.02
2017,12,7,9,15,0.0,35.5,2.7,6.0,35.5,34.27,24.57
2017,12,7,9,30,0.0,35.0,2.8,6.0,35.0,33.79,24.09
2017,12,7,9,45,0.0,42.0,2.95,6.0,42.0,40.56,29.95
2017,12,7,10,0,0.0,49.0,3.1,6.0,49.0,47.34,35.78
2017,12,7,10,15,0.0,52.0,3.3,6.0,52.0,50.25,38.21
2017,12,7,10,30,0.0,55.0,3.5,6.0,55.0,53.16,40.65
2017,12,7,10,45,0.0,105.0,3.75,6.5,105.0,102.12,82.53
2017,12,7,11,0,0.0,155.0,4.0,7.0,155.0,152.9,125.2
2017,12,7,11,15,0.0,129.0,4.15,7.0,129.0,126.19,102.46
2017,12,7,11,30,0.0,103.0,4.3,7.0,103.0,99.99,80.19
2017,12,7,11,45,0.0,126.0,4.45,7.0,126.0,123.05,99.71
2017,12,7,12,0,0.0,149.0,4.6,7.0,149.0,146.35,119.3
2017,12,7,12,15,0.0,160.0,4.65,7.0,160.5,157.58,128.69
2017,12,7,12,30,0.0,171.0,4.7,7.0,172.0,168.89,138.16
2017,12,7,12,45,17.5,207.0,4.8,7.0,218.0,220.17,181.71
2017,12,7,13,0,35.0,243.0,4.9,7.0,264.0,280.65,232.38
2017,12,7,13,15,17.5,203.0,5.0,7.0,213.5,215.93,178.28
2017,12,7,13,30,0.0,163.0,5.1,7.0,163.0,160.98,131.86
2017,12,7,13,45,0.0,110.5,5.2,7.0,110.5,107.58,86.86
2017,12,7,14,0,0.0,58.0,5.3,7.0,58.0,56.07,42.88
2017,12,7,14,15,24.5,130.0,5.4,6.5,141.5,148.49,123.15
2017,12,7,14,30,49.0,202.0,5.5,6.0,225.0,243.14,204.26
2017,12,7,14,45,24.5,128.0,5.6,6.0,139.5,145.46,120.98
2017,12,7,15,0,0.0,54.0,5.7,6.0,54.0,52.18,40.02
2017,12,7,15,15,0.0,48.5,5.65,5.5,48.5,46.85,35.56
2017,12,7,15,30,0.0,43.0,5.6,5.0,43.0,41.52,31.02
2017,12,7,15,45,0.0,37.0,5.6,5.0,37.0,35.72,25.94
2017,12,7,16,0,0.0,31.0,5.6,5.0,31.0,29.92,20.8
2017,12,7,16,15,0.0,25.0,5.4,4.5,25.0,24.12,15.64
2017,12,7,16,30,0.0,19.0,5.2,4.0,19.0,18.32,10.42
2017,12,7,16,45,0.0,13.0,5.05,3.5,13.0,12.53,5.15
2017,12,7,17,0,0.0,7.0,4.9,3.0,7.0,6.74,0.0
2017,12,7,17,15,0.0,3.5,4.7,2.5,3.5,3.44,0.0
2017,12,7,17,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.2,1.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.3,0.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,12.0,2.15,0.0,12.0,11.8,0.0
2017,12,8,7,30,0.0,24.0,2.2,0.0,24.0,23.59,0.0
2017,12,8,7,45,264.5,32.0,2.25,0.0,67.0,100.08,63.32
2017,12,8,8,0,529.0,40.0,2.3,0.0,110.0,194.23,144.8
2017,12,8,8,15,607.5,48.5,2.3,0.5,160.5,256.55,203.24
2017,12,8,8,30,686.0,57.0,2.3,1.0,211.0,325.94,267.16
2017,12,8,8,45,656.5,62.5,2.3,2.0,237.0,353.34,295.34
2017,12,8,9,0,627.0,68.0,2.3,3.0,263.0,376.52,318.05
2017,12,8,9,15,739.5,73.5,2.25,3.5,335.5,465.91,393.89
2017,12,8,9,30,852.0,79.0,2.2,4.0,408.0,564.72,474.54
2017,12,8,9,45,875.5,82.5,2.2,4.5,451.0,615.62,515.06
2017,12,8,10,0,899.0,86.0,2.2,5.0,494.0,665.64,553.95
2017,12,8,10,15,915.0,89.5,2.2,5.5,530.0,709.53,586.99
2017,12,8,10,30,931.0,93.0,2.2,6.0,566.0,751.42,617.26
2017,12,8,10,45,943.0,95.0,2.2,6.5,594.5,786.53,640.93
2017,12,8,11,0,955.0,97.0,2.2,7.0,623.0,818.9,662.39
2017,12,8,11,15,962.0,98.5,2.2,7.5,643.5,844.01,678.39
2017,12,8,11,30,969.0,100.0,2.2,8.0,664.0,865.82,692.02
2017,12,8,11,45,970.5,102.0,2.2,8.5,675.0,880.45,700.54
2017,12,8,12,0,972.0,104.0,2.2,9.0,686.0,891.43,706.61
2017,12,8,12,15,973.0,104.5,2.2,9.0,688.5,896.63,710.01
2017,12,8,12,30,974.0,105.0,2.2,9.0,691.0,898.07,710.98
2017,12,8,12,45,972.0,104.0,2.25,9.5,684.5,891.73,705.83
2017,12,8,13,0,970.0,103.0,2.3,10.0,678.0,881.68,698.27
2017,12,8,13,15,965.0,102.0,2.3,10.0,662.0,865.67,687.42
2017,12,8,13,30,960.0,101.0,2.3,10.0,646.0,846.17,674.21
2017,12,8,13,45,950.5,99.0,2.35,10.5,622.0,818.88,654.65
2017,12,8,14,0,941.0,97.0,2.4,11.0,598.0,788.54,632.9
2017,12,8,14,15,927.5,94.5,2.35,11.0,565.5,752.06,606.97
2017,12,8,14,30,914.0,92.0,2.3,11.0,533.0,713.15,577.99
2017,12,8,14,45,891.5,89.5,2.3,11.0,493.5,666.44,542.37
2017,12,8,15,0,869.0,87.0,2.3,11.0,454.0,618.42,504.92
2017,12,8,15,15,841.5,82.0,2.05,10.5,408.5,564.0,461.26
2017,12,8,15,30,814.0,77.0,1.8,10.0,363.0,509.38,416.27
2017,12,8,15,45,773.0,71.5,1.6,10.0,313.5,448.08,364.23
2017,12,8,16,0,732.0,66.0,1.4,10.0,264.0,390.65,313.88
2017,12,8,16,15,670.0,58.0,1.15,9.5,212.5,322.92,254.62
2017,12,8,16,30,608.0,50.0,0.9,9.0,161.0,260.02,198.17
2017,12,8,16,45,503.0,39.5,0.7,8.5,112.5,188.24,135.28
2017,12,8,17,0,398.0,29.0,0.5,8.0,64.0,127.09,77.81
2017,12,8,17,15,199.0,14.5,0.45,7.5,32.0,46.79,0.0
2017,12,8,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,15,138.0,6.5,3.45,1.5,11.5,0.0,0.0
2017,12,9,7,30,276.0,13.0,3.6,2.0,23.0,56.56,0.0
2017,12,9,7,45,416.0,22.5,3.75,2.5,63.5,120.1,71.45
