Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,13,15,70.5,174.5,4.95,22.0,214.5,232.69,184.06
2017,12,19,13,30,141.0,264.0,4.8,22.0,344.0,392.5,309.75
2017,12,19,13,45,138.5,254.5,4.7,22.0,331.0,377.82,298.08
2017,12,19,14,0,136.0,245.0,4.6,22.0,318.0,362.83,286.66
2017,12,19,14,15,69.5,203.5,4.35,21.5,241.0,259.9,205.44
2017,12,19,14,30,3.0,162.0,4.1,21.0,164.0,163.25,127.53
2017,12,19,14,45,1.5,150.0,3.85,21.0,151.0,150.1,117.28
2017,12,19,15,0,0.0,138.0,3.6,21.0,138.0,137.11,106.99
2017,12,19,15,15,0.0,124.0,3.5,20.5,124.0,123.02,95.96
2017,12,19,15,30,0.0,110.0,3.4,20.0,110.0,108.97,84.84
2017,12,19,15,45,204.5,104.5,3.3,20.0,161.5,215.0,172.36
2017,12,19,16,0,409.0,99.0,3.2,20.0,213.0,293.97,233.2
2017,12,19,16,15,351.0,86.5,3.3,19.5,171.5,238.44,186.25
2017,12,19,16,30,293.0,74.0,3.4,19.0,130.0,187.93,143.14
2017,12,19,16,45,217.0,56.5,3.5,19.0,91.5,132.27,96.06
2017,12,19,17,0,141.0,39.0,3.6,19.0,53.0,80.96,52.31
2017,12,19,17,15,70.5,19.5,3.65,18.5,26.5,35.42,0.0
2017,12,19,17,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,7,45,245.0,15.0,3.15,8.5,41.5,67.55,18.79
2017,12,20,8,0,490.0,30.0,3.4,9.0,83.0,159.12,107.92
2017,12,20,8,15,577.0,37.0,3.2,9.5,130.5,218.58,162.94
2017,12,20,8,30,664.0,44.0,3.0,10.0,178.0,286.06,223.74
2017,12,20,8,45,715.5,49.0,2.9,10.5,226.0,344.81,277.19
2017,12,20,9,0,767.0,54.0,2.8,11.0,274.0,406.97,331.83
2017,12,20,9,15,800.5,57.5,2.75,11.5,319.5,461.63,378.86
2017,12,20,9,30,834.0,61.0,2.7,12.0,365.0,517.17,424.89
2017,12,20,9,45,857.5,63.0,2.65,13.0,406.0,565.8,463.13
2017,12,20,10,0,881.0,65.0,2.6,14.0,447.0,610.51,497.01
2017,12,20,10,15,897.0,67.0,2.6,15.0,481.5,652.41,527.69
2017,12,20,10,30,913.0,69.0,2.6,16.0,516.0,692.52,555.5
2017,12,20,10,45,925.0,70.0,2.65,17.0,544.0,726.62,577.52
2017,12,20,11,0,937.0,71.0,2.7,18.0,572.0,758.18,597.42
2017,12,20,11,15,944.0,72.0,2.6,18.5,592.5,783.3,612.71
2017,12,20,11,30,951.0,73.0,2.5,19.0,613.0,805.28,625.64
2017,12,20,11,45,955.0,73.5,2.4,19.5,625.0,821.11,634.16
2017,12,20,12,0,959.0,74.0,2.3,20.0,637.0,833.48,640.3
2017,12,20,12,15,960.5,74.0,2.25,20.0,641.0,839.77,643.93
2017,12,20,12,30,962.0,74.0,2.2,20.0,645.0,842.44,645.24
2017,12,20,12,45,959.0,74.0,2.15,20.5,640.0,837.95,640.54
2017,12,20,13,0,956.0,74.0,2.1,21.0,635.0,829.86,633.59
2017,12,20,13,15,951.5,73.5,2.05,21.0,622.0,816.51,624.39
2017,12,20,13,30,947.0,73.0,2.0,21.0,609.0,799.74,612.98
2017,12,20,13,45,939.0,72.5,1.95,21.5,587.5,777.08,596.43
2017,12,20,14,0,931.0,72.0,1.9,22.0,566.0,751.36,577.89
2017,12,20,14,15,919.5,70.5,1.8,22.0,537.5,719.19,555.54
2017,12,20,14,30,908.0,69.0,1.7,22.0,509.0,684.51,531.38
2017,12,20,14,45,891.0,67.0,1.6,22.0,473.5,643.5,501.07
2017,12,20,15,0,874.0,65.0,1.5,22.0,438.0,600.81,468.71
2017,12,20,15,15,850.0,62.5,1.35,21.5,396.5,555.16,433.86
2017,12,20,15,30,826.0,60.0,1.2,21.0,355.0,505.75,395.26
2017,12,20,15,45,789.5,56.5,1.05,20.5,309.5,448.99,349.97
2017,12,20,16,0,753.0,53.0,0.9,20.0,264.0,393.45,304.18
2017,12,20,16,15,698.5,48.0,0.95,19.0,215.5,330.94,252.89
2017,12,20,16,30,644.0,43.0,1.0,18.0,167.0,272.21,202.69
2017,12,20,16,45,550.0,35.5,1.1,17.0,120.5,203.84,144.59
2017,12,20,17,0,456.0,28.0,1.2,16.0,74.0,144.38,91.65
2017,12,20,17,15,228.0,14.0,1.2,15.5,37.0,60.13,0.0
2017,12,20,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,228.5,15.0,2.1,11.0,39.5,64.45,14.92
2017,12,21,8,0,457.0,30.0,2.3,12.0,79.0,150.22,100.17
2017,12,21,8,15,544.5,37.5,2.45,12.5,125.5,208.52,153.29
2017,12,21,8,30,632.0,45.0,2.6,13.0,172.0,274.95,212.36
2017,12,21,8,45,682.5,50.5,2.8,14.0,219.0,332.29,263.65
2017,12,21,9,0,733.0,56.0,3.0,15.0,266.0,393.01,316.22
2017,12,21,9,15,765.5,60.0,2.95,15.5,310.0,446.28,361.58
2017,12,21,9,30,798.0,64.0,2.9,16.0,354.0,500.43,406.05
2017,12,21,9,45,817.0,67.5,2.9,17.0,393.0,546.88,442.37
2017,12,21,10,0,836.0,71.0,2.9,18.0,432.0,592.43,476.7
2017,12,21,10,15,850.5,73.0,3.15,18.5,465.0,632.21,507.44
2017,12,21,10,30,865.0,75.0,3.4,19.0,498.0,670.21,536.22
2017,12,21,10,45,869.5,78.0,3.7,19.5,523.5,696.47,554.7
2017,12,21,11,0,874.0,81.0,4.0,20.0,549.0,723.71,573.82
2017,12,21,11,15,880.0,82.5,4.15,20.5,567.5,747.48,589.79
2017,12,21,11,30,886.0,84.0,4.3,21.0,586.0,768.32,603.63
2017,12,21,11,45,863.5,94.5,4.45,21.5,592.5,779.07,610.32
2017,12,21,12,0,841.0,105.0,4.6,22.0,599.0,781.44,611.25
2017,12,21,12,15,841.0,105.5,4.6,22.0,602.0,786.67,614.81
2017,12,21,12,30,841.0,106.0,4.6,22.0,605.0,788.66,616.15
2017,12,21,12,45,820.5,112.5,4.7,22.5,596.5,778.02,607.86
2017,12,21,13,0,800.0,119.0,4.8,23.0,588.0,764.29,597.49
2017,12,21,13,15,758.0,125.0,4.7,23.0,562.0,734.02,575.34
2017,12,21,13,30,716.0,131.0,4.6,23.0,536.0,698.75,549.63
2017,12,21,13,45,719.0,130.0,4.6,23.0,524.5,687.34,541.65
2017,12,21,14,0,722.0,129.0,4.6,23.0,513.0,673.17,531.27
2017,12,21,14,15,705.5,125.5,4.45,23.0,485.0,640.04,506.01
2017,12,21,14,30,689.0,122.0,4.3,23.0,457.0,605.31,479.48
2017,12,21,14,45,614.5,125.5,4.2,23.0,408.5,540.04,429.07
2017,12,21,15,0,540.0,129.0,4.1,23.0,360.0,474.85,378.16
2017,12,21,15,15,500.5,126.0,3.6,22.5,324.5,429.11,341.97
2017,12,21,15,30,461.0,123.0,3.1,22.0,289.0,384.97,306.34
2017,12,21,15,45,411.0,114.0,2.7,22.0,248.0,331.24,262.27
2017,12,21,16,0,361.0,105.0,2.3,22.0,207.0,280.9,220.36
2017,12,21,16,15,313.5,90.0,2.15,21.5,167.0,228.85,177.2
2017,12,21,16,30,266.0,75.0,2.0,21.0,127.0,180.85,136.68
2017,12,21,16,45,190.0,57.5,1.85,20.5,89.5,122.6,88.52
2017,12,21,17,0,114.0,40.0,1.7,20.0,52.0,76.14,49.72
2017,12,21,17,15,57.0,20.0,1.8,19.5,26.0,33.93,0.0
2017,12,21,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,22,8,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,22,8,15,0.0,1.0,2.15,19.0,1.0,0.96,0.0
2017,12,22,8,30,0.0,2.0,2.3,19.0,2.0,1.93,0.0
2017,12,22,8,45,0.0,2.5,2.5,19.5,2.5,2.41,0.0
2017,12,22,9,0,0.0,3.0,2.7,20.0,3.0,2.89,0.0
2017,12,22,9,15,0.0,4.0,2.9,20.0,4.0,3.86,0.0
2017,12,22,9,30,0.0,5.0,3.1,20.0,5.0,4.82,0.0
2017,12,22,9,45,0.0,5.5,3.3,20.5,5.5,5.3,0.0
2017,12,22,10,0,0.0,6.0,3.5,21.0,6.0,5.79,0.0
2017,12,22,10,15,0.0,6.5,3.65,21.0,6.5,6.27,0.0
2017,12,22,10,30,0.0,7.0,3.8,21.0,7.0,6.76,0.0
2017,12,22,10,45,0.0,32.0,3.95,21.5,32.0,30.91,19.86
2017,12,22,11,0,0.0,57.0,4.1,22.0,57.0,55.1,39.55
2017,12,22,11,15,0.0,40.0,4.0,22.0,40.0,38.65,26.06
2017,12,22,11,30,0.0,23.0,3.9,22.0,23.0,22.22,12.59
2017,12,22,11,45,0.0,28.0,3.8,22.5,28.0,27.05,16.49
2017,12,22,12,0,0.0,33.0,3.7,23.0,33.0,31.89,20.37
2017,12,22,12,15,0.0,57.5,3.4,23.0,57.5,55.6,39.6
2017,12,22,12,30,0.0,82.0,3.1,23.0,82.0,79.33,58.72
2017,12,22,12,45,0.0,65.5,2.8,23.0,65.5,63.35,45.83
2017,12,22,13,0,0.0,49.0,2.5,23.0,49.0,47.37,32.94
2017,12,22,13,15,0.0,71.5,2.1,22.5,71.5,69.15,50.69
2017,12,22,13,30,0.0,94.0,1.7,22.0,94.0,91.05,68.49
2017,12,22,13,45,0.5,130.0,1.35,21.5,130.5,127.71,98.06
2017,12,22,14,0,1.0,166.0,1.0,21.0,167.0,165.34,128.09
2017,12,22,14,15,22.0,183.5,1.35,20.5,194.5,198.65,155.58
2017,12,22,14,30,43.0,201.0,1.7,20.0,222.0,238.51,188.19
2017,12,22,14,45,293.5,170.5,2.05,19.5,297.5,376.31,301.89
2017,12,22,15,0,544.0,140.0,2.4,19.0,373.0,490.11,392.98
2017,12,22,15,15,513.0,132.5,3.15,18.0,336.0,444.0,358.74
2017,12,22,15,30,482.0,125.0,3.9,17.0,299.0,398.83,324.22
2017,12,22,15,45,436.0,116.0,4.65,16.0,258.0,346.08,282.18
2017,12,22,16,0,390.0,107.0,5.4,15.0,217.0,296.32,240.97
2017,12,22,16,15,333.0,93.0,5.85,13.5,175.5,240.24,193.57
2017,12,22,16,30,276.0,79.0,6.3,12.0,134.0,185.29,146.13
2017,12,22,16,45,207.5,60.5,6.75,11.0,95.0,131.56,99.42
2017,12,22,17,0,139.0,42.0,7.2,10.0,56.0,84.7,58.18
2017,12,22,17,15,69.5,21.0,7.25,9.0,28.0,37.62,3.05
2017,12,22,17,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.25,5.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.8,5.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,6.15,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.45,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,23,7,45,82.0,18.5,2.85,2.5,27.0,39.33,4.6
2017,12,23,8,0,164.0,37.0,3.0,3.0,54.0,88.18,61.91
2017,12,23,8,15,200.0,55.0,3.15,3.5,86.5,122.8,94.87
2017,12,23,8,30,236.0,73.0,3.3,4.0,119.0,164.71,133.27
2017,12,23,8,45,258.0,90.0,3.5,5.0,153.0,203.23,168.38
2017,12,23,9,0,280.0,107.0,3.7,6.0,187.0,243.43,204.12
2017,12,23,9,15,295.5,122.5,3.65,6.5,218.5,280.25,236.44
2017,12,23,9,30,311.0,138.0,3.6,7.0,250.0,317.79,268.53
2017,12,23,9,45,506.5,113.5,3.55,7.5,320.5,419.51,354.78
2017,12,23,10,0,702.0,89.0,3.5,8.0,391.0,532.13,447.8
2017,12,23,10,15,801.5,82.0,3.35,8.5,452.5,609.59,509.24
2017,12,23,10,30,901.0,75.0,3.2,9.0,514.0,688.92,570.46
2017,12,23,10,45,913.5,76.5,3.05,9.5,543.0,723.89,593.88
2017,12,23,11,0,926.0,78.0,2.9,10.0,572.0,756.4,615.32
2017,12,23,11,15,933.5,79.0,2.75,10.0,593.0,781.98,632.41
2017,12,23,11,30,941.0,80.0,2.6,10.0,614.0,804.5,647.11
2017,12,23,11,45,940.0,83.0,2.5,10.5,625.5,819.56,655.45
2017,12,23,12,0,939.0,86.0,2.4,11.0,637.0,831.1,661.3
2017,12,23,12,15,941.0,86.0,2.3,11.0,641.5,838.03,665.12
2017,12,23,12,30,943.0,86.0,2.2,11.0,646.0,841.43,666.54
2017,12,23,12,45,942.5,85.5,2.1,11.5,642.0,838.72,662.52
2017,12,23,13,0,942.0,85.0,2.0,12.0,638.0,832.46,656.18
2017,12,23,13,15,938.0,84.0,1.9,12.0,625.5,819.41,646.37
2017,12,23,13,30,934.0,83.0,1.8,12.0,613.0,802.96,634.32
2017,12,23,13,45,927.0,81.5,1.75,12.5,592.0,780.44,617.39
2017,12,23,14,0,920.0,80.0,1.7,13.0,571.0,754.85,598.41
2017,12,23,14,15,849.0,83.5,1.6,13.0,519.0,691.64,552.62
2017,12,23,14,30,778.0,87.0,1.5,13.0,467.0,624.91,502.95
2017,12,23,14,45,617.0,117.0,1.45,13.0,405.0,533.96,432.02
2017,12,23,15,0,456.0,147.0,1.4,13.0,343.0,445.62,361.93
2017,12,23,15,15,437.5,137.0,1.25,12.5,311.0,407.05,331.8
2017,12,23,15,30,419.0,127.0,1.1,12.0,279.0,368.67,300.75
2017,12,23,15,45,404.0,112.5,0.95,12.0,243.5,327.49,266.28
2017,12,23,16,0,389.0,98.0,0.8,12.0,208.0,286.66,231.26
2017,12,23,16,15,356.5,83.5,0.65,11.5,170.5,239.55,190.78
2017,12,23,16,30,324.0,69.0,0.5,11.0,133.0,194.92,151.53
2017,12,23,16,45,276.0,53.0,0.4,10.5,97.0,146.9,109.38
2017,12,23,17,0,228.0,37.0,0.3,10.0,61.0,103.6,70.21
2017,12,23,17,15,114.0,18.5,0.35,9.5,30.5,45.46,7.19
2017,12,23,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,7,45,213.5,15.0,2.6,5.0,37.0,60.06,5.55
2017,12,24,8,0,427.0,30.0,2.9,6.0,74.0,142.91,96.36
2017,12,24,8,15,519.5,38.0,2.8,6.5,120.0,200.88,150.43
2017,12,24,8,30,612.0,46.0,2.7,7.0,166.0,266.14,209.55
2017,12,24,8,45,668.0,51.0,2.65,8.0,213.5,324.06,262.21
2017,12,24,9,0,724.0,56.0,2.6,9.0,261.0,385.9,316.53
2017,12,24,9,15,759.5,60.0,2.8,10.0,305.5,440.27,363.56
2017,12,24,9,30,795.0,64.0,3.0,11.0,350.0,495.82,409.96
2017,12,24,9,45,789.0,67.5,3.25,12.0,378.5,528.25,436.72
2017,12,24,10,0,783.0,71.0,3.5,13.0,407.0,557.97,460.39
2017,12,24,10,15,671.0,109.5,3.9,13.5,413.5,558.92,460.09
2017,12,24,10,30,559.0,148.0,4.3,14.0,420.0,544.48,447.36
2017,12,24,10,45,730.0,111.5,4.7,14.5,488.0,641.91,526.66
2017,12,24,11,0,901.0,75.0,5.1,15.0,556.0,734.57,598.34
2017,12,24,11,15,908.0,76.5,5.45,15.0,576.0,759.95,617.9
2017,12,24,11,30,915.0,78.0,5.8,15.0,596.0,782.34,635.6
2017,12,24,11,45,915.0,80.0,6.2,15.0,607.5,796.8,647.57
2017,12,24,12,0,915.0,82.0,6.6,15.0,619.0,807.87,657.07
2017,12,24,12,15,916.0,82.5,6.75,14.5,623.5,814.57,663.69
2017,12,24,12,30,917.0,83.0,6.9,14.0,628.0,817.81,667.87
2017,12,24,12,45,761.5,128.5,7.1,14.0,579.0,753.32,618.78
2017,12,24,13,0,606.0,174.0,7.3,14.0,530.0,677.72,558.58
2017,12,24,13,15,749.0,130.0,7.25,13.5,561.5,733.89,606.26
2017,12,24,13,30,892.0,86.0,7.2,13.0,593.0,775.33,640.02
2017,12,24,13,45,878.0,87.5,7.2,13.0,571.5,756.21,625.62
2017,12,24,14,0,864.0,89.0,7.2,13.0,550.0,729.91,605.85
2017,12,24,14,15,598.5,144.5,7.1,12.5,456.5,588.42,491.41
2017,12,24,14,30,333.0,200.0,7.0,12.0,363.0,445.25,371.62
2017,12,24,14,45,194.5,190.0,6.95,12.0,283.5,328.93,274.25
2017,12,24,15,0,56.0,180.0,6.9,12.0,204.0,222.08,183.18
2017,12,24,15,15,52.0,164.0,6.7,11.5,185.0,200.97,166.05
2017,12,24,15,30,48.0,148.0,6.5,11.0,166.0,180.15,148.84
2017,12,24,15,45,43.5,130.0,6.35,10.5,144.5,157.11,129.5
2017,12,24,16,0,39.0,112.0,6.2,10.0,123.0,134.45,110.18
2017,12,24,16,15,31.5,93.0,5.95,9.5,101.0,109.85,88.88
2017,12,24,16,30,24.0,74.0,5.7,9.0,79.0,85.93,67.9
2017,12,24,16,45,12.0,54.5,5.45,8.5,57.0,58.62,43.99
2017,12,24,17,0,0.0,35.0,5.2,8.0,35.0,35.08,23.17
2017,12,24,17,15,0.0,17.5,5.05,7.5,17.5,16.9,0.88
2017,12,24,17,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,3.15,0.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,25,7,45,188.5,16.0,3.4,0.0,35.0,56.18,2.28
2017,12,25,8,0,377.0,32.0,3.6,0.0,70.0,132.58,91.4
2017,12,25,8,15,470.0,41.5,3.7,0.5,115.0,189.69,145.55
2017,12,25,8,30,563.0,51.0,3.8,1.0,160.0,255.91,206.67
2017,12,25,8,45,613.0,58.5,3.9,2.0,206.0,311.71,258.94
2017,12,25,9,0,663.0,66.0,4.0,3.0,252.0,371.12,312.94
2017,12,25,9,15,701.5,70.5,3.85,3.5,296.5,424.8,360.84
2017,12,25,9,30,740.0,75.0,3.7,4.0,341.0,478.3,407.15
2017,12,25,9,45,760.5,80.5,3.6,5.0,380.5,525.8,446.28
2017,12,25,10,0,781.0,86.0,3.5,6.0,420.0,572.68,483.48
2017,12,25,10,15,799.5,88.5,3.35,6.5,454.5,614.13,515.95
2017,12,25,10,30,818.0,91.0,3.2,7.0,489.0,654.2,546.38
2017,12,25,10,45,825.5,95.0,3.1,7.5,516.0,686.7,570.09
2017,12,25,11,0,833.0,99.0,3.0,8.0,543.0,716.75,590.52
2017,12,25,11,15,842.0,100.5,2.85,8.0,563.5,742.53,608.28
2017,12,25,11,30,851.0,102.0,2.7,8.0,584.0,765.58,623.85
2017,12,25,11,45,471.0,186.0,2.6,8.5,454.0,577.73,474.19
2017,12,25,12,0,91.0,270.0,2.5,9.0,324.0,354.86,289.1
2017,12,25,12,15,151.0,274.5,2.5,9.5,364.5,415.86,339.54
2017,12,25,12,30,211.0,279.0,2.5,10.0,405.0,468.33,381.25
2017,12,25,12,45,207.0,279.0,2.5,10.5,402.0,464.89,377.49
2017,12,25,13,0,203.0,279.0,2.5,11.0,399.0,460.78,373.58
2017,12,25,13,15,528.5,190.0,2.55,11.0,492.5,627.19,510.35
2017,12,25,13,30,854.0,101.0,2.6,11.0,586.0,768.76,619.74
2017,12,25,13,45,844.5,100.0,2.65,11.0,566.0,746.3,602.82
2017,12,25,14,0,835.0,99.0,2.7,11.0,546.0,721.11,585.26
2017,12,25,14,15,821.5,96.5,2.7,11.0,518.5,688.93,562.07
2017,12,25,14,30,808.0,94.0,2.7,11.0,491.0,654.58,536.1
2017,12,25,14,45,579.0,131.0,2.7,11.5,405.5,526.38,432.95
2017,12,25,15,0,350.0,168.0,2.7,12.0,320.0,399.13,328.9
2017,12,25,15,15,527.0,126.0,2.5,11.5,330.5,447.02,369.47
2017,12,25,15,30,704.0,84.0,2.3,11.0,341.0,475.99,392.15
2017,12,25,15,45,659.5,80.0,2.15,11.0,296.5,419.77,344.17
2017,12,25,16,0,615.0,76.0,2.0,11.0,252.0,365.68,297.33
2017,12,25,16,15,556.5,68.0,1.7,10.0,206.5,304.36,244.4
2017,12,25,16,30,498.0,60.0,1.4,9.0,161.0,247.44,193.99
2017,12,25,16,45,399.5,49.5,1.15,8.5,116.5,181.06,135.95
2017,12,25,17,0,301.0,39.0,0.9,8.0,72.0,124.2,85.72
2017,12,25,17,15,150.5,19.5,0.9,7.5,36.0,54.35,15.2
2017,12,25,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,26,7,45,95.0,20.0,2.6,4.5,29.5,42.65,0.0
2017,12,26,8,0,190.0,40.0,2.7,5.0,59.0,97.07,67.01
2017,12,26,8,15,279.5,54.5,2.7,5.0,100.0,148.06,113.11
2017,12,26,8,30,369.0,69.0,2.7,5.0,141.0,208.27,166.75
2017,12,26,8,45,412.5,83.0,2.7,5.5,183.0,258.69,212.62
2017,12,26,9,0,456.0,97.0,2.7,6.0,225.0,312.59,260.51
2017,12,26,9,15,500.0,105.5,2.75,6.0,267.0,363.73,305.65
2017,12,26,9,30,544.0,114.0,2.8,6.0,309.0,417.56,352.06
2017,12,26,9,45,272.0,82.5,2.85,6.5,180.0,251.22,213.59
2017,12,26,10,0,0.0,51.0,2.9,7.0,51.0,49.27,37.26
2017,12,26,10,15,0.0,55.5,2.95,7.0,55.5,53.63,41.07
2017,12,26,10,30,0.0,60.0,3.0,7.0,60.0,57.99,44.75
2017,12,26,10,45,0.0,64.0,3.15,7.5,64.0,61.87,47.9
2017,12,26,11,0,0.0,68.0,3.3,8.0,68.0,65.75,51.04
2017,12,26,11,15,0.0,70.5,3.3,8.0,70.5,68.18,53.03
2017,12,26,11,30,0.0,73.0,3.3,8.0,73.0,70.6,55.03
2017,12,26,11,45,0.0,74.0,3.35,8.5,74.0,71.58,55.7
2017,12,26,12,0,0.0,75.0,3.4,9.0,75.0,72.55,56.37
2017,12,26,12,15,0.0,76.0,3.4,9.0,76.0,73.52,57.17
2017,12,26,12,30,0.0,77.0,3.4,9.0,77.0,74.49,57.98
2017,12,26,12,45,0.0,76.5,3.45,9.0,76.5,74.0,57.58
2017,12,26,13,0,0.0,76.0,3.5,9.0,76.0,73.52,57.19
2017,12,26,13,15,0.0,74.5,3.5,9.0,74.5,72.06,55.99
2017,12,26,13,30,0.0,73.0,3.5,9.0,73.0,70.6,54.8
2017,12,26,13,45,0.0,118.5,3.5,9.0,118.5,115.65,93.0
2017,12,26,14,0,0.0,164.0,3.5,9.0,164.0,162.47,132.35
2017,12,26,14,15,0.0,155.5,3.5,9.0,155.5,153.92,125.33
2017,12,26,14,30,0.0,147.0,3.5,9.0,147.0,145.41,118.44
2017,12,26,14,45,0.0,77.0,3.55,9.0,77.0,74.46,58.51
2017,12,26,15,0,0.0,7.0,3.6,9.0,7.0,6.75,0.21
2017,12,26,15,15,0.0,6.0,3.65,8.5,6.0,5.79,0.0
2017,12,26,15,30,0.0,5.0,3.7,8.0,5.0,4.82,0.0
2017,12,26,15,45,0.0,4.5,3.75,8.0,4.5,4.34,0.0
2017,12,26,16,0,0.0,4.0,3.8,8.0,4.0,3.86,0.0
2017,12,26,16,15,136.0,45.5,3.8,8.0,73.5,105.25,84.86
2017,12,26,16,30,272.0,87.0,3.8,8.0,143.0,195.05,156.83
2017,12,26,16,45,200.5,67.5,3.85,8.0,102.5,139.1,107.36
2017,12,26,17,0,129.0,48.0,3.9,8.0,62.0,90.34,64.52
2017,12,26,17,15,64.5,24.0,3.95,7.5,31.0,41.2,13.15
2017,12,26,17,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.7,3.5,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.1,3.5,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.55,4.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.5,5.7,4.0,4.5,4.33,0.0
2017,12,27,8,0,0.0,9.0,5.8,4.0,9.0,8.67,1.45
2017,12,27,8,15,0.0,16.0,5.8,4.0,16.0,15.43,7.69
2017,12,27,8,30,0.0,23.0,5.8,4.0,23.0,22.19,13.85
2017,12,27,8,45,0.0,31.0,5.85,4.0,31.0,29.92,20.82
2017,12,27,9,0,0.0,39.0,5.9,4.0,39.0,37.65,27.75
2017,12,27,9,15,0.0,46.0,5.85,4.0,46.0,44.43,33.74
2017,12,27,9,30,0.0,53.0,5.8,4.0,53.0,51.2,39.68
2017,12,27,9,45,0.0,75.5,5.75,4.5,75.5,73.04,58.67
2017,12,27,10,0,0.0,98.0,5.7,5.0,98.0,95.62,78.06
2017,12,27,10,15,2.0,132.0,5.6,5.0,133.0,131.55,108.95
2017,12,27,10,30,4.0,166.0,5.5,5.0,168.0,168.09,140.03
2017,12,27,10,45,5.0,173.5,5.45,5.5,176.0,176.31,146.49
2017,12,27,11,0,6.0,181.0,5.4,6.0,184.0,184.63,153.04
2017,12,27,11,15,3.0,153.0,5.3,6.0,154.5,153.11,126.05
2017,12,27,11,30,0.0,125.0,5.2,6.0,125.0,122.17,99.54
2017,12,27,11,45,2.0,156.5,5.1,6.0,158.0,155.77,128.04
2017,12,27,12,0,4.0,188.0,5.0,6.0,191.0,189.87,156.7
2017,12,27,12,15,2.0,165.5,4.9,6.0,167.0,164.93,135.52
2017,12,27,12,30,0.0,143.0,4.8,6.0,143.0,140.3,114.64
2017,12,27,12,45,0.0,136.0,4.75,6.0,136.0,133.18,108.65
2017,12,27,13,0,0.0,129.0,4.7,6.0,129.0,126.11,102.69
2017,12,27,13,15,0.0,122.0,4.65,6.0,122.0,119.07,96.77
2017,12,27,13,30,0.0,115.0,4.6,6.0,115.0,112.06,90.89
2017,12,27,13,45,0.0,117.5,4.55,6.0,117.5,114.64,93.19
2017,12,27,14,0,0.0,120.0,4.5,6.0,120.0,117.25,95.55
2017,12,27,14,15,0.0,131.5,4.45,6.0,131.5,129.12,105.83
2017,12,27,14,30,0.0,143.0,4.4,6.0,143.0,141.23,116.34
2017,12,27,14,45,0.0,109.5,4.35,6.0,109.5,107.04,87.28
2017,12,27,15,0,0.0,76.0,4.3,6.0,76.0,73.49,58.51
2017,12,27,15,15,0.0,69.0,4.2,5.5,69.0,66.7,52.87
2017,12,27,15,30,0.0,62.0,4.1,5.0,62.0,59.92,47.15
2017,12,27,15,45,0.0,54.0,4.1,5.0,54.0,52.17,40.42
2017,12,27,16,0,0.0,46.0,4.1,5.0,46.0,44.43,33.62
2017,12,27,16,15,0.0,37.5,3.95,4.5,37.5,36.2,26.37
2017,12,27,16,30,0.0,29.0,3.8,4.0,29.0,27.99,19.02
2017,12,27,16,45,0.0,21.0,3.7,4.0,21.0,20.26,11.99
2017,12,27,17,0,0.0,13.0,3.6,4.0,13.0,12.53,4.91
2017,12,27,17,15,0.0,6.5,3.55,4.0,6.5,6.26,0.0
2017,12,27,17,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,7,45,132.5,18.0,2.15,2.5,31.0,46.44,0.0
2017,12,28,8,0,265.0,36.0,2.4,3.0,62.0,109.13,74.18
2017,12,28,8,15,358.5,48.5,2.45,3.5,105.0,163.14,123.97
2017,12,28,8,30,452.0,61.0,2.5,4.0,148.0,226.83,181.09
2017,12,28,8,45,512.0,70.0,2.55,4.5,193.0,282.82,232.21
2017,12,28,9,0,572.0,79.0,2.6,5.0,238.0,343.52,286.36
2017,12,28,9,15,614.0,85.5,2.55,5.0,282.0,397.25,334.01
2017,12,28,9,30,656.0,92.0,2.5,5.0,326.0,453.11,382.14
2017,12,28,9,45,685.5,96.5,2.5,5.5,366.0,501.52,422.39
2017,12,28,10,0,715.0,101.0,2.5,6.0,406.0,550.23,461.73
2017,12,28,10,15,388.0,154.0,2.45,6.0,321.5,424.07,356.71
2017,12,28,10,30,61.0,207.0,2.4,6.0,237.0,257.08,213.87
2017,12,28,10,45,40.5,204.5,2.35,6.5,225.0,240.94,199.87
2017,12,28,11,0,20.0,202.0,2.3,7.0,213.0,216.87,178.76
2017,12,28,11,15,20.0,210.0,2.15,7.5,221.5,225.35,185.17
2017,12,28,11,30,20.0,218.0,2.0,8.0,230.0,233.84,191.45
2017,12,28,11,45,44.5,240.5,1.95,8.5,267.5,285.29,233.38
2017,12,28,12,0,69.0,263.0,1.9,9.0,305.0,329.79,268.87
2017,12,28,12,15,134.0,272.0,1.85,9.0,352.0,399.75,325.74
2017,12,28,12,30,199.0,281.0,1.8,9.0,399.0,461.33,374.92
2017,12,28,12,45,177.5,280.0,1.75,9.5,385.0,443.1,358.97
2017,12,28,13,0,156.0,279.0,1.7,10.0,371.0,424.41,343.26
2017,12,28,13,15,485.5,197.0,1.65,10.0,476.0,603.03,488.87
2017,12,28,13,30,815.0,115.0,1.6,10.0,581.0,756.99,605.88
2017,12,28,13,45,808.0,113.0,1.55,10.0,562.0,736.15,589.13
2017,12,28,14,0,801.0,111.0,1.5,10.0,543.0,712.6,572.36
2017,12,28,14,15,422.0,158.0,1.5,10.0,384.5,479.56,391.7
2017,12,28,14,30,43.0,205.0,1.5,10.0,226.0,243.0,197.58
2017,12,28,14,45,21.5,174.5,1.55,10.0,185.0,188.69,154.0
2017,12,28,15,0,0.0,144.0,1.6,10.0,144.0,143.19,116.18
2017,12,28,15,15,0.0,130.5,1.6,10.0,130.5,129.6,105.16
2017,12,28,15,30,0.0,117.0,1.6,10.0,117.0,116.08,93.99
2017,12,28,15,45,273.5,104.0,1.65,10.0,184.0,251.03,208.87
2017,12,28,16,0,547.0,91.0,1.7,10.0,251.0,354.46,290.28
2017,12,28,16,15,489.5,81.0,1.5,9.0,206.0,293.22,237.09
2017,12,28,16,30,432.0,71.0,1.3,8.0,161.0,238.09,188.67
2017,12,28,16,45,347.5,57.5,1.15,7.5,117.5,176.0,134.29
2017,12,28,17,0,263.0,44.0,1.0,7.0,74.0,122.36,86.88
2017,12,28,17,15,131.5,22.0,1.05,6.5,37.0,55.17,22.74
2017,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,7,45,140.5,18.0,1.5,3.5,31.5,47.56,0.0
2017,12,29,8,0,281.0,36.0,1.6,4.0,63.0,112.0,75.33
2017,12,29,8,15,376.5,48.0,1.5,4.5,106.5,167.19,126.03
2017,12,29,8,30,472.0,60.0,1.4,5.0,150.0,231.89,183.43
2017,12,29,8,45,539.0,67.5,1.35,5.5,196.5,289.93,235.49
2017,12,29,9,0,606.0,75.0,1.3,6.0,243.0,353.27,290.76
2017,12,29,9,15,647.5,81.0,1.2,6.0,287.5,407.71,337.75
2017,12,29,9,30,689.0,87.0,1.1,6.0,332.0,464.18,384.77
2017,12,29,9,45,344.5,90.5,1.0,6.5,213.0,300.16,251.74
2017,12,29,10,0,0.0,94.0,0.9,7.0,94.0,91.55,73.3
2017,12,29,10,15,0.0,102.0,0.8,7.5,102.0,99.47,80.21
2017,12,29,10,30,0.0,110.0,0.7,8.0,110.0,107.41,86.56
2017,12,29,10,45,0.0,108.5,0.65,8.5,108.5,105.75,84.79
2017,12,29,11,0,0.0,107.0,0.6,9.0,107.0,104.14,83.13
2017,12,29,11,15,0.0,102.0,0.65,9.5,102.0,99.06,78.62
2017,12,29,11,30,0.0,97.0,0.7,10.0,97.0,94.04,74.19
2017,12,29,11,45,0.0,91.0,0.75,10.5,91.0,88.06,69.0
2017,12,29,12,0,0.0,85.0,0.8,11.0,85.0,82.24,63.98
2017,12,29,12,15,0.0,104.5,0.9,11.0,104.5,101.47,80.0
2017,12,29,12,30,0.0,124.0,1.0,11.0,124.0,121.03,96.16
2017,12,29,12,45,0.0,120.5,1.1,11.5,120.5,117.51,93.05
2017,12,29,13,0,0.0,117.0,1.2,12.0,117.0,114.0,90.04
2017,12,29,13,15,0.0,133.0,1.25,12.0,133.0,130.19,103.46
2017,12,29,13,30,0.0,149.0,1.3,12.0,149.0,146.58,116.98
2017,12,29,13,45,9.0,175.5,1.4,12.5,180.5,180.83,145.13
2017,12,29,14,0,18.0,202.0,1.5,13.0,212.0,215.39,173.19
2017,12,29,14,15,416.0,149.5,1.55,13.0,356.0,466.47,381.53
2017,12,29,14,30,814.0,97.0,1.6,13.0,500.0,666.47,536.73
2017,12,29,14,45,797.5,93.5,1.65,13.0,466.5,627.21,505.4
2017,12,29,15,0,781.0,90.0,1.7,13.0,433.0,586.41,474.51
2017,12,29,15,15,755.5,86.0,1.75,12.5,393.5,540.69,439.7
2017,12,29,15,30,730.0,82.0,1.8,12.0,354.0,492.62,401.92
2017,12,29,15,45,695.0,77.0,1.85,12.0,310.0,438.81,357.61
2017,12,29,16,0,660.0,72.0,1.9,12.0,266.0,386.24,312.88
2017,12,29,16,15,605.0,65.0,1.65,11.0,220.0,325.05,260.43
2017,12,29,16,30,550.0,58.0,1.4,10.0,174.0,267.82,209.91
2017,12,29,16,45,465.0,48.5,1.15,9.5,128.5,203.29,152.96
2017,12,29,17,0,380.0,39.0,0.9,9.0,83.0,146.77,102.45
2017,12,29,17,15,236.5,25.0,0.9,8.5,47.5,80.38,36.48
2017,12,29,17,30,93.0,11.0,0.9,8.0,12.0,24.28,0.0
2017,12,29,17,45,46.5,5.5,0.95,7.5,6.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,30,7,45,156.5,17.0,1.65,7.5,32.0,49.57,0.0
2017,12,30,8,0,313.0,34.0,1.9,8.0,64.0,117.03,76.81
2017,12,30,8,15,410.5,45.0,1.9,8.5,108.0,173.25,128.22
2017,12,30,8,30,508.0,56.0,1.9,9.0,152.0,239.17,186.32
2017,12,30,8,45,567.0,63.5,1.95,9.5,198.5,295.77,237.22
2017,12,30,9,0,626.0,71.0,2.0,10.0,245.0,356.93,290.79
2017,12,30,9,15,667.0,76.5,1.95,10.5,290.0,411.44,337.48
2017,12,30,9,30,708.0,82.0,1.9,11.0,335.0,467.93,384.16
2017,12,30,9,45,738.0,85.5,1.9,12.0,376.0,517.58,423.4
2017,12,30,10,0,768.0,89.0,1.9,13.0,417.0,567.47,461.45
2017,12,30,10,15,422.0,150.5,1.9,13.5,333.0,441.19,359.43
2017,12,30,10,30,76.0,212.0,1.9,14.0,249.0,272.58,219.85
2017,12,30,10,45,49.0,208.0,1.9,14.5,232.5,250.66,201.69
2017,12,30,11,0,22.0,204.0,1.9,15.0,216.0,220.39,176.16
2017,12,30,11,15,25.5,215.0,1.85,15.5,229.5,234.69,187.17
2017,12,30,11,30,29.0,226.0,1.8,16.0,243.0,257.11,204.34
2017,12,30,11,45,37.0,238.5,1.8,16.5,260.5,277.25,219.74
2017,12,30,12,0,45.0,251.0,1.8,17.0,278.0,297.57,235.17
2017,12,30,12,15,459.0,178.0,1.8,17.0,452.5,567.94,452.31
2017,12,30,12,30,873.0,105.0,1.8,17.0,627.0,815.52,632.76
2017,12,30,12,45,872.0,104.5,1.8,17.5,623.5,813.31,627.43
2017,12,30,13,0,871.0,104.0,1.8,18.0,620.0,807.74,622.59
2017,12,30,13,15,866.5,103.5,1.85,18.0,609.0,796.16,615.35
2017,12,30,13,30,862.0,103.0,1.9,18.0,598.0,781.38,606.0
2017,12,30,13,45,513.5,177.0,2.0,18.0,469.5,588.56,464.1
2017,12,30,14,0,165.0,251.0,2.1,18.0,341.0,391.71,309.82
2017,12,30,14,15,83.5,207.5,2.2,17.5,253.0,274.57,219.01
2017,12,30,14,30,2.0,164.0,2.3,17.0,165.0,164.43,129.89
2017,12,30,14,45,1.0,145.5,2.4,17.0,146.0,144.79,114.43
2017,12,30,15,0,0.0,127.0,2.5,17.0,127.0,125.31,98.75
2017,12,30,15,15,0.0,115.5,2.5,16.5,115.5,113.81,89.71
2017,12,30,15,30,0.0,104.0,2.5,16.0,104.0,102.36,80.57
2017,12,30,15,45,308.0,93.0,2.55,16.0,184.5,263.2,215.11
2017,12,30,16,0,616.0,82.0,2.6,16.0,265.0,378.49,304.5
2017,12,30,16,15,560.0,74.0,2.5,15.0,219.0,317.66,252.51
2017,12,30,16,30,504.0,66.0,2.4,14.0,173.0,260.88,203.24
2017,12,30,16,45,408.5,55.0,2.3,13.0,127.5,193.57,145.43
2017,12,30,17,0,313.0,44.0,2.2,12.0,82.0,135.94,95.48
2017,12,30,17,15,156.5,28.0,2.55,11.5,47.0,68.37,33.04
2017,12,30,17,30,0.0,12.0,2.9,11.0,12.0,11.8,0.0
2017,12,30,17,45,0.0,6.0,3.3,10.5,6.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,12,31,7,45,96.0,19.5,4.5,3.5,29.0,41.05,0.0
2017,12,31,8,0,192.0,39.0,4.7,4.0,58.0,95.13,64.46
2017,12,31,8,15,282.0,55.5,4.85,4.0,100.5,148.03,113.08
2017,12,31,8,30,372.0,72.0,5.0,4.0,143.0,210.25,169.07
2017,12,31,8,45,428.5,85.0,5.2,4.0,187.5,264.53,219.34
2017,12,31,9,0,485.0,98.0,5.4,4.0,232.0,323.6,273.29
2017,12,31,9,15,242.5,80.5,5.5,4.0,147.5,211.28,180.24
2017,12,31,9,30,0.0,63.0,5.6,4.0,63.0,60.89,48.15
2017,12,31,9,45,0.0,70.5,5.75,4.0,70.5,68.15,54.49
2017,12,31,10,0,0.0,78.0,5.9,4.0,78.0,75.43,60.73
2017,12,31,10,15,3.5,123.5,6.0,4.0,125.0,123.68,102.63
2017,12,31,10,30,7.0,169.0,6.1,4.0,172.0,173.21,145.11
2017,12,31,10,45,6.5,174.5,6.2,4.0,177.5,178.36,149.19
2017,12,31,11,0,6.0,180.0,6.3,4.0,183.0,183.53,153.35
2017,12,31,11,15,3.0,157.5,6.35,4.0,159.0,157.72,131.02
2017,12,31,11,30,0.0,135.0,6.4,4.0,135.0,132.31,109.02
2017,12,31,11,45,0.0,128.0,6.45,4.0,128.0,125.13,102.79
2017,12,31,12,0,0.0,121.0,6.5,4.0,121.0,118.03,96.62
2017,12,31,12,15,0.0,71.0,6.45,4.0,71.0,68.68,54.07
2017,12,31,12,30,0.0,21.0,6.4,4.0,21.0,20.29,12.05
2017,12,31,12,45,0.0,83.5,6.4,4.0,83.5,80.79,64.57
2017,12,31,13,0,0.0,146.0,6.4,4.0,146.0,143.35,118.31
2017,12,31,13,15,0.0,141.5,6.4,4.0,141.5,138.81,114.45
2017,12,31,13,30,0.0,137.0,6.4,4.0,137.0,134.3,110.68
2017,12,31,13,45,0.0,144.0,6.4,4.0,144.0,141.54,117.01
2017,12,31,14,0,0.0,151.0,6.4,4.0,151.0,148.89,123.47
2017,12,31,14,15,0.0,134.5,6.35,4.0,134.5,132.13,109.25
2017,12,31,14,30,0.0,118.0,6.3,4.0,118.0,115.45,95.07
2017,12,31,14,45,0.0,118.0,6.3,4.0,118.0,115.66,95.46
2017,12,31,15,0,0.0,118.0,6.3,4.0,118.0,115.96,95.92
2017,12,31,15,15,0.0,107.0,6.3,3.5,107.0,104.98,86.75
2017,12,31,15,30,0.0,96.0,6.3,3.0,96.0,94.04,77.5
2017,12,31,15,45,0.0,84.5,6.3,3.0,84.5,82.62,67.58
2017,12,31,16,0,0.0,73.0,6.3,3.0,73.0,71.22,57.58
2017,12,31,16,15,0.0,60.0,6.2,2.5,60.0,58.3,46.18
2017,12,31,16,30,0.0,47.0,6.1,2.0,47.0,45.41,34.63
2017,12,31,16,45,0.0,35.0,6.1,2.0,35.0,33.8,24.02
2017,12,31,17,0,0.0,23.0,6.1,2.0,23.0,22.2,13.35
2017,12,31,17,15,0.0,13.0,6.1,2.0,13.0,12.54,2.95
2017,12,31,17,30,0.0,3.0,6.1,2.0,3.0,2.95,0.0
2017,12,31,17,45,0.0,1.5,3.85,9.0,1.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
